Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 01/01  01:00:00,1.05801513408,12.69981975,0.0,12.2477768578,0.0,0.33722152814,0.33722152814,0.33722152814,0.161612796136,0.0352113105958,0.092942924749,0.413914574456,0.423533402601
 01/01  02:00:00,0.939678296775,13.0868959904,0.0,12.728598197,0.0,0.350460119,0.350460119,0.350460119,0.0942741659095,0.0205399387695,0.0761857795615,0.381106293534,0.332048063177
 01/01  03:00:00,0.897685456281,13.3910834631,0.0,13.058712133,0.0,0.35954924001,0.35954924001,0.35954924001,0.0673386720226,0.0146713809326,0.0623264934745,0.376687669841,0.306425944547
 01/01  04:00:00,0.895048017375,13.7975226969,0.0,13.4587723712,0.0,0.370564212476,0.370564212476,0.370564212476,0.0673386720226,0.0146713809326,0.0539764305342,0.371385321409,0.313170153846
 01/01  05:00:00,0.899485092272,14.111050106,0.0,13.699200326,0.0,0.377183983825,0.377183983825,0.377183983825,0.0673386720226,0.0146713809326,0.0658228643082,0.357356191184,0.387235902554
 01/01  06:00:00,0.953001470464,14.3529891589,0.0,13.6206214271,0.0,0.375020448624,0.375020448624,0.375020448624,0.0673386720226,0.0146713809326,0.080078180578,0.398780788307,0.704900622798
 01/01  07:00:00,1.17004590129,14.5240107299,0.0,13.1904063845,0.0,0.36317521534,0.36317521534,0.36317521534,0.15487897491,0.0337441825195,0.14038354292,0.460751985603,1.30186880199
 01/01  08:00:00,1.51663376124,15.3432925473,0.0,13.8350256416,0.0,0.38092370092,0.38092370092,0.38092370092,0.316491771045,0.0689554931152,0.228567290958,0.489583505201,1.4745455131
 01/01  09:00:00,1.4645771974,14.668750259,0.0,13.1977499951,0.0,0.363377409062,0.363377409062,0.363377409062,0.303024045,0.06602121875,0.30112795013,0.413914574456,1.44249077422
 01/01  10:00:00,1.28720462518,14.2009146311,0.0,12.8618921609,0.0,0.354130139666,0.354130139666,0.354130139666,0.15487897491,0.0337441825195,0.375064554145,0.352274773936,1.31475858917
 01/01  11:00:00,1.30039206234,14.6615698262,0.0,13.4785394465,0.0,0.37110846499,0.37110846499,0.37110846499,0.127943439226,0.0278756155762,0.395792849183,0.360559693361,1.15819585233
 01/01  12:00:00,1.26195518703,12.4705615553,0.0,11.4314543435,0.0,0.31474548788,0.31474548788,0.31474548788,0.127943439226,0.0278756155762,0.413608485392,0.360670158953,1.01426507589
 01/01  13:00:00,1.24616299841,12.5152152605,0.0,11.5852835866,0.0,0.318980912238,0.318980912238,0.318980912238,0.127943439226,0.0278756155762,0.399656479991,0.354594551375,0.905508011954
 01/01  14:00:00,1.2111357032,12.1185451683,0.0,11.2559254429,0.0,0.309912600673,0.309912600673,0.309912600673,0.127943439226,0.0278756155762,0.361435815596,0.366856232124,0.837351506901
 01/01  15:00:00,1.19013437796,11.322308963,0.0,10.522581424,0.0,0.289721230961,0.289721230961,0.289721230961,0.134677344045,0.0293427618652,0.331767743197,0.387513297889,0.773036508967
 01/01  16:00:00,1.26172684768,11.3632438804,0.0,10.5549706502,0.0,0.290613012748,0.290613012748,0.290613012748,0.168346700955,0.0366784568848,0.339922588697,0.409054088393,0.78009851978
 01/01  17:00:00,1.52917529744,11.5792827965,0.0,10.6831833001,0.0,0.294143128152,0.294143128152,0.294143128152,0.282822414136,0.0616197980958,0.389638662656,0.4838392944,0.86277375195
 01/01  18:00:00,2.0592473828,13.2055799315,0.0,12.1397674783,0.0,0.334247675136,0.334247675136,0.334247675136,0.525241650136,0.114436773096,0.480421867651,0.587787416781,1.02532699973
 01/01  19:00:00,2.35497024048,11.6082044998,0.0,10.3797226241,0.0,0.285787858941,0.285787858941,0.285787858941,0.781128612181,0.170188022461,0.432594020017,0.638159726883,1.18452689264
 01/01  20:00:00,2.31122153095,11.3256347746,0.0,10.0637780201,0.0,0.277088866183,0.277088866183,0.277088866183,0.828265695136,0.180457991846,0.349590650728,0.658706327056,1.21648656867
 01/01  21:00:00,2.15966172977,11.3900154143,0.0,10.2116781879,0.0,0.281161043622,0.281161043622,0.281161043622,0.713789981955,0.155516632422,0.310730298291,0.681351773484,1.13140727398
 01/01  22:00:00,1.99583557386,11.5737134583,0.0,10.5123755159,0.0,0.289440228787,0.289440228787,0.289440228787,0.599314185181,0.130575291211,0.293949140492,0.665444728188,1.01550363088
 01/01  23:00:00,1.6772316057,11.793461773,0.0,10.9184587728,0.0,0.300621034742,0.300621034742,0.300621034742,0.45116911509,0.0982982549805,0.234174068073,0.57585713281,0.835339277401
 01/01  24:00:00,1.36820402467,12.3634932601,0.0,11.6942476661,0.0,0.321981051272,0.321981051272,0.321981051272,0.309757866226,0.0674883468263,0.151455627092,0.500409133249,0.63477855687
 01/02  01:00:00,1.05073225993,12.6581118427,0.0,12.2220192675,0.0,0.33651233707,0.33651233707,0.33651233707,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.407583085623
 01/02  02:00:00,0.930749991819,12.8975961056,0.0,12.5476796862,0.0,0.34547883812,0.34547883812,0.34547883812,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.323666689171
 01/02  03:00:00,0.885819041605,13.0484972281,0.0,12.7225671245,0.0,0.350294063762,0.350294063762,0.350294063762,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.299984718083
 01/02  04:00:00,0.882820442276,13.3964526779,0.0,13.0642618355,0.0,0.35970204155,0.35970204155,0.35970204155,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.306610670529
 01/02  05:00:00,0.882267893379,13.5692169202,0.0,13.1708927378,0.0,0.362637940548,0.362637940548,0.362637940548,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.3737103049
 01/02  06:00:00,0.935033140064,13.8103204312,0.0,13.1168080278,0.0,0.361148810824,0.361148810824,0.361148810824,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.666045294447
 01/02  07:00:00,1.14896355784,14.0551309593,0.0,12.8106176554,0.0,0.352718384105,0.352718384105,0.352718384105,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.2127777605
 01/02  08:00:00,1.46187591799,14.0141567876,0.0,12.6148123035,0.0,0.347327219589,0.347327219589,0.347327219589,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.36562309161
 01/02  09:00:00,1.41092432572,13.7835950526,0.0,12.4272073244,0.0,0.342161838275,0.342161838275,0.342161838275,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.32787823856
 01/02  10:00:00,1.2254659158,13.4882460547,0.0,12.2550756824,0.0,0.337422488756,0.337422488756,0.337422488756,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.20890649128
 01/02  11:00:00,1.25546305933,14.7876895797,0.0,13.695993569,0.0,0.377095691272,0.377095691272,0.377095691272,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.06686148326
 01/02  12:00:00,1.22838585077,13.0813925685,0.0,12.1186016784,0.0,0.333664911137,0.333664911137,0.333664911137,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.937948754123
 01/02  13:00:00,1.19224021945,12.2269568945,0.0,11.3632878126,0.0,0.312868639375,0.312868639375,0.312868639375,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.839245419793
 01/02  14:00:00,1.13701393648,10.9520435366,0.0,10.14695009,0.0,0.279378866471,0.279378866471,0.279378866471,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.779825228049
 01/02  15:00:00,1.15698984922,11.4880402316,0.0,10.7398109877,0.0,0.295702274401,0.295702274401,0.295702274401,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.721538213825
 01/02  16:00:00,1.22190331759,11.2121837619,0.0,10.4545628254,0.0,0.287848455516,0.287848455516,0.287848455516,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.729446226036
 01/02  17:00:00,1.48591795546,11.2496272877,0.0,10.4166178397,0.0,0.286803705418,0.286803705418,0.286803705418,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.799683703597
 01/02  18:00:00,2.02663460368,13.2298921678,0.0,12.2392525605,0.0,0.336986826235,0.336986826235,0.336986826235,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.950154153772
 01/02  19:00:00,2.33289068468,11.9547407062,0.0,10.8239398628,0.0,0.298018618677,0.298018618677,0.298018618677,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.08684586034
 01/02  20:00:00,2.29255433986,11.7837235453,0.0,10.629550075,0.0,0.292666429291,0.292666429291,0.292666429291,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.10880328446
 01/02  21:00:00,2.15737260997,12.4692124607,0.0,11.3944738763,0.0,0.313727294146,0.313727294146,0.313727294146,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.02780863199
 01/02  22:00:00,2.01992949323,13.6546523541,0.0,12.6806884257,0.0,0.349141005622,0.349141005622,0.349141005622,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.928129616909
 01/02  23:00:00,1.7239744159,14.4495621699,0.0,13.6437428329,0.0,0.375657056875,0.375657056875,0.375657056875,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.766155614239
 01/02  24:00:00,1.4250791252,14.9496956042,0.0,14.3241534858,0.0,0.394390997146,0.394390997146,0.394390997146,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.591075081436
 01/03  01:00:00,1.13446512221,15.6981349111,0.0,15.2631697496,0.0,0.420245199352,0.420245199352,0.420245199352,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.406455671839
 01/03  02:00:00,1.01461939315,15.9423546479,0.0,15.5937892226,0.0,0.429348239454,0.429348239454,0.429348239454,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.322315695086
 01/03  03:00:00,0.968966202318,16.0671556051,0.0,15.742445115,0.0,0.433441224475,0.433441224475,0.433441224475,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.298765104585
 01/03  04:00:00,0.968637739946,16.5117955772,0.0,16.181118337,0.0,0.44551933922,0.44551933922,0.44551933922,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.305097068327
 01/03  05:00:00,0.968227194218,16.6896276196,0.0,16.2929067484,0.0,0.448597241387,0.448597241387,0.448597241387,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.372106993702
 01/03  06:00:00,1.02097419159,16.9307980751,0.0,16.2381592291,0.0,0.447089862348,0.447089862348,0.447089862348,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.665171736973
 01/03  07:00:00,1.24020870232,17.3693142373,0.0,16.1246117979,0.0,0.443963528587,0.443963528587,0.443963528587,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.21296689603
 01/03  08:00:00,1.57471318031,18.1128354129,0.0,16.7130251838,0.0,0.46016448191,0.46016448191,0.46016448191,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.36608883649
 01/03  09:00:00,1.49801729137,16.9469236375,0.0,15.5903956746,0.0,0.429254803931,0.429254803931,0.429254803931,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.32801847335
 01/03  10:00:00,1.29280963149,15.934269219,0.0,14.7009776601,0.0,0.404766204449,0.404766204449,0.404766204449,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.20902767789
 01/03  11:00:00,1.31097800774,16.804173474,0.0,15.7122785439,0.0,0.432610639681,0.432610639681,0.432610639681,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.06706040276
 01/03  12:00:00,1.25774470354,14.1478136828,0.0,13.1849057175,0.0,0.363023763908,0.363023763908,0.363023763908,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.938065829306
 01/03  13:00:00,1.20713933814,12.7685983689,0.0,11.9044189855,0.0,0.327767758059,0.327767758059,0.327767758059,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.839755721404
 01/03  14:00:00,1.16653485081,12.0252168665,0.0,11.2191401527,0.0,0.308899780802,0.308899780802,0.308899780802,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.78080849533
 01/03  15:00:00,1.16606975278,11.8183447893,0.0,11.0695901488,0.0,0.304782177958,0.304782177958,0.304782177958,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.72206361047
 01/03  16:00:00,1.2469291871,12.1212185724,0.0,11.3634943135,0.0,0.312874325022,0.312874325022,0.312874325022,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.729549548434
 01/03  17:00:00,1.5482677864,13.5151510918,0.0,12.6811435381,0.0,0.349153536361,0.349153536361,0.349153536361,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.8006818093
 01/03  18:00:00,2.10173305026,15.9577234891,0.0,14.9668038561,0.0,0.412085272807,0.412085272807,0.412085272807,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.950434179566
 01/03  19:00:00,2.40972366538,14.7450699154,0.0,13.6144888771,0.0,0.374851599378,0.374851599378,0.374851599378,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.08662605524
 01/03  20:00:00,2.38303988551,15.0705988765,0.0,13.9159558334,0.0,0.383151974937,0.383151974937,0.383151974937,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.10927285728
 01/03  21:00:00,2.24367739978,15.6033645735,0.0,14.5290359348,0.0,0.40003208396,0.40003208396,0.40003208396,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.02739868629
 01/03  22:00:00,2.08669075959,16.0784209559,0.0,15.105436032,0.0,0.415902271984,0.415902271984,0.415902271984,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.927150612444
 01/03  23:00:00,1.77373941055,16.2560170865,0.0,15.4511913464,0.0,0.425422051519,0.425422051519,0.425422051519,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.765162017342
 01/03  24:00:00,1.4648498765,16.3932179453,0.0,15.7686143124,0.0,0.434161748438,0.434161748438,0.434161748438,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.590136595913
 01/04  01:00:00,1.1671229488,16.8834136153,0.0,16.4492914511,0.0,0.45290302594,0.45290302594,0.45290302594,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.405612674608
 01/04  02:00:00,1.04806385435,17.1562272146,0.0,16.8084812386,0.0,0.462792700651,0.462792700651,0.462792700651,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.321496245734
 01/04  03:00:00,1.00871878409,17.5098848813,0.0,17.1862460305,0.0,0.473193806244,0.473193806244,0.473193806244,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.29769346534
 01/04  04:00:00,1.00116988887,17.6923717335,0.0,17.3626754662,0.0,0.478051488143,0.478051488143,0.478051488143,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.30411609544
 01/04  05:00:00,1.00183654995,17.9096560523,0.0,17.5135876808,0.0,0.482206597122,0.482206597122,0.482206597122,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.371454494043
 01/04  06:00:00,1.05947189482,18.3289634426,0.0,17.6363833618,0.0,0.485587565578,0.485587565578,0.485587565578,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.665112971745
 01/04  07:00:00,1.27435584203,18.6105845806,0.0,17.3648248701,0.0,0.478110668292,0.478110668292,0.478110668292,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.21402416707
 01/04  08:00:00,1.61731022574,19.6611464395,0.0,18.2601360997,0.0,0.502761527341,0.502761527341,0.502761527341,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.36728894728
 01/04  09:00:00,1.53425471449,18.264169488,0.0,16.9065271644,0.0,0.465492227045,0.465492227045,0.465492227045,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.32913283409
 01/04  10:00:00,1.31910808656,16.8902451572,0.0,15.6561290442,0.0,0.431064659515,0.431064659515,0.431064659515,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.20985223197
 01/04  11:00:00,1.33164337431,17.5555216664,0.0,16.4628379755,0.0,0.453276006254,0.453276006254,0.453276006254,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.06784916359
 01/04  12:00:00,1.26052227152,14.2491626545,0.0,13.2857860887,0.0,0.365801331896,0.365801331896,0.365801331896,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.938534429843
 01/04  13:00:00,1.20071754022,12.5360090188,0.0,11.6711813616,0.0,0.32134596014,0.32134596014,0.32134596014,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.840403995142
 01/04  14:00:00,1.15298821794,11.5339837867,0.0,10.7271308272,0.0,0.29535314793,0.29535314793,0.29535314793,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.781584740969
 01/04  15:00:00,1.14449990196,11.0359860579,0.0,10.2861801418,0.0,0.283212327136,0.283212327136,0.283212327136,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.723114886091
 01/04  16:00:00,1.22317690813,11.2594706369,0.0,10.5008192221,0.0,0.289122046057,0.289122046057,0.289122046057,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.730476704431
 01/04  17:00:00,1.50604967319,11.9829392642,0.0,11.1477953178,0.0,0.306935423146,0.306935423146,0.306935423146,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.801818202002
 01/04  18:00:00,2.06738778711,14.7123118495,0.0,13.7193950047,0.0,0.377740009663,0.377740009663,0.377740009663,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.952431391413
 01/04  19:00:00,2.3707166476,13.3307086628,0.0,12.1977666047,0.0,0.335844581599,0.335844581599,0.335844581599,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.08898707503
 01/04  20:00:00,2.3296684168,13.133430673,0.0,11.9775213483,0.0,0.329780506232,0.329780506232,0.329780506232,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.11053913882
 01/04  21:00:00,2.17692051783,13.1809006234,0.0,12.1044475687,0.0,0.333275202005,0.333275202005,0.333275202005,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.02952310226
 01/04  22:00:00,2.01203850828,13.3693742751,0.0,12.3940904041,0.0,0.341250020676,0.341250020676,0.341250020676,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.929449559509
 01/04  23:00:00,1.70261734255,13.6750001236,0.0,12.8680608347,0.0,0.354299983518,0.354299983518,0.354299983518,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.767275566136
 01/04  24:00:00,1.39782429542,13.9605134852,0.0,13.3342668811,0.0,0.367136167359,0.367136167359,0.367136167359,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.591779567127
 01/05  01:00:00,1.09172356392,14.1461253857,0.0,13.7108101735,0.0,0.377503641061,0.377503641061,0.377503641061,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.406805722654
 01/05  02:00:00,0.969317477858,14.297086816,0.0,13.9484383079,0.0,0.384046324158,0.384046324158,0.384046324158,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.322398777922
 01/05  03:00:00,0.920868977965,14.320334872,0.0,13.9955694793,0.0,0.385344000121,0.385344000121,0.385344000121,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.298820007205
 01/05  04:00:00,0.911363549948,14.4317664144,0.0,14.1009382765,0.0,0.388245149222,0.388245149222,0.388245149222,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.305247966067
 01/05  05:00:00,0.903392363107,14.3355978532,0.0,13.9381266475,0.0,0.383762410276,0.383762410276,0.383762410276,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.372857328291
 01/05  06:00:00,0.945419693584,14.1884956383,0.0,13.494044293,0.0,0.371535364344,0.371535364344,0.371535364344,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.666984236293
 01/05  07:00:00,1.18259328003,15.2809406005,0.0,14.0320382907,0.0,0.386348106291,0.386348106291,0.386348106291,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.21716676649
 01/05  08:00:00,1.47175963209,14.3783320694,0.0,12.9737856037,0.0,0.357210933691,0.357210933691,0.357210933691,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.37082507323
 01/05  09:00:00,1.41168870154,13.8163589426,0.0,12.454969207,0.0,0.342926214095,0.342926214095,0.342926214095,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.33288024598
 01/05  10:00:00,1.20310031898,12.6806095054,0.0,11.442764438,0.0,0.315056891934,0.315056891934,0.315056891934,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.21358118639
 01/05  11:00:00,1.20148877511,12.8317099186,0.0,11.7356650194,0.0,0.323121407054,0.323121407054,0.323121407054,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.07121037186
 01/05  12:00:00,1.14941194206,10.2173138523,0.0,9.25029485136,0.0,0.254691002435,0.254691002435,0.254691002435,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.942176864956
 01/05  13:00:00,1.12069678087,9.63290506563,0.0,8.76485325753,0.0,0.241325200788,0.241325200788,0.241325200788,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.843628146082
 01/05  14:00:00,1.09822961938,9.54730622642,0.0,8.73831623442,0.0,0.240594549374,0.240594549374,0.240594549374,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.783721773447
 01/05  15:00:00,1.09942756191,9.40049430583,0.0,8.64916732609,0.0,0.238139987093,0.238139987093,0.238139987093,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.724635949729
 01/05  16:00:00,1.1741748431,9.48124368342,0.0,8.72108006551,0.0,0.240119981027,0.240119981027,0.240119981027,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.731988907493
 01/05  17:00:00,1.44337795281,9.70819300281,0.0,8.87157869916,0.0,0.244263702766,0.244263702766,0.244263702766,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.803288559221
 01/05  18:00:00,1.96379891077,10.9519270907,0.0,9.95708051243,0.0,0.274151133319,0.274151133319,0.274151133319,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.954361124857
 01/05  19:00:00,2.26829785176,9.6138970367,0.0,8.47794905787,0.0,0.233425785755,0.233425785755,0.233425785755,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.09199299583
 01/05  20:00:00,2.22522446617,9.34286028829,0.0,8.18415083436,0.0,0.225336555599,0.225336555599,0.225336555599,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.11333926807
 01/05  21:00:00,2.06550834825,9.13739436945,0.0,8.05799359577,0.0,0.221863032422,0.221863032422,0.221863032422,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.03247082125
 01/05  22:00:00,1.89645020014,9.1745759929,0.0,8.19596042914,0.0,0.225661712535,0.225661712535,0.225661712535,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.932781252242
 01/05  23:00:00,1.57861337133,9.17461059619,0.0,8.36427669812,0.0,0.230296012302,0.230296012302,0.230296012302,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.7706701753
 01/05  24:00:00,1.26818338368,9.25521915917,0.0,8.62575088739,0.0,0.237495255618,0.237495255618,0.237495255618,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.595001234733
 01/06  01:00:00,0.959426490797,9.34423104975,0.0,8.90582325732,0.0,0.245206567938,0.245206567938,0.245206567938,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.40989830284
 01/06  02:00:00,0.835767244967,9.44972557184,0.0,9.09793703424,0.0,0.250496091268,0.250496091268,0.250496091268,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.325538807389
 01/06  03:00:00,0.788977039614,9.53324163192,0.0,9.20529692705,0.0,0.25345206177,0.25345206177,0.25345206177,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.301999319367
 01/06  04:00:00,0.777363763346,9.56822866774,0.0,9.23410935736,0.0,0.254245362619,0.254245362619,0.254245362619,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.308539138513
 01/06  05:00:00,0.792749795164,10.3204949417,0.0,9.91962435728,0.0,0.273119842333,0.273119842333,0.273119842333,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.376256706936
 01/06  06:00:00,0.860948962645,11.1246133748,0.0,10.4260946598,0.0,0.287064633405,0.287064633405,0.287064633405,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.671051606012
 01/06  07:00:00,1.11249819221,12.7398557491,0.0,11.4862073672,0.0,0.316253018475,0.316253018475,0.316253018475,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.22191283853
 01/06  08:00:00,1.42182699203,12.5692980773,0.0,11.160248263,0.0,0.307278293634,0.307278293634,0.307278293634,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.37532842171
 01/06  09:00:00,1.37245769951,12.3957302792,0.0,11.0301118992,0.0,0.303695212069,0.303695212069,0.303695212069,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.33710889038
 01/06  10:00:00,1.18673883493,12.0902722379,0.0,10.8485206279,0.0,0.298695407883,0.298695407883,0.298695407883,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.21748772894
 01/06  11:00:00,1.1722286467,11.7721403972,0.0,10.6729466171,0.0,0.293861278642,0.293861278642,0.293861278642,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.07435925273
 01/06  12:00:00,1.17145779109,11.0216261645,0.0,10.0509929592,0.0,0.27673685146,0.27673685146,0.27673685146,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.945791069275
 01/06  13:00:00,1.14019030435,10.3430039241,0.0,9.47285172721,0.0,0.260818724277,0.260818724277,0.260818724277,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.845728534904
 01/06  14:00:00,1.1162429113,10.2033983559,0.0,9.39255317201,0.0,0.25860784129,0.25860784129,0.25860784129,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.785576965372
 01/06  15:00:00,1.12022970409,10.1580197287,0.0,9.40469440335,0.0,0.25894212927,0.25894212927,0.25894212927,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.72663429529
 01/06  16:00:00,1.20133450345,10.4695460484,0.0,9.70751014691,0.0,0.267279641373,0.267279641373,0.267279641373,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.733861191078
 01/06  17:00:00,1.48932799509,11.3788823901,0.0,10.5404693766,0.0,0.290213745052,0.290213745052,0.290213745052,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.805087269147
 01/06  18:00:00,2.04125430984,13.7666519665,0.0,12.7702355607,0.0,0.351606532392,0.351606532392,0.351606532392,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.955930952381
 01/06  19:00:00,2.35490145097,12.7601140717,0.0,11.623363777,0.0,0.320029384965,0.320029384965,0.320029384965,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.09279531169
 01/06  20:00:00,2.32390152853,12.9289347561,0.0,11.7680698309,0.0,0.324013617957,0.324013617957,0.324013617957,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.11549473932
 01/06  21:00:00,2.18088350204,13.3285870614,0.0,12.2483818739,0.0,0.33723818622,0.33723818622,0.33723818622,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.03327523509
 01/06  22:00:00,2.02052652334,13.6806840535,0.0,12.7023723663,0.0,0.349738035733,0.349738035733,0.349738035733,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.932477375693
 01/06  23:00:00,1.71565827883,14.1512163159,0.0,13.3417034234,0.0,0.367340919797,0.367340919797,0.367340919797,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.769849169786
 01/06  24:00:00,1.41816451649,14.7010526435,0.0,14.0730171332,0.0,0.387476388432,0.387476388432,0.387476388432,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.593568473208
 01/07  01:00:00,1.12688044812,15.2016352333,0.0,14.7489427955,0.0,0.406086842181,0.406086842181,0.406086842181,0.161612796136,0.0352113105958,0.092942924749,0.413914574456,0.424182948209
 01/07  02:00:00,1.00816820218,15.5742641479,0.0,15.2161294144,0.0,0.418950024404,0.418950024404,0.418950024404,0.0942741659095,0.0205399387695,0.0761857795615,0.381106293534,0.331885003286
 01/07  03:00:00,0.968006819767,15.9444476525,0.0,15.6127613157,0.0,0.429870603496,0.429870603496,0.429870603496,0.0673386720226,0.0146713809326,0.0623264934745,0.376687669841,0.30574095128
 01/07  04:00:00,0.960221682018,16.1640658146,0.0,15.8258587964,0.0,0.435737877119,0.435737877119,0.435737877119,0.0673386720226,0.0146713809326,0.0539764305342,0.371385321409,0.312626846259
 01/07  05:00:00,0.962509116141,16.400307365,0.0,15.9882124934,0.0,0.440208007694,0.440208007694,0.440208007694,0.0673386720226,0.0146713809326,0.0658228643082,0.357356191184,0.387480994159
 01/07  06:00:00,1.01564154565,16.6320594833,0.0,15.8956887027,0.0,0.437660523814,0.437660523814,0.437660523814,0.0673386720226,0.0146713809326,0.080078180578,0.398780788307,0.708903671637
 01/07  07:00:00,1.2378085619,16.9960222592,0.0,15.6515243059,0.0,0.430937875944,0.430937875944,0.430937875944,0.15487897491,0.0337441825195,0.14038354292,0.460751985603,1.31276240999
 01/07  08:00:00,1.58513596761,17.8443497885,0.0,16.3230036261,0.0,0.449425907292,0.449425907292,0.449425907292,0.316491771045,0.0689554931152,0.228567290958,0.489583505201,1.48762476979
 01/07  09:00:00,1.51799391393,16.6209702061,0.0,15.1378278668,0.0,0.416794125596,0.416794125596,0.416794125596,0.303024045,0.06602121875,0.30112795013,0.413914574456,1.45463284972
 01/07  10:00:00,1.31611033679,15.2620506086,0.0,13.9117382599,0.0,0.383035851284,0.383035851284,0.383035851284,0.15487897491,0.0337441825195,0.375064554145,0.352274773936,1.32604846771
 01/07  11:00:00,1.33353311399,15.8750850423,0.0,14.6822117262,0.0,0.404249516647,0.404249516647,0.404249516647,0.127943439226,0.0278756155762,0.395792849183,0.360559693361,1.16803878871
 01/07  12:00:00,1.27353954316,12.8992692416,0.0,11.8521944123,0.0,0.326329844014,0.326329844014,0.326329844014,0.127943439226,0.0278756155762,0.413608485392,0.360670158953,1.02223269328
 01/07  13:00:00,1.22579410997,11.7829199952,0.0,10.8454921451,0.0,0.298612023802,0.298612023802,0.298612023802,0.127943439226,0.0278756155762,0.399656479991,0.354594551375,0.91300418808
 01/07  14:00:00,1.17466539074,10.800958895,0.0,9.93133548767,0.0,0.273442288221,0.273442288221,0.273442288221,0.127943439226,0.0278756155762,0.361435815596,0.366856232124,0.844355188739
 01/07  15:00:00,1.15600266856,10.0893518568,0.0,9.28292877539,0.0,0.255589521559,0.255589521559,0.255589521559,0.134677344045,0.0293427618652,0.331767743197,0.387513297889,0.77973205144
 01/07  16:00:00,1.21943607598,9.83422090754,0.0,9.01898349709,0.0,0.248322241045,0.248322241045,0.248322241045,0.168346700955,0.0366784568848,0.339922588697,0.409054088393,0.787062700028
 01/07  17:00:00,1.49735969836,10.4315732588,0.0,9.5276510295,0.0,0.262327529073,0.262327529073,0.262327529073,0.282822414136,0.0616197980958,0.389638662656,0.4838392944,0.870596484846
 01/07  18:00:00,2.03412340626,12.3025652502,0.0,11.2272727745,0.0,0.309123698594,0.309123698594,0.309123698594,0.525241650136,0.114436773096,0.480421867651,0.587787416781,1.03480702232
 01/07  19:00:00,2.34876141813,11.3938556302,0.0,10.1542202039,0.0,0.279579036585,0.279579036585,0.279579036585,0.781128612181,0.170188022461,0.432594020017,0.638159726883,1.19568044328
 01/07  20:00:00,2.32668054683,11.9000187504,0.0,10.6252444781,0.0,0.292547882065,0.292547882065,0.292547882065,0.828265695136,0.180457991846,0.349590650728,0.658706327056,1.22940408641
 01/07  21:00:00,2.1877684449,12.4210453586,0.0,11.2325049926,0.0,0.309267758745,0.309267758745,0.309267758745,0.713789981955,0.155516632422,0.310730298291,0.681351773484,1.14161041357
 01/07  22:00:00,2.01903670567,12.4245636502,0.0,11.355033121,0.0,0.3126413606,0.3126413606,0.3126413606,0.599314185181,0.130575291211,0.293949140492,0.665444728188,1.02369621764
 01/07  23:00:00,1.7037725357,12.7636428636,0.0,11.8824167684,0.0,0.32716196475,0.32716196475,0.32716196475,0.45116911509,0.0982982549805,0.234174068073,0.57585713281,0.841562372447
 01/07  24:00:00,1.38396159469,12.9395471354,0.0,12.266557514,0.0,0.337738621293,0.337738621293,0.337738621293,0.309757866226,0.0674883468263,0.151455627092,0.500409133249,0.638522584375
 01/08  01:00:00,1.07436321697,13.2950246302,0.0,12.8415339422,0.0,0.353569611033,0.353569611033,0.353569611033,0.161612796136,0.0352113105958,0.092942924749,0.413914574456,0.424981198452
 01/08  02:00:00,0.955260277666,13.653271689,0.0,13.2945307044,0.0,0.366042099891,0.366042099891,0.366042099891,0.0942741659095,0.0205399387695,0.0761857795615,0.381106293534,0.332491254376
 01/08  03:00:00,0.914527628187,14.0027293593,0.0,13.6704143706,0.0,0.376391411916,0.376391411916,0.376391411916,0.0673386720226,0.0146713809326,0.0623264934745,0.376687669841,0.306369603224
 01/08  04:00:00,0.905621762695,14.181714365,0.0,13.8428073821,0.0,0.381137957797,0.381137957797,0.381137957797,0.0673386720226,0.0146713809326,0.0539764305342,0.371385321409,0.313326811058
 01/08  05:00:00,0.907650036422,14.4088383716,0.0,13.9957484573,0.0,0.385348927975,0.385348927975,0.385348927975,0.0673386720226,0.0146713809326,0.0658228643082,0.357356191184,0.388476036794
 01/08  06:00:00,0.973252324894,15.094216674,0.0,14.3561259117,0.0,0.395271303054,0.395271303054,0.395271303054,0.0673386720226,0.0146713809326,0.080078180578,0.398780788307,0.710623653271
 01/08  07:00:00,1.22329032055,16.4715919921,0.0,15.1242264747,0.0,0.416419634595,0.416419634595,0.416419634595,0.15487897491,0.0337441825195,0.14038354292,0.460751985603,1.31562997401
 01/08  08:00:00,1.52731189258,15.746912692,0.0,14.2228519192,0.0,0.391601832265,0.391601832265,0.391601832265,0.316491771045,0.0689554931152,0.228567290958,0.489583505201,1.49033938027
 01/08  09:00:00,1.48113830209,15.2849888919,0.0,13.7992439622,0.0,0.379938513749,0.379938513749,0.379938513749,0.303024045,0.06602121875,0.30112795013,0.413914574456,1.45723544019
 01/08  10:00:00,1.27929203745,13.9275940383,0.0,12.5745095334,0.0,0.346217551944,0.346217551944,0.346217551944,0.15487897491,0.0337441825195,0.375064554145,0.352274773936,1.32882062387
 01/08  11:00:00,1.29212442591,14.3736458502,0.0,13.1782615651,0.0,0.362840828567,0.362840828567,0.362840828567,0.127943439226,0.0278756155762,0.395792849183,0.360559693361,1.17054975777
 01/08  12:00:00,1.23367262604,11.453695152,0.0,10.4042408738,0.0,0.286462926892,0.286462926892,0.286462926892,0.127943439226,0.0278756155762,0.413608485392,0.360670158953,1.02461214221
 01/08  13:00:00,1.17745303828,10.0294918423,0.0,9.08976005297,0.0,0.250270952114,0.250270952114,0.250270952114,0.127943439226,0.0278756155762,0.399656479991,0.354594551375,0.91530812736
 01/08  14:00:00,1.13246930253,9.27106888029,0.0,8.39878720834,0.0,0.231246200008,0.231246200008,0.231246200008,0.127943439226,0.0278756155762,0.361435815596,0.366856232124,0.847013453395
 01/08  15:00:00,1.12609504521,9.00543333632,0.0,8.19669356645,0.0,0.225681898214,0.225681898214,0.225681898214,0.134677344045,0.0293427618652,0.331767743197,0.387513297889,0.782048739859
 01/08  16:00:00,1.20182145558,9.19684466826,0.0,8.37922618008,0.0,0.230707620646,0.230707620646,0.230707620646,0.168346700955,0.0366784568848,0.339922588697,0.409054088393,0.789443777757
 01/08  17:00:00,1.48357469851,9.93318966637,0.0,9.0269842925,0.0,0.248542529224,0.248542529224,0.248542529224,0.282822414136,0.0616197980958,0.389638662656,0.4838392944,0.872879629435
 01/08  18:00:00,2.03541329698,12.3519414203,0.0,11.2741211883,0.0,0.310413589313,0.310413589313,0.310413589313,0.525241650136,0.114436773096,0.480421867651,0.587787416781,1.03733477854
 01/08  19:00:00,2.34835742795,11.3806807308,0.0,10.1395474112,0.0,0.279175046405,0.279175046405,0.279175046405,0.781128612181,0.170188022461,0.432594020017,0.638159726883,1.19717833665
 01/08  20:00:00,2.31726930044,11.5604600581,0.0,10.2834310523,0.0,0.283136635672,0.283136635672,0.283136635672,0.828265695136,0.180457991846,0.349590650728,0.658706327056,1.23165881991
 01/08  21:00:00,2.17484696768,11.9541146498,0.0,10.7632011183,0.0,0.296346281528,0.296346281528,0.296346281528,0.713789981955,0.155516632422,0.310730298291,0.681351773484,1.14398357902
 01/08  22:00:00,2.0144115139,12.2586613874,0.0,11.1870476513,0.0,0.308016168824,0.308016168824,0.308016168824,0.599314185181,0.130575291211,0.293949140492,0.665444728188,1.02577942458
 01/08  23:00:00,1.70718710925,12.889279958,0.0,12.0064329754,0.0,0.330576538296,0.330576538296,0.330576538296,0.45116911509,0.0982982549805,0.234174068073,0.57585713281,0.84318325977
 01/08  24:00:00,1.39239422917,13.2467875129,0.0,12.5728280716,0.0,0.346171255777,0.346171255777,0.346171255777,0.309757866226,0.0674883468263,0.151455627092,0.500409133249,0.639492404231
 01/09  01:00:00,1.07806902491,13.65241339,0.0,13.2148817321,0.0,0.363849102054,0.363849102054,0.363849102054,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.40902216829
 01/09  02:00:00,0.96272416303,14.0593669671,0.0,13.7089712454,0.0,0.377453009331,0.377453009331,0.377453009331,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.324145991455
 01/09  03:00:00,0.924324102675,14.4471901632,0.0,14.1210584915,0.0,0.388799124832,0.388799124832,0.388799124832,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.300186286163
 01/09  04:00:00,0.920560225024,14.7671706507,0.0,14.4349585414,0.0,0.397441824297,0.397441824297,0.397441824297,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.306631937409
 01/09  05:00:00,0.913934567776,14.7201903815,0.0,14.3210161122,0.0,0.394304614945,0.394304614945,0.394304614945,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.374560391866
 01/09  06:00:00,0.963676667585,14.8552383223,0.0,14.1571316851,0.0,0.389792338345,0.389792338345,0.389792338345,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.670639528218
 01/09  07:00:00,1.19607657604,15.7780208021,0.0,14.5217472419,0.0,0.399831402306,0.399831402306,0.399831402306,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.2245380168
 01/09  08:00:00,1.48951414069,15.0314938006,0.0,13.6186236149,0.0,0.37496544229,0.37496544229,0.37496544229,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.37914879316
 01/09  09:00:00,1.43624882539,14.7166623773,0.0,13.3469849636,0.0,0.367486337949,0.367486337949,0.367486337949,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.34116792412
 01/09  10:00:00,1.25450656427,14.5549474835,0.0,13.3098226441,0.0,0.366463137223,0.366463137223,0.366463137223,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.22086095837
 01/09  11:00:00,1.28437959136,15.8480034891,0.0,14.7462326621,0.0,0.406012223307,0.406012223307,0.406012223307,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.07693629963
 01/09  12:00:00,1.25279086376,13.976153183,0.0,13.0049838588,0.0,0.358069924135,0.358069924135,0.358069924135,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.946327188207
 01/09  13:00:00,1.22320536654,13.358623079,0.0,12.4879319418,0.0,0.343833786458,0.343833786458,0.343833786458,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.846267475228
 01/09  14:00:00,1.19625380972,13.1098920175,0.0,12.2985231305,0.0,0.338618739716,0.338618739716,0.338618739716,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.78610066849
 01/09  15:00:00,1.19546111095,12.8905397636,0.0,12.1370747736,0.0,0.33417353613,0.33417353613,0.33417353613,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.726773959922
 01/09  16:00:00,1.26702968332,12.8557190699,0.0,12.0935378366,0.0,0.332974821244,0.332974821244,0.332974821244,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.73400652289
 01/09  17:00:00,1.52745729518,12.764486074,0.0,11.9253132263,0.0,0.328343045142,0.328343045142,0.328343045142,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.805847103294
 01/09  18:00:00,2.06291832542,14.5555758646,0.0,13.5570656011,0.0,0.373270547968,0.373270547968,0.373270547968,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.958024809967
 01/09  19:00:00,2.35517027325,12.7734806621,0.0,11.6331273154,0.0,0.320298207249,0.320298207249,0.320298207249,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.09639836365
 01/09  20:00:00,2.30976826837,12.4177710119,0.0,11.2547543921,0.0,0.309880357799,0.309880357799,0.309880357799,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.11764643393
 01/09  21:00:00,2.1544130094,12.3703893675,0.0,11.2869821407,0.0,0.310767693579,0.310767693579,0.310767693579,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.03647727441
 01/09  22:00:00,1.98334662711,12.3340233927,0.0,11.3520105577,0.0,0.312558139502,0.312558139502,0.312558139502,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.936178523486
 01/09  23:00:00,1.66095371646,12.1672003575,0.0,11.3548514074,0.0,0.312636357427,0.312636357427,0.312636357427,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.772685227315
 01/09  24:00:00,1.34831683728,12.1662970412,0.0,11.5361720104,0.0,0.317628709224,0.317628709224,0.317628709224,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.59565799381
 01/10  01:00:00,1.03767677348,12.1857250456,0.0,11.7478482211,0.0,0.323456850617,0.323456850617,0.323456850617,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.409367334891
 01/10  02:00:00,0.912811570335,12.2468734106,0.0,11.8961620185,0.0,0.327540416636,0.327540416636,0.327540416636,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.324461661884
 01/10  03:00:00,0.865337385075,12.3054064202,0.0,11.9786799823,0.0,0.329812407232,0.329812407232,0.329812407232,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.300781052465
 01/10  04:00:00,0.859553245985,12.5521906523,0.0,12.21920479,0.0,0.336434845258,0.336434845258,0.336434845258,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.307405690523
 01/10  05:00:00,0.852573121989,12.4925137792,0.0,12.092388243,0.0,0.332943169158,0.332943169158,0.332943169158,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.375511658747
 01/10  06:00:00,0.905404809547,12.7403970628,0.0,12.040716644,0.0,0.331520480307,0.331520480307,0.331520480307,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.672213309738
 01/10  07:00:00,1.11490607214,12.8325313194,0.0,11.5736607875,0.0,0.318660898402,0.318660898402,0.318660898402,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.22713498852
 01/10  08:00:00,1.44575976416,13.4455527784,0.0,12.0294788078,0.0,0.331211065762,0.331211065762,0.331211065762,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.38235257803
 01/10  09:00:00,1.38903948822,13.0051643679,0.0,11.6323571032,0.0,0.320277000776,0.320277000776,0.320277000776,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.34429777516
 01/10  10:00:00,1.20350691752,12.7052129075,0.0,11.4575319654,0.0,0.315463490472,0.315463490472,0.315463490472,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.22341706109
 01/10  11:00:00,1.22501025211,13.6941683077,0.0,12.5899574581,0.0,0.346642884052,0.346642884052,0.346642884052,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.0793763223
 01/10  12:00:00,1.20369461708,12.1956315909,0.0,11.2218240551,0.0,0.308973677452,0.308973677452,0.308973677452,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.94896539987
 01/10  13:00:00,1.17814427479,11.7239491439,0.0,10.8513276607,0.0,0.298772694717,0.298772694717,0.298772694717,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.848197821101
 01/10  14:00:00,1.14809581541,11.3626569243,0.0,10.5494403493,0.0,0.290460745399,0.290460745399,0.290460745399,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.787948356446
 01/10  15:00:00,1.14853456667,11.1877930694,0.0,10.4327178595,0.0,0.287246991848,0.287246991848,0.287246991848,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.728384179881
 01/10  16:00:00,1.21476604187,10.9592953219,0.0,10.1953392793,0.0,0.2807111798,0.2807111798,0.2807111798,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.735781332179
 01/10  17:00:00,1.47843926766,10.986074329,0.0,10.1449943173,0.0,0.279325017622,0.279325017622,0.279325017622,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.807754267289
 01/10  18:00:00,2.00077106502,12.3007518434,0.0,11.2998971996,0.0,0.311123287572,0.311123287572,0.311123287572,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.960369190407
 01/10  19:00:00,2.34285700145,12.3298118795,0.0,11.1859132652,0.0,0.307984935448,0.307984935448,0.307984935448,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.09994363122
 01/10  20:00:00,2.26366051968,10.7463954129,0.0,9.58013586899,0.0,0.263772609105,0.263772609105,0.263772609105,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.12088935809
 01/10  21:00:00,2.09886692975,10.3543363096,0.0,9.26956648897,0.0,0.255221613922,0.255221613922,0.255221613922,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.03783986823
 01/10  22:00:00,1.92909437644,10.3653593404,0.0,9.38158635663,0.0,0.258305888839,0.258305888839,0.258305888839,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.937938672211
 01/10  23:00:00,1.60754484792,10.2296613255,0.0,9.41505857264,0.0,0.259227488894,0.259227488894,0.259227488894,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.774939030138
 01/10  24:00:00,1.29472861985,10.2218221778,0.0,9.58986528159,0.0,0.264040491793,0.264040491793,0.264040491793,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.597489859155
 01/11  01:00:00,0.985580884948,10.2948962465,0.0,9.85574239556,0.0,0.271360962088,0.271360962088,0.271360962088,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.410644361386
 01/11  02:00:00,0.857479186396,10.2384421061,0.0,9.88650772614,0.0,0.272208032697,0.272208032697,0.272208032697,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.325684649708
 01/11  03:00:00,0.806504265514,10.1697256533,0.0,9.84188010414,0.0,0.270979287671,0.270979287671,0.270979287671,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.301900163631
 01/11  04:00:00,0.796742434485,10.2721117517,0.0,9.93793642681,0.0,0.273624033758,0.273624033758,0.273624033758,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.308595153003
 01/11  05:00:00,0.790742552081,10.2482965924,0.0,9.84672193757,0.0,0.27111259925,0.27111259925,0.27111259925,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.376960777389
 01/11  06:00:00,0.835398994587,10.1998431736,0.0,9.49812808182,0.0,0.261514665347,0.261514665347,0.261514665347,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.674247982765
 01/11  07:00:00,1.0587208407,10.7949546365,0.0,9.53303134975,0.0,0.262475666963,0.262475666963,0.262475666963,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.23018774337
 01/11  08:00:00,1.35401027397,10.1164932519,0.0,8.69716699233,0.0,0.239461575573,0.239461575573,0.239461575573,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.38560486706
 01/11  09:00:00,1.30072648395,9.80092343051,0.0,8.42485734518,0.0,0.23196399651,0.23196399651,0.23196399651,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.34755659574
 01/11  10:00:00,1.10393687894,9.09244480306,0.0,7.84118036151,0.0,0.215893451899,0.215893451899,0.215893451899,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.2270005605
 01/11  11:00:00,1.10960643389,9.50633373482,0.0,8.3985280975,0.0,0.231239065835,0.231239065835,0.231239065835,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.08297110996
 01/11  12:00:00,1.07400310274,7.48892314745,0.0,6.51147019122,0.0,0.179282163107,0.179282163107,0.179282163107,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.952610820249
 01/11  13:00:00,1.04532450556,6.90455726773,0.0,6.02735659074,0.0,0.165952925479,0.165952925479,0.165952925479,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.852777014976
 01/11  14:00:00,1.00850508818,6.29713760498,0.0,5.47955027449,0.0,0.15087001817,0.15087001817,0.15087001817,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.792319111945
 01/11  15:00:00,1.01539193278,6.35648867518,0.0,5.59702044962,0.0,0.154104357955,0.154104357955,0.154104357955,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.73277719555
