Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 01/11  16:00:00,1.08023046823,6.07804921649,0.0,5.30905074792,0.0,0.14617560615,0.14617560615,0.14617560615,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.740823758147
 01/11  17:00:00,1.34899045885,6.28956723249,0.0,5.44345543979,0.0,0.149876208807,0.149876208807,0.149876208807,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.812786048265
 01/11  18:00:00,1.86917410423,7.52635264855,0.0,6.52033813691,0.0,0.179526326781,0.179526326781,0.179526326781,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.965529058186
 01/11  19:00:00,2.18298126416,6.52750543189,0.0,5.37927818446,0.0,0.14810919816,0.14810919816,0.14810919816,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.10427226442
 01/11  20:00:00,2.14564217805,6.46603709506,0.0,5.29374786341,0.0,0.145754267473,0.145754267473,0.145754267473,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.12691904579
 01/11  21:00:00,1.99405785542,6.55419634876,0.0,5.46293480062,0.0,0.150412539596,0.150412539596,0.150412539596,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.04433159571
 01/11  22:00:00,1.82757778435,6.68346928282,0.0,5.69453655818,0.0,0.156789296743,0.156789296743,0.156789296743,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.943098413122
 01/11  23:00:00,1.51482002986,6.86614030159,0.0,6.04732316413,0.0,0.166502670831,0.166502670831,0.166502670831,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.779153414685
 01/11  24:00:00,1.20690477059,7.0360183043,0.0,6.40013147516,0.0,0.17621664253,0.17621664253,0.17621664253,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.601419792098
 01/12  01:00:00,0.901377329745,7.24011364908,0.0,6.79749649871,0.0,0.187157406885,0.187157406885,0.187157406885,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.414107660789
 01/12  02:00:00,0.779257832283,7.40054925944,0.0,7.04553343849,0.0,0.193986678584,0.193986678584,0.193986678584,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.32876609075
 01/12  03:00:00,0.733727664817,7.52936827212,0.0,7.19865749989,0.0,0.198202686973,0.198202686973,0.198202686973,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.304765386727
 01/12  04:00:00,0.723599733879,7.61827876297,0.0,7.2814171923,0.0,0.200481333153,0.200481333153,0.200481333153,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.311281398801
 01/12  05:00:00,0.722022189715,7.7550532971,0.0,7.35082059791,0.0,0.202392236884,0.202392236884,0.202392236884,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.379618821741
 01/12  06:00:00,0.775361031581,8.02245590341,0.0,7.31756867938,0.0,0.201476702341,0.201476702341,0.201476702341,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.677420115032
 01/12  07:00:00,0.989406773235,8.28132246739,0.0,7.01556683296,0.0,0.1931615995,0.1931615995,0.1931615995,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.23402009104
 01/12  08:00:00,1.31559917865,8.72553561958,0.0,7.30208843088,0.0,0.201050480251,0.201050480251,0.201050480251,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.38972579616
 01/12  09:00:00,1.25923076981,8.29777286951,0.0,6.91774642543,0.0,0.190468282362,0.190468282362,0.190468282362,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.35151695449
 01/12  10:00:00,1.08080925117,8.25584822893,0.0,7.00119239936,0.0,0.192765824126,0.192765824126,0.192765824126,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.23039194852
 01/12  11:00:00,1.1054079874,9.35689532837,0.0,8.24604187831,0.0,0.227040619338,0.227040619338,0.227040619338,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.0860189227
 01/12  12:00:00,1.09413754852,8.22287817967,0.0,7.24274675145,0.0,0.199416608892,0.199416608892,0.199416608892,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.955289292244
 01/12  13:00:00,1.07242531621,7.89005040911,0.0,7.01164927042,0.0,0.193053736135,0.193053736135,0.193053736135,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.853977476679
 01/12  14:00:00,1.04884962906,7.76337891695,0.0,6.94485095347,0.0,0.191214559052,0.191214559052,0.191214559052,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.79325974493
 01/12  15:00:00,1.04946291418,7.59469236134,0.0,6.83446747681,0.0,0.188175339354,0.188175339354,0.188175339354,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.733533854516
 01/12  16:00:00,1.12058062475,7.54353425996,0.0,6.77455538532,0.0,0.186525762677,0.186525762677,0.186525762677,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.740804164225
 01/12  17:00:00,1.38435093449,7.57401899458,0.0,6.72773648107,0.0,0.185236684453,0.185236684453,0.185236684453,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.812956769075
 01/12  18:00:00,1.89808605456,8.57687594473,0.0,7.5704108238,0.0,0.208438277108,0.208438277108,0.208438277108,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.965979667475
 01/12  19:00:00,2.20810508556,7.44109397911,0.0,6.29176725357,0.0,0.173233019558,0.173233019558,0.173233019558,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.10537174253
 01/12  20:00:00,2.16733204511,7.25482440888,0.0,6.0815168215,0.0,0.167444134537,0.167444134537,0.167444134537,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.12793740152
 01/12  21:00:00,2.0213517443,7.54676608026,0.0,6.45424001895,0.0,0.177706428476,0.177706428476,0.177706428476,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.04559610888
 01/12  22:00:00,1.85719842662,7.76028067167,0.0,6.77034870741,0.0,0.186409939016,0.186409939016,0.186409939016,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.944097652741
 01/12  23:00:00,1.54047899115,7.79869590675,0.0,6.97924834125,0.0,0.192161632125,0.192161632125,0.192161632125,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.779783842731
 01/12  24:00:00,1.23701807935,8.13014011529,0.0,7.49383711195,0.0,0.206329951293,0.206329951293,0.206329951293,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.601835966291
 01/13  01:00:00,0.936988908885,8.53362355205,0.0,8.09089753768,0.0,0.222768986025,0.222768986025,0.222768986025,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.414216524784
 01/13  02:00:00,0.817545120817,8.79117655197,0.0,8.43611537741,0.0,0.232273967117,0.232273967117,0.232273967117,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.328811444354
 01/13  03:00:00,0.776835534792,9.09501524262,0.0,8.76432139802,0.0,0.241310556949,0.241310556949,0.241310556949,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.3047484591
 01/13  04:00:00,0.772041457298,9.37753926427,0.0,9.04080492271,0.0,0.248923056571,0.248923056571,0.248923056571,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.311154169694
 01/13  05:00:00,0.772495351496,9.58821135944,0.0,9.18398951274,0.0,0.252865398664,0.252865398664,0.252865398664,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.379607969248
 01/13  06:00:00,0.829751505602,9.99814571069,0.0,9.29301310806,0.0,0.255867176362,0.255867176362,0.255867176362,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.677665493633
 01/13  07:00:00,1.07281865385,11.3120005757,0.0,10.0450593649,0.0,0.276573480119,0.276573480119,0.276573480119,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.23520566736
 01/13  08:00:00,1.38360542771,11.1966627232,0.0,9.77205340612,0.0,0.269056729309,0.269056729309,0.269056729309,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.39088792456
 01/13  09:00:00,1.34226391079,11.3145195534,0.0,9.93348325641,0.0,0.273501423349,0.273501423349,0.273501423349,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.35252680738
 01/13  10:00:00,1.13950887282,10.3885965973,0.0,9.13314367668,0.0,0.25146544578,0.25146544578,0.25146544578,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.23118903961
 01/13  11:00:00,1.14888286072,10.9364962209,0.0,9.82503521936,0.0,0.270515492661,0.270515492661,0.270515492661,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.08662647422
 01/13  12:00:00,1.14069226742,9.91428391748,0.0,8.93359908794,0.0,0.245971327792,0.245971327792,0.245971327792,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.955842693561
 01/13  13:00:00,1.12609370412,9.83907073681,0.0,8.96086776509,0.0,0.246722124046,0.246722124046,0.246722124046,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.853779309707
 01/13  14:00:00,1.1053280083,9.8149418224,0.0,8.9961274245,0.0,0.24769293829,0.24769293829,0.24769293829,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.793546179346
 01/13  15:00:00,1.09939054045,9.4081504548,0.0,8.64782271834,0.0,0.238102965625,0.238102965625,0.238102965625,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.73363670644
 01/13  16:00:00,1.17514801296,9.52539288117,0.0,8.75642528013,0.0,0.241093150886,0.241093150886,0.241093150886,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.740792890626
 01/13  17:00:00,1.44298114204,9.70364554648,0.0,8.85716666036,0.0,0.243866891997,0.243866891997,0.243866891997,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.813153141685
 01/13  18:00:00,1.97233236383,11.2737616351,0.0,10.2670127681,0.0,0.282684586377,0.282684586377,0.282684586377,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.966263413553
 01/13  19:00:00,2.2776631781,9.96741656218,0.0,8.81809468231,0.0,0.242791112099,0.242791112099,0.242791112099,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.10536689686
 01/13  20:00:00,2.23569351008,9.73777326628,0.0,8.56438312403,0.0,0.235805599513,0.235805599513,0.235805599513,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.1280199564
 01/13  21:00:00,2.07919861698,9.64746359596,0.0,8.55521972932,0.0,0.235553301157,0.235553301157,0.235553301157,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.04531391421
 01/13  22:00:00,1.91083705001,9.70811416,0.0,8.71848616417,0.0,0.240048562402,0.240048562402,0.240048562402,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.943793684311
 01/13  23:00:00,1.59537592512,9.7920761496,0.0,8.97308723128,0.0,0.247058566088,0.247058566088,0.247058566088,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.779325195559
 01/13  24:00:00,1.28659828247,9.93029073376,0.0,9.29457405677,0.0,0.255910154407,0.255910154407,0.255910154407,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.601249639939
 01/14  01:00:00,0.98822236069,10.1715685676,0.0,9.71292589669,0.0,0.267428754754,0.267428754754,0.267428754754,0.161612796136,0.0352113105958,0.092942924749,0.413914574456,0.430133181281
 01/14  02:00:00,0.864298130509,10.353898336,0.0,9.99081493325,0.0,0.275079952735,0.275079952735,0.275079952735,0.0942741659095,0.0205399387695,0.0761857795615,0.381106293534,0.336833672496
 01/14  03:00:00,0.818031102054,10.5020658832,0.0,10.1656917446,0.0,0.279894885784,0.279894885784,0.279894885784,0.0673386720226,0.0146713809326,0.0623264934745,0.376687669841,0.3104287531
 01/14  04:00:00,0.806440684615,10.5835878594,0.0,10.2405826975,0.0,0.281956879716,0.281956879716,0.281956879716,0.0673386720226,0.0146713809326,0.0539764305342,0.371385321409,0.317424990049
 01/14  05:00:00,0.805749782042,10.712602698,0.0,10.2947641688,0.0,0.283448673595,0.283448673595,0.283448673595,0.0673386720226,0.0146713809326,0.0658228643082,0.357356191184,0.393224651794
 01/14  06:00:00,0.860118060856,10.9930510507,0.0,10.247126025,0.0,0.282137039015,0.282137039015,0.282137039015,0.0673386720226,0.0146713809326,0.080078180578,0.398780788307,0.718457916761
 01/14  07:00:00,1.0826277753,11.3765547482,0.0,10.0154083159,0.0,0.275757089343,0.275757089343,0.275757089343,0.15487897491,0.0337441825195,0.14038354292,0.460751985603,1.32941088886
 01/14  08:00:00,1.42551444109,12.0657972344,0.0,10.5256013982,0.0,0.289804380771,0.289804380771,0.289804380771,0.316491771045,0.0689554931152,0.228567290958,0.489583505201,1.50647444363
 01/14  09:00:00,1.37624554528,11.4918385747,0.0,9.98957295306,0.0,0.27504575694,0.27504575694,0.27504575694,0.303024045,0.06602121875,0.30112795013,0.413914574456,1.47375613202
 01/14  10:00:00,1.2085361252,11.3721667639,0.0,10.00467768,0.0,0.275461639687,0.275461639687,0.275461639687,0.15487897491,0.0337441825195,0.375064554145,0.352274773936,1.34322520292
 01/14  11:00:00,1.24078226991,12.5212889618,0.0,11.313531061,0.0,0.311498672563,0.311498672563,0.311498672563,0.127943439226,0.0278756155762,0.395792849183,0.360559693361,1.1829233734
 01/14  12:00:00,1.2206962141,10.9932361688,0.0,9.93294178837,0.0,0.273486514955,0.273486514955,0.273486514955,0.127943439226,0.0278756155762,0.413608485392,0.360670158953,1.03545224441
 01/14  13:00:00,1.18944683106,10.4735478008,0.0,9.52537072817,0.0,0.262264744887,0.262264744887,0.262264744887,0.127943439226,0.0278756155762,0.399656479991,0.354594551375,0.923753410652
 01/14  14:00:00,1.15573411893,10.1230844591,0.0,9.24375781717,0.0,0.254511016411,0.254511016411,0.254511016411,0.127943439226,0.0278756155762,0.361435815596,0.366856232124,0.854058423387
 01/14  15:00:00,1.15053021508,9.89892190263,0.0,9.08417103477,0.0,0.250117068084,0.250117068084,0.250117068084,0.134677344045,0.0293427618652,0.331767743197,0.387513297889,0.788059837841
 01/14  16:00:00,1.21022256199,9.50781471217,0.0,8.6843516486,0.0,0.239108727065,0.239108727065,0.239108727065,0.168346700955,0.0366784568848,0.339922588697,0.409054088393,0.795288353156
 01/14  17:00:00,1.48946985433,10.154568311,0.0,9.24109444546,0.0,0.254437685039,0.254437685039,0.254437685039,0.282822414136,0.0616197980958,0.389638662656,0.4838392944,0.880148121082
 01/14  18:00:00,2.03440465995,12.3243856866,0.0,11.2374878176,0.0,0.309404952287,0.309404952287,0.309404952287,0.525241650136,0.114436773096,0.480421867651,0.587787416781,1.04641241551
 01/14  19:00:00,2.34144120852,11.1401569717,0.0,9.88835255789,0.0,0.272258826975,0.272258826975,0.272258826975,0.781128612181,0.170188022461,0.432594020017,0.638159726883,1.20784943082
 01/14  20:00:00,2.30406246508,11.0918494397,0.0,9.80376306282,0.0,0.269929800317,0.269929800317,0.269929800317,0.828265695136,0.180457991846,0.349590650728,0.658706327056,1.24271619099
 01/14  21:00:00,2.15564388805,11.2668013208,0.0,10.0657514757,0.0,0.277143201898,0.277143201898,0.277143201898,0.713789981955,0.155516632422,0.310730298291,0.681351773484,1.15411989272
 01/14  22:00:00,1.99864880998,11.6955809195,0.0,10.6145513422,0.0,0.292253464908,0.292253464908,0.292253464908,0.599314185181,0.130575291211,0.293949140492,0.665444728188,1.03519526584
 01/14  23:00:00,1.67869961381,11.8620709937,0.0,10.9717763527,0.0,0.302089042854,0.302089042854,0.302089042854,0.45116911509,0.0982982549805,0.234174068073,0.57585713281,0.850630918215
 01/14  24:00:00,1.37303030117,12.5492592664,0.0,11.8695364683,0.0,0.32680732778,0.32680732778,0.32680732778,0.309757866226,0.0674883468263,0.151455627092,0.500409133249,0.64525576102
 01/15  01:00:00,1.05610207043,12.6362552189,0.0,12.1782950049,0.0,0.335308464497,0.335308464497,0.335308464497,0.161612796136,0.0352113105958,0.092942924749,0.413914574456,0.429450724349
 01/15  02:00:00,0.926614298959,12.6155137597,0.0,12.2541180208,0.0,0.337396121185,0.337396121185,0.337396121185,0.0942741659095,0.0205399387695,0.0761857795615,0.381106293534,0.335146008718
 01/15  03:00:00,0.873387434123,12.5111348872,0.0,12.1762158253,0.0,0.335251217852,0.335251217852,0.335251217852,0.0673386720226,0.0146713809326,0.0623264934745,0.376687669841,0.308973676371
 01/15  04:00:00,0.860261416346,12.5371154735,0.0,12.1953342704,0.0,0.335777611447,0.335777611447,0.335777611447,0.0673386720226,0.0146713809326,0.0539764305342,0.371385321409,0.31620103122
 01/15  05:00:00,0.851923998518,12.3885726769,0.0,11.9717967803,0.0,0.329622890071,0.329622890071,0.329622890071,0.0673386720226,0.0146713809326,0.0658228643082,0.357356191184,0.392162019174
 01/15  06:00:00,0.900440249689,12.4569963981,0.0,11.7116148848,0.0,0.322459227849,0.322459227849,0.322459227849,0.0673386720226,0.0146713809326,0.080078180578,0.398780788307,0.717914404309
 01/15  07:00:00,1.13501922542,13.2798442933,0.0,11.9182488431,0.0,0.328148539468,0.328148539468,0.328148539468,0.15487897491,0.0337441825195,0.14038354292,0.460751985603,1.32985990684
 01/15  08:00:00,1.43884952488,12.5507254916,0.0,11.0099273294,0.0,0.30313946456,0.30313946456,0.30313946456,0.316491771045,0.0689554931152,0.228567290958,0.489583505201,1.50707676966
 01/15  09:00:00,1.3985087798,12.3013203643,0.0,10.7981664319,0.0,0.297308991464,0.297308991464,0.297308991464,0.303024045,0.06602121875,0.30112795013,0.413914574456,1.47464444279
 01/15  10:00:00,1.23234334879,12.2379272429,0.0,10.8693483424,0.0,0.299268863278,0.299268863278,0.299268863278,0.15487897491,0.0337441825195,0.375064554145,0.352274773936,1.34431501936
 01/15  11:00:00,1.26912260804,13.5513380281,0.0,12.3428429776,0.0,0.339839010689,0.339839010689,0.339839010689,0.127943439226,0.0278756155762,0.395792849183,0.360559693361,1.18366052315
 01/15  12:00:00,1.24095979867,11.7292754336,0.0,10.6689086273,0.0,0.29375009952,0.29375009952,0.29375009952,0.127943439226,0.0278756155762,0.413608485392,0.360670158953,1.03552467035
 01/15  13:00:00,1.18387289505,10.2714509917,0.0,9.32292717472,0.0,0.256690808878,0.256690808878,0.256690808878,0.127943439226,0.0278756155762,0.399656479991,0.354594551375,0.924100155008
 01/15  14:00:00,1.14247293567,9.6420142612,0.0,8.76211592936,0.0,0.241249833152,0.241249833152,0.241249833152,0.127943439226,0.0278756155762,0.361435815596,0.366856232124,0.854630113287
 01/15  15:00:00,1.14404690754,9.66448248032,0.0,8.84869940141,0.0,0.243633760545,0.243633760545,0.243633760545,0.134677344045,0.0293427618652,0.331767743197,0.387513297889,0.789092048901
 01/15  16:00:00,1.20738342374,9.40566797807,0.0,8.58123506531,0.0,0.236269588811,0.236269588811,0.236269588811,0.168346700955,0.0366784568848,0.339922588697,0.409054088393,0.796258202344
 01/15  17:00:00,1.47119010792,9.490918246,0.0,8.57717996676,0.0,0.236157938628,0.236157938628,0.236157938628,0.282822414136,0.0616197980958,0.389638662656,0.4838392944,0.880412534803
 01/15  18:00:00,1.9991873716,11.0460309928,0.0,9.95840729257,0.0,0.274187663934,0.274187663934,0.274187663934,0.525241650136,0.114436773096,0.480421867651,0.587787416781,1.04713824677
 01/15  19:00:00,2.31362279032,10.1317649958,0.0,8.87799660437,0.0,0.244440408778,0.244440408778,0.244440408778,0.781128612181,0.170188022461,0.432594020017,0.638159726883,1.2098134084
 01/15  20:00:00,2.27417756552,10.0073990701,0.0,8.71835317427,0.0,0.240044900754,0.240044900754,0.240044900754,0.828265695136,0.180457991846,0.349590650728,0.658706327056,1.24367570993
 01/15  21:00:00,2.11686209127,9.85983141787,0.0,8.65720915714,0.0,0.238361405117,0.238361405117,0.238361405117,0.713789981955,0.155516632422,0.310730298291,0.681351773484,1.1556923083
 01/15  22:00:00,1.94793440423,9.85496972973,0.0,8.77262052447,0.0,0.241539059161,0.241539059161,0.241539059161,0.599314185181,0.130575291211,0.293949140492,0.665444728188,1.03651489373
 01/15  23:00:00,1.62284606484,9.8347776194,0.0,8.94319351516,0.0,0.246235493889,0.246235493889,0.246235493889,0.45116911509,0.0982982549805,0.234174068073,0.57585713281,0.85192038147
 01/15  24:00:00,1.30188811686,9.96634272082,0.0,9.28567533847,0.0,0.255665143462,0.255665143462,0.255665143462,0.309757866226,0.0674883468263,0.151455627092,0.500409133249,0.646200345303
 01/16  01:00:00,0.975424686968,9.9290217563,0.0,9.48687256903,0.0,0.261204764108,0.261204764108,0.261204764108,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.413639697681
 01/16  02:00:00,0.851488436552,10.0229378558,0.0,9.66892562899,0.0,0.266217282853,0.266217282853,0.266217282853,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.327762496652
 01/16  03:00:00,0.799045358936,9.90068938825,0.0,9.57097502913,0.0,0.263520381093,0.263520381093,0.263520381093,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.30376897361
 01/16  04:00:00,0.786451445034,9.90015691316,0.0,9.56417101765,0.0,0.263333044307,0.263333044307,0.263333044307,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.310405723641
 01/16  05:00:00,0.790614659884,10.2461036073,0.0,9.84207693433,0.0,0.270984707053,0.270984707053,0.270984707053,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.379412795552
 01/16  06:00:00,0.844529499709,10.5363040493,0.0,9.82974507541,0.0,0.270645170469,0.270645170469,0.270645170469,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.679091864851
 01/16  07:00:00,1.0781315184,11.5085341747,0.0,10.2380208874,0.0,0.281886344669,0.281886344669,0.281886344669,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.23877774392
 01/16  08:00:00,1.37677643267,10.9528128712,0.0,9.52402651458,0.0,0.262227734271,0.262227734271,0.262227734271,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.39506496413
 01/16  09:00:00,1.31979863786,10.5027561287,0.0,9.11755180778,0.0,0.251036150414,0.251036150414,0.251036150414,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.35669483134
 01/16  10:00:00,1.13316394272,10.1621838549,0.0,8.90269786681,0.0,0.245120515671,0.245120515671,0.245120515671,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.23522210706
 01/16  11:00:00,1.15287084025,11.0845900519,0.0,9.96987734641,0.0,0.274503472194,0.274503472194,0.274503472194,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.08987817813
 01/16  12:00:00,1.14913532199,10.22359237,0.0,9.24024809981,0.0,0.254414382363,0.254414382363,0.254414382363,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.958502134261
 01/16  13:00:00,1.11599906104,9.4750739666,0.0,8.59423359268,0.0,0.236627480967,0.236627480967,0.236627480967,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.856416711905
 01/16  14:00:00,1.08063661776,8.92026980046,0.0,8.09934410444,0.0,0.223001547753,0.223001547753,0.223001547753,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.795657477467
 01/16  15:00:00,1.07676178393,8.58830634711,0.0,7.82595359886,0.0,0.215474209107,0.215474209107,0.215474209107,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.735661718233
 01/16  16:00:00,1.14542336483,8.44810278182,0.0,7.67683567192,0.0,0.211368502759,0.211368502759,0.211368502759,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.743092399483
 01/16  17:00:00,1.40693760101,8.39704824983,0.0,7.54807690549,0.0,0.207823350975,0.207823350975,0.207823350975,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.815645599913
 01/16  18:00:00,1.91956922844,9.36074467807,0.0,8.35067275248,0.0,0.229921450993,0.229921450993,0.229921450993,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.969586472135
 01/16  19:00:00,2.22939852426,8.21921260068,0.0,7.06513806166,0.0,0.194526458257,0.194526458257,0.194526458257,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.11011955601
 01/16  20:00:00,2.18660122152,7.95906230791,0.0,6.78136707791,0.0,0.186713310949,0.186713310949,0.186713310949,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.13232504414
 01/16  21:00:00,2.03076199772,7.89291565504,0.0,6.79601738023,0.0,0.187116681895,0.187116681895,0.187116681895,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.04996832238
 01/16  22:00:00,1.8618768559,7.93386806912,0.0,6.94026774585,0.0,0.191088368291,0.191088368291,0.191088368291,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.947766011746
 01/16  23:00:00,1.5529461763,8.25436240346,0.0,7.4320524744,0.0,0.204628817272,0.204628817272,0.204628817272,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.78264620629
 01/16  24:00:00,1.23558002756,8.07972947346,0.0,7.44160753587,0.0,0.204891899501,0.204891899501,0.204891899501,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.603654900542
 01/17  01:00:00,0.923429209308,8.04164828797,0.0,7.59841363372,0.0,0.209209286448,0.209209286448,0.209209286448,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.414725164666
 01/17  02:00:00,0.806928336664,8.40573604778,0.0,8.05051721002,0.0,0.221657182964,0.221657182964,0.221657182964,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.32896910756
 01/17  03:00:00,0.761154415588,8.5259217846,0.0,8.19478821917,0.0,0.225629437744,0.225629437744,0.225629437744,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.305188179922
 01/17  04:00:00,0.745500220028,8.41401212371,0.0,8.07683576746,0.0,0.222381819301,0.222381819301,0.222381819301,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.311596184385
 01/17  05:00:00,0.744104541615,8.55784117782,0.0,8.15284447835,0.0,0.224474588784,0.224474588784,0.224474588784,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.380382822015
 01/17  06:00:00,0.79648667757,8.79278614265,0.0,8.08484531049,0.0,0.22260234833,0.22260234833,0.22260234833,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.68047372317
 01/17  07:00:00,1.00644938219,8.90742787826,0.0,7.6345488792,0.0,0.210204208453,0.210204208453,0.210204208453,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.24114345567
 01/17  08:00:00,1.32809654468,9.18779932391,0.0,7.75598872373,0.0,0.213547846275,0.213547846275,0.213547846275,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.39808920765
 01/17  09:00:00,1.27129387282,8.74415513149,0.0,7.3558744262,0.0,0.202531385377,0.202531385377,0.202531385377,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.3597712157
 01/17  10:00:00,1.09341997585,8.72131932915,0.0,7.45920984192,0.0,0.205376548806,0.205376548806,0.205376548806,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.23784560617
 01/17  11:00:00,1.11264037619,9.62596962533,0.0,8.50871990078,0.0,0.234273008136,0.234273008136,0.234273008136,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.09241519719
 01/17  12:00:00,1.09934312576,8.41712963556,0.0,7.43181163347,0.0,0.20462218613,0.20462218613,0.20462218613,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.960475866114
 01/17  13:00:00,1.07554557934,8.00810912165,0.0,7.12497621808,0.0,0.196173999258,0.196173999258,0.196173999258,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.858709241553
 01/17  14:00:00,1.0547905511,7.98371361335,0.0,7.16062332081,0.0,0.197155481089,0.197155481089,0.197155481089,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.79782207398
 01/17  15:00:00,1.06622458237,8.2076478334,0.0,7.44324584558,0.0,0.204937007549,0.204937007549,0.204937007549,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.737710957802
 01/17  16:00:00,1.15931877847,8.95483624724,0.0,8.18151260193,0.0,0.225263916394,0.225263916394,0.225263916394,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.745148934897
 01/17  17:00:00,1.43335686591,9.35810455613,0.0,8.50761606363,0.0,0.234242615873,0.234242615873,0.234242615873,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.817162748067
 01/17  18:00:00,1.96858903911,11.1424339753,0.0,10.131056425,0.0,0.278941261664,0.278941261664,0.278941261664,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.970892096917
 01/17  19:00:00,2.27384268158,9.83414640017,0.0,8.679335484,0.0,0.238970615576,0.238970615576,0.238970615576,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.11085593316
 01/17  20:00:00,2.23653884524,9.77411228261,0.0,8.59508542348,0.0,0.236650934667,0.236650934667,0.236650934667,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.13365667328
 01/17  21:00:00,2.08829529219,9.98266659706,0.0,8.88560803152,0.0,0.244649976369,0.244649976369,0.244649976369,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.0501286131
 01/17  22:00:00,1.927761067,10.3269054565,0.0,9.3331609888,0.0,0.256972579396,0.256972579396,0.256972579396,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.947910156219
 01/17  23:00:00,1.62449975297,10.8529245487,0.0,10.0308552414,0.0,0.276182393941,0.276182393941,0.276182393941,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.782405584581
 01/17  24:00:00,1.3189886033,11.1083811101,0.0,10.4709800358,0.0,0.288300475244,0.288300475244,0.288300475244,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.602934037313
 01/18  01:00:00,1.01210929705,11.2614568281,0.0,10.819245745,0.0,0.297889374193,0.297889374193,0.297889374193,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.413701593507
 01/18  02:00:00,0.899449053975,11.7649056905,0.0,11.4108397452,0.0,0.314177900275,0.314177900275,0.314177900275,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.327816215147
 01/18  03:00:00,0.858042047587,12.0433505724,0.0,11.7137156837,0.0,0.322517069743,0.322517069743,0.322517069743,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.303689503188
 01/18  04:00:00,0.850439791515,12.2238484471,0.0,11.8882070705,0.0,0.327321390789,0.327321390789,0.327321390789,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.310061204701
 01/18  05:00:00,0.854196574165,12.5550018881,0.0,12.1513515011,0.0,0.334566621333,0.334566621333,0.334566621333,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.379036509561
 01/18  06:00:00,0.911878970695,12.9826973374,0.0,12.2758560834,0.0,0.337994641455,0.337994641455,0.337994641455,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.679374144978
 01/18  07:00:00,1.15122166969,14.1649791831,0.0,12.8926315476,0.0,0.354976495956,0.354976495956,0.354976495956,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.24061209205
 01/18  08:00:00,1.45239515817,13.7016003515,0.0,12.2704741725,0.0,0.337846459769,0.337846459769,0.337846459769,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.39740478648
 01/18  09:00:00,1.39436713779,13.2128274206,0.0,11.8258556129,0.0,0.325604650348,0.325604650348,0.325604650348,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.35846231813
 01/18  10:00:00,1.18517964621,12.0531898183,0.0,10.7918913979,0.0,0.297136219165,0.297136219165,0.297136219165,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.2370345394
 01/18  11:00:00,1.19324141994,12.5526774357,0.0,11.4361237465,0.0,0.314874051883,0.314874051883,0.314874051883,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.09171916184
 01/18  12:00:00,1.14349235358,10.019829019,0.0,9.03529731164,0.0,0.248771413947,0.248771413947,0.248771413947,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.959689571359
 01/18  13:00:00,1.08884545993,8.491288979,0.0,7.6080235805,0.0,0.20947387985,0.20947387985,0.20947387985,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.858841736482
 01/18  14:00:00,1.04421342118,7.60032470288,0.0,6.77646538231,0.0,0.186578351168,0.186578351168,0.186578351168,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.798591102021
 01/18  15:00:00,1.04811580958,7.55059421318,0.0,6.78554107341,0.0,0.186828234756,0.186828234756,0.186828234756,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.738362109754
 01/18  16:00:00,1.11757225921,7.4402064728,0.0,6.66529252156,0.0,0.183517397133,0.183517397133,0.183517397133,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.746739240821
 01/18  17:00:00,1.404018893,8.29495783437,0.0,7.44207037416,0.0,0.204904642959,0.204904642959,0.204904642959,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.819561715783
 01/18  18:00:00,1.9547792792,10.6433636885,0.0,9.6294904106,0.0,0.265131501755,0.265131501755,0.265131501755,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.973387824403
 01/18  19:00:00,2.27508771817,9.88085524209,0.0,8.72455481043,0.0,0.240215652168,0.240215652168,0.240215652168,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.11234544865
 01/18  20:00:00,2.24474420177,10.0737533589,0.0,8.89310131949,0.0,0.244856291201,0.244856291201,0.244856291201,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.13528185351
 01/18  21:00:00,2.10577310398,10.618832359,0.0,9.52039650413,0.0,0.26212778816,0.26212778816,0.26212778816,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.05150590249
 01/18  22:00:00,1.94476335646,10.9453675672,0.0,9.95067864422,0.0,0.273974868859,0.273974868859,0.273974868859,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.948854611497
 01/18  23:00:00,1.63447416509,11.215586155,0.0,10.3931226643,0.0,0.286156806061,0.286156806061,0.286156806061,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.782799767965
 01/18  24:00:00,1.33276766125,11.6090487023,0.0,10.9714309647,0.0,0.302079533188,0.302079533188,0.302079533188,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.603150700558
 01/19  01:00:00,1.0340886578,12.0598772441,0.0,11.6175290199,0.0,0.319868734936,0.319868734936,0.319868734936,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.413838734632
 01/19  02:00:00,0.917548402284,12.4221122713,0.0,12.0682022232,0.0,0.332277248585,0.332277248585,0.332277248585,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.3276603179
 01/19  03:00:00,0.874978484236,12.6583056776,0.0,12.3288415862,0.0,0.339453506392,0.339453506392,0.339453506392,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.303518705835
 01/19  04:00:00,0.87668653982,13.1771422281,0.0,12.8414804818,0.0,0.353568139093,0.353568139093,0.353568139093,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.310081574452
 01/19  05:00:00,0.881369899221,13.5418607011,0.0,13.1382778804,0.0,0.36173994639,0.36173994639,0.36173994639,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.378968943277
 01/19  06:00:00,0.938202662598,13.9388582892,0.0,13.2319240613,0.0,0.364318333358,0.364318333358,0.364318333358,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.679467118915
 01/19  07:00:00,1.170194091,14.8547367448,0.0,13.5817037546,0.0,0.373948917263,0.373948917263,0.373948917263,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.24129744686
 01/19  08:00:00,1.46149353878,14.0328611461,0.0,12.6009244143,0.0,0.346944840382,0.346944840382,0.346944840382,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.39821533929
 01/19  09:00:00,1.40916236544,13.7516082561,0.0,12.363213497,0.0,0.340399878001,0.340399878001,0.340399878001,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.35988526944
 01/19  10:00:00,1.19715197013,12.4887810138,0.0,11.2267223314,0.0,0.309108543088,0.309108543088,0.309108543088,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.23779480133
 01/19  11:00:00,1.19715413406,12.6954716726,0.0,11.5782322582,0.0,0.318786766005,0.318786766005,0.318786766005,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.0924048871
 01/19  12:00:00,1.13559384998,9.73358523674,0.0,8.74842621514,0.0,0.240872910352,0.240872910352,0.240872910352,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.960316885626
 01/19  13:00:00,1.10290771806,9.00298649346,0.0,8.11876024879,0.0,0.223536137985,0.223536137985,0.223536137985,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.859802582654
 01/19  14:00:00,1.0975572782,9.53806307188,0.0,8.71389702017,0.0,0.239922208194,0.239922208194,0.239922208194,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.798897833151
 01/19  15:00:00,1.10649283493,9.67085255803,0.0,8.90577575722,0.0,0.245205260104,0.245205260104,0.245205260104,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.738385770802
 01/19  16:00:00,1.18693876303,9.95808897842,0.0,9.18466150989,0.0,0.252883900953,0.252883900953,0.252883900953,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.745252758105
 01/19  17:00:00,1.45347446207,10.0894822858,0.0,9.23828065085,0.0,0.254360212031,0.254360212031,0.254360212031,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.81787589055
 01/19  18:00:00,1.98256134989,11.6511400303,0.0,10.6385262341,0.0,0.292913572437,0.292913572437,0.292913572437,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.972128342723
 01/19  19:00:00,2.28630973036,10.289097481,0.0,9.13213466428,0.0,0.251437664354,0.251437664354,0.251437664354,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.11300783369
 01/19  20:00:00,2.24666074548,10.1432375289,0.0,8.9627095671,0.0,0.246772834905,0.246772834905,0.246772834905,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.13515777592
 01/19  21:00:00,2.09769711899,10.3262340685,0.0,9.22707934053,0.0,0.254051803164,0.254051803164,0.254051803164,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.05222477558
 01/19  22:00:00,1.93110325156,10.4498999949,0.0,9.45454805138,0.0,0.260314763958,0.260314763958,0.260314763958,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.949517631979
 01/19  23:00:00,1.62477286257,10.8640482517,0.0,10.0407744939,0.0,0.276455503545,0.276455503545,0.276455503545,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.783610035033
 01/19  24:00:00,1.32361357104,11.2772612576,0.0,10.6389573685,0.0,0.292925442983,0.292925442983,0.292925442983,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.603836851973
 01/20  01:00:00,1.02341169301,11.6724055663,0.0,11.2297451113,0.0,0.309191770149,0.309191770149,0.309191770149,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.414150965367
 01/20  02:00:00,0.898969086729,11.7475782623,0.0,11.39340749,0.0,0.313697933029,0.313697933029,0.313697933029,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.327921042107
 01/20  03:00:00,0.855147190804,11.9380033956,0.0,11.6085754215,0.0,0.319622212961,0.319622212961,0.319622212961,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.303482588644
 01/20  04:00:00,0.845370536041,12.0399578747,0.0,11.7040933509,0.0,0.322252135314,0.322252135314,0.322252135314,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.310284351921
 01/20  05:00:00,0.843169459593,12.1547409513,0.0,11.7508502656,0.0,0.323539506762,0.323539506762,0.323539506762,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.379276808287
 01/20  06:00:00,0.895505130809,12.3889569859,0.0,11.6811635134,0.0,0.321620801569,0.321620801569,0.321620801569,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.680326363425
 01/20  07:00:00,1.1108560105,12.7014721807,0.0,11.4265638584,0.0,0.314610836763,0.314610836763,0.314610836763,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.24317277891
 01/20  08:00:00,1.44701274154,13.509520145,0.0,12.074986541,0.0,0.332464043139,0.332464043139,0.332464043139,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.40081221152
 01/20  09:00:00,1.38324702057,12.8126613897,0.0,11.421976551,0.0,0.314484533122,0.314484533122,0.314484533122,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.36217534914
 01/20  10:00:00,1.19331159837,12.3512541124,0.0,11.0872412706,0.0,0.305268171321,0.305268171321,0.305268171321,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.23974896071
 01/20  11:00:00,1.22512854312,13.7128899893,0.0,12.5942537495,0.0,0.346761175067,0.346761175067,0.346761175067,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.09380171244
 01/20  12:00:00,1.18526759267,11.5385331603,0.0,10.552560487,0.0,0.290546653039,0.290546653039,0.290546653039,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.961130537303
 01/20  13:00:00,1.13941920192,10.3288890432,0.0,9.44484553612,0.0,0.260047621842,0.260047621842,0.260047621842,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.859619845041
 01/20  14:00:00,1.0992320989,9.59880071487,0.0,8.77472596623,0.0,0.241597028889,0.241597028889,0.241597028889,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.798806530088
 01/20  15:00:00,1.10744936156,9.7053992052,0.0,8.94051649519,0.0,0.246161786736,0.246161786736,0.246161786736,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.738191679993
 01/20  16:00:00,1.19298821849,10.178569312,0.0,9.40437577623,0.0,0.258933356419,0.258933356419,0.258933356419,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.746018825389
 01/20  17:00:00,1.46978859869,10.6827802229,0.0,9.83080481759,0.0,0.270674348653,0.270674348653,0.270674348653,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.818649660886
 01/20  18:00:00,2.01144342626,12.7008584204,0.0,11.6875139087,0.0,0.321795648811,0.321795648811,0.321795648811,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.972859058227
 01/20  19:00:00,2.31483930389,11.3255317862,0.0,10.1683195495,0.0,0.279967237882,0.279967237882,0.279967237882,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.1132572537
 01/20  20:00:00,2.27531350328,11.1844600215,0.0,10.0033684652,0.0,0.275425592704,0.275425592704,0.275425592704,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.13572137051
 01/20  21:00:00,2.12462522813,11.304290285,0.0,10.2050995569,0.0,0.280979912301,0.280979912301,0.280979912301,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.0522607757
 01/20  22:00:00,1.95661890824,11.3768592207,0.0,10.3812684511,0.0,0.285830420635,0.285830420635,0.285830420635,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.949756458109
 01/20  23:00:00,1.64252656749,11.5086773302,0.0,10.6855833155,0.0,0.294209208459,0.294209208459,0.294209208459,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.783430291906
 01/20  24:00:00,1.33425831084,11.6635791597,0.0,11.025570876,0.0,0.303570182783,0.303570182783,0.303570182783,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.603541246639
 01/21  01:00:00,1.03370860596,11.8242407933,0.0,11.3649716164,0.0,0.312915000023,0.312915000023,0.312915000023,0.161612796136,0.0352113105958,0.092942924749,0.413914574456,0.430759687305
 01/21  02:00:00,0.908617531566,11.9632308132,0.0,11.6004812485,0.0,0.319399353791,0.319399353791,0.319399353791,0.0942741659095,0.0205399387695,0.0761857795615,0.381106293534,0.336499834561
 01/21  03:00:00,0.869549737173,12.3726602508,0.0,12.036831913,0.0,0.331413520902,0.331413520902,0.331413520902,0.0673386720226,0.0146713809326,0.0623264934745,0.376687669841,0.3098829523
 01/21  04:00:00,0.86301856066,12.6379860811,0.0,12.2954728604,0.0,0.338534755761,0.338534755761,0.338534755761,0.0673386720226,0.0146713809326,0.0539764305342,0.371385321409,0.316933048825
 01/21  05:00:00,0.863588088938,12.8135218853,0.0,12.3954327726,0.0,0.341286980491,0.341286980491,0.341286980491,0.0673386720226,0.0146713809326,0.0658228643082,0.357356191184,0.393475235256
 01/21  06:00:00,0.916107391927,13.0297127773,0.0,12.2806404248,0.0,0.338126370087,0.338126370087,0.338126370087,0.0673386720226,0.0146713809326,0.080078180578,0.398780788307,0.721605243529
 01/21  07:00:00,1.13773077654,13.3866033449,0.0,12.0167315029,0.0,0.330860090586,0.330860090586,0.330860090586,0.15487897491,0.0337441825195,0.14038354292,0.460751985603,1.33813629863
 01/21  08:00:00,1.48498817764,14.2364066097,0.0,12.6856682783,0.0,0.349278117322,0.349278117322,0.349278117322,0.316491771045,0.0689554931152,0.228567290958,0.489583505201,1.51701693888
 01/21  09:00:00,1.43700281911,13.7089529428,0.0,12.1962574923,0.0,0.335803030778,0.335803030778,0.335803030778,0.303024045,0.06602121875,0.30112795013,0.413914574456,1.48418596091
 01/21  10:00:00,1.26344558617,13.3756324113,0.0,11.998971547,0.0,0.330371100663,0.330371100663,0.330371100663,0.15487897491,0.0337441825195,0.375064554145,0.352274773936,1.35239698325
 01/21  11:00:00,1.2772947126,13.8550654409,0.0,12.6396511729,0.0,0.348011115254,0.348011115254,0.348011115254,0.127943439226,0.0278756155762,0.395792849183,0.360559693361,1.19057974071
 01/21  12:00:00,1.22993503173,11.335223648,0.0,10.268492657,0.0,0.282725332579,0.282725332579,0.282725332579,0.127943439226,0.0278756155762,0.413608485392,0.360670158953,1.041888855
 01/21  13:00:00,1.18803841718,10.4288793871,0.0,9.47421759165,0.0,0.260856331012,0.260856331012,0.260856331012,0.127943439226,0.0278756155762,0.399656479991,0.354594551375,0.930238133391
 01/21  14:00:00,1.1431112174,9.67022713537,0.0,8.7852981152,0.0,0.241888114877,0.241888114877,0.241888114877,0.127943439226,0.0278756155762,0.361435815596,0.366856232124,0.859660801612
 01/21  15:00:00,1.15248149311,9.97514912503,0.0,9.15504082199,0.0,0.252068346118,0.252068346118,0.252068346118,0.134677344045,0.0293427618652,0.331767743197,0.387513297889,0.793417273024
 01/21  16:00:00,1.2281473161,10.1643280749,0.0,9.3353729215,0.0,0.257033481169,0.257033481169,0.257033481169,0.168346700955,0.0366784568848,0.339922588697,0.409054088393,0.800780442938
 01/21  17:00:00,1.50304328674,10.6530963353,0.0,9.73407712163,0.0,0.268011117453,0.268011117453,0.268011117453,0.282822414136,0.0616197980958,0.389638662656,0.4838392944,0.885693469221
 01/21  18:00:00,2.05255232053,12.9904801729,0.0,11.8966049816,0.0,0.327552612866,0.327552612866,0.327552612866,0.525241650136,0.114436773096,0.480421867651,0.587787416781,1.05338973783
 01/21  19:00:00,2.36712425068,12.0813037981,0.0,10.8211523445,0.0,0.297941869141,0.297941869141,0.297941869141,0.781128612181,0.170188022461,0.432594020017,0.638159726883,1.21619647057
 01/21  20:00:00,2.33782610789,12.3265388572,0.0,11.0300476516,0.0,0.30369344312,0.30369344312,0.30369344312,0.828265695136,0.180457991846,0.349590650728,0.658706327056,1.25112101972
 01/21  21:00:00,2.19157598524,12.579444977,0.0,11.3707936267,0.0,0.31307529909,0.31307529909,0.31307529909,0.713789981955,0.155516632422,0.310730298291,0.681351773484,1.16172139787
 01/21  22:00:00,2.03014465829,12.8457761809,0.0,11.7584703682,0.0,0.323749313216,0.323749313216,0.323749313216,0.599314185181,0.130575291211,0.293949140492,0.665444728188,1.04147150123
 01/21  23:00:00,1.70937062162,12.9806901018,0.0,12.0857374386,0.0,0.332760050664,0.332760050664,0.332760050664,0.45116911509,0.0982982549805,0.234174068073,0.57585713281,0.855288940502
 01/21  24:00:00,1.38583076998,13.0166895596,0.0,12.3344453562,0.0,0.339607796586,0.339607796586,0.339607796586,0.309757866226,0.0674883468263,0.151455627092,0.500409133249,0.647777166392
 01/22  01:00:00,1.07165911639,13.2017798814,0.0,12.7433218834,0.0,0.350865510451,0.350865510451,0.350865510451,0.161612796136,0.0352113105958,0.092942924749,0.413914574456,0.429948508423
 01/22  02:00:00,0.949379124162,13.4428941544,0.0,13.0809291109,0.0,0.360160946387,0.360160946387,0.360160946387,0.0942741659095,0.0205399387695,0.0761857795615,0.381106293534,0.335715313358
 01/22  03:00:00,0.90584088529,13.689888332,0.0,13.3549146775,0.0,0.367704669019,0.367704669019,0.367704669019,0.0673386720226,0.0146713809326,0.0623264934745,0.376687669841,0.309028268988
 01/22  04:00:00,0.894449401164,13.7786593221,0.0,13.437030824,0.0,0.369965596265,0.369965596265,0.369965596265,0.0673386720226,0.0146713809326,0.0539764305342,0.371385321409,0.316048326238
 01/22  05:00:00,0.885799904274,13.6193414417,0.0,13.2021587232,0.0,0.363498795827,0.363498795827,0.363498795827,0.0673386720226,0.0146713809326,0.0658228643082,0.357356191184,0.392568841003
 01/22  06:00:00,0.945612782857,14.1008463371,0.0,13.3522666824,0.0,0.367631761017,0.367631761017,0.367631761017,0.0673386720226,0.0146713809326,0.080078180578,0.398780788307,0.721112545622
