Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 01/22  07:00:00,1.19471710365,15.4570070668,0.0,14.0864564763,0.0,0.387846417694,0.387846417694,0.387846417694,0.15487897491,0.0337441825195,0.14038354292,0.460751985603,1.33881504713
 01/22  08:00:00,1.50531995503,14.9752129461,0.0,13.4241118585,0.0,0.36960989471,0.36960989471,0.36960989471,0.316491771045,0.0689554931152,0.228567290958,0.489583505201,1.51737969499
 01/22  09:00:00,1.46883316424,14.8648331332,0.0,13.3523253348,0.0,0.367633375909,0.367633375909,0.367633375909,0.303024045,0.06602121875,0.30112795013,0.413914574456,1.48399830879
 01/22  10:00:00,1.3038031273,14.8419554967,0.0,13.4647443905,0.0,0.370728641785,0.370728641785,0.370728641785,0.15487897491,0.0337441825195,0.375064554145,0.352274773936,1.35294722511
 01/22  11:00:00,1.34713808759,16.3919715144,0.0,15.1763399679,0.0,0.417854490244,0.417854490244,0.417854490244,0.127943439226,0.0278756155762,0.395792849183,0.360559693361,1.19079701914
 01/22  12:00:00,1.31714684535,14.5023948379,0.0,13.435997527,0.0,0.369937146204,0.369937146204,0.369937146204,0.127943439226,0.0278756155762,0.413608485392,0.360670158953,1.04155517496
 01/22  13:00:00,1.28038769247,13.7813581574,0.0,12.8283134081,0.0,0.353205606302,0.353205606302,0.353205606302,0.127943439226,0.0278756155762,0.399656479991,0.354594551375,0.928621087285
 01/22  14:00:00,1.22952045594,12.8070050244,0.0,11.9236537178,0.0,0.328297353423,0.328297353423,0.328297353423,0.127943439226,0.0278756155762,0.361435815596,0.366856232124,0.858083087975
 01/22  15:00:00,1.22705622243,12.68209383,0.0,11.8635708761,0.0,0.32664307543,0.32664307543,0.32664307543,0.134677344045,0.0293427618652,0.331767743197,0.387513297889,0.791831923958
 01/22  16:00:00,1.31117041749,13.1782902278,0.0,12.3507451174,0.0,0.340056582555,0.340056582555,0.340056582555,0.168346700955,0.0366784568848,0.339922588697,0.409054088393,0.799370399915
 01/22  17:00:00,1.57318844632,13.199191734,0.0,12.2817266355,0.0,0.338156277036,0.338156277036,0.338156277036,0.282822414136,0.0616197980958,0.389638662656,0.4838392944,0.884139354108
 01/22  18:00:00,2.11341567986,15.1997648055,0.0,14.1071425117,0.0,0.388415972197,0.388415972197,0.388415972197,0.525241650136,0.114436773096,0.480421867651,0.587787416781,1.05213684029
 01/22  19:00:00,2.40626278259,13.5026611307,0.0,12.2426511674,0.0,0.337080401046,0.337080401046,0.337080401046,0.781128612181,0.170188022461,0.432594020017,0.638159726883,1.21605498026
 01/22  20:00:00,2.37032447493,13.5064793706,0.0,12.210377834,0.0,0.336191810166,0.336191810166,0.336191810166,0.828265695136,0.180457991846,0.349590650728,0.658706327056,1.25073135076
 01/22  21:00:00,2.22609393438,13.8328446914,0.0,12.6244743778,0.0,0.347593248233,0.347593248233,0.347593248233,0.713789981955,0.155516632422,0.310730298291,0.681351773484,1.16144036114
 01/22  22:00:00,2.05795938029,13.8557474057,0.0,12.7686920771,0.0,0.351564035217,0.351564035217,0.351564035217,0.599314185181,0.130575291211,0.293949140492,0.665444728188,1.04122101713
 01/22  23:00:00,1.74097443823,14.1282484757,0.0,13.2335778385,0.0,0.364363867275,0.364363867275,0.364363867275,0.45116911509,0.0982982549805,0.234174068073,0.57585713281,0.855006914528
 01/22  24:00:00,1.42907445216,14.5868949115,0.0,13.9050419097,0.0,0.382851478767,0.382851478767,0.382851478767,0.309757866226,0.0674883468263,0.151455627092,0.500409133249,0.647385964786
 01/23  01:00:00,1.11168615673,14.8767729911,0.0,14.4358450893,0.0,0.397466233872,0.397466233872,0.397466233872,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.412418412255
 01/23  02:00:00,0.995734494362,15.259730855,0.0,14.9078958051,0.0,0.410463340662,0.410463340662,0.410463340662,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.325585319646
 01/23  03:00:00,0.953066281943,15.4924217311,0.0,15.1649651484,0.0,0.4175413041,0.4175413041,0.4175413041,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.301511197148
 01/23  04:00:00,0.948330017259,15.777066711,0.0,15.4435484157,0.0,0.425211616532,0.425211616532,0.425211616532,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.30793812344
 01/23  05:00:00,0.955588879364,16.2358578118,0.0,15.8338872397,0.0,0.435958926533,0.435958926533,0.435958926533,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.377356694679
 01/23  06:00:00,1.01187784122,16.6146609579,0.0,15.907782725,0.0,0.437993511976,0.437993511976,0.437993511976,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.679411123867
 01/23  07:00:00,1.25427636094,17.9111913369,0.0,16.6355446099,0.0,0.458031187202,0.458031187202,0.458031187202,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.24391118369
 01/23  08:00:00,1.55047449202,17.268058704,0.0,15.8326838629,0.0,0.435925793618,0.435925793618,0.435925793618,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.40165344852
 01/23  09:00:00,1.49075895506,16.7181960304,0.0,15.3267752467,0.0,0.421996467615,0.421996467615,0.421996467615,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.36291129417
 01/23  10:00:00,1.27895049052,15.4621917464,0.0,14.1976181413,0.0,0.390907063473,0.390907063473,0.390907063473,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.240309724
 01/23  11:00:00,1.28378246369,15.8434291979,0.0,14.724545178,0.0,0.405415095631,0.405415095631,0.405415095631,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.09404949261
 01/23  12:00:00,1.22178463317,12.8650322491,0.0,11.8788475899,0.0,0.327063693541,0.327063693541,0.327063693541,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.961342523282
 01/23  13:00:00,1.16641804441,11.3100167519,0.0,10.4254347651,0.0,0.287046464335,0.287046464335,0.287046464335,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.860158324807
 01/23  14:00:00,1.12203419576,10.4275507518,0.0,9.60289075116,0.0,0.264399125756,0.264399125756,0.264399125756,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.799391782129
 01/23  15:00:00,1.12205223541,10.2365474577,0.0,9.47088815157,0.0,0.26076466059,0.26076466059,0.26076466059,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.738968276131
 01/23  16:00:00,1.19971823297,10.4238069115,0.0,9.6488077257,0.0,0.265663370892,0.265663370892,0.265663370892,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.746824475426
 01/23  17:00:00,1.48363282204,11.1870101252,0.0,10.333622533,0.0,0.284518572002,0.284518572002,0.284518572002,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.820061847844
 01/23  18:00:00,2.04863728713,14.0538228807,0.0,13.0383829086,0.0,0.358989509685,0.358989509685,0.358989509685,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.974954518561
 01/23  19:00:00,2.35784204812,12.888750195,0.0,11.7301653146,0.0,0.322969982115,0.322969982115,0.322969982115,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.11462989741
 01/23  20:00:00,2.32456079658,12.9752856421,0.0,11.7920142335,0.0,0.324672886012,0.324672886012,0.324672886012,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.13790122274
 01/23  21:00:00,2.18246554043,13.406605768,0.0,12.3058409965,0.0,0.338820224605,0.338820224605,0.338820224605,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.05383481906
 01/23  22:00:00,2.02269107144,13.7773971379,0.0,12.7809880535,0.0,0.351902583839,0.351902583839,0.351902583839,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.950574772834
 01/23  23:00:00,1.70901133781,13.9233989227,0.0,13.100288675,0.0,0.360693978779,0.360693978779,0.360693978779,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.783446525006
 01/23  24:00:00,1.41531259151,14.606868431,0.0,13.9694361401,0.0,0.384624463451,0.384624463451,0.384624463451,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.602965253844
 01/24  01:00:00,1.10626739724,14.6804676439,0.0,14.2390374968,0.0,0.392047474384,0.392047474384,0.392047474384,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.412920657506
 01/24  02:00:00,0.982302698219,14.7719456437,0.0,14.4200573125,0.0,0.397031544519,0.397031544519,0.397031544519,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.325638600941
 01/24  03:00:00,0.943358485659,15.1396755876,0.0,14.8123811265,0.0,0.407833507815,0.407833507815,0.407833507815,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.301349075584
 01/24  04:00:00,0.930937210699,15.1457214988,0.0,14.8118473056,0.0,0.407818809972,0.407818809972,0.407818809972,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.308294021322
 01/24  05:00:00,0.927708485345,15.2233566974,0.0,14.8212803443,0.0,0.408078532513,0.408078532513,0.408078532513,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.377462475656
 01/24  06:00:00,0.982599943907,15.5517300211,0.0,14.8444189621,0.0,0.408715614667,0.408715614667,0.408715614667,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.679843950016
 01/24  07:00:00,1.21607794752,16.5252189721,0.0,15.2481905866,0.0,0.41983277379,0.41983277379,0.41983277379,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.24529284208
 01/24  08:00:00,1.50099691872,15.4726442485,0.0,14.0356743998,0.0,0.38644822032,0.38644822032,0.38644822032,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.40324845616
 01/24  09:00:00,1.44156446387,14.9331525989,0.0,13.5400472342,0.0,0.372801976423,0.372801976423,0.372801976423,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.36459587515
 01/24  10:00:00,1.24890367079,14.3725526817,0.0,13.1063273647,0.0,0.360860243744,0.360860243744,0.360860243744,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.24196143596
 01/24  11:00:00,1.27013571249,15.3489504951,0.0,14.2288995873,0.0,0.391768344433,0.391768344433,0.391768344433,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.09521638044
 01/24  12:00:00,1.21323667239,12.5551766571,0.0,11.5683884182,0.0,0.318515732757,0.318515732757,0.318515732757,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.961946102854
 01/24  13:00:00,1.15331123465,10.8342159323,0.0,9.94939967276,0.0,0.273939654573,0.273939654573,0.273939654573,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.860392597573
 01/24  14:00:00,1.10472849905,9.7992550554,0.0,8.97435344233,0.0,0.247093429038,0.247093429038,0.247093429038,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.799633394516
 01/24  15:00:00,1.11159881555,9.85752801279,0.0,9.09122332235,0.0,0.250311240726,0.250311240726,0.250311240726,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.739613660426
 01/24  16:00:00,1.18318427334,9.82341988097,0.0,9.04829965841,0.0,0.249129411263,0.249129411263,0.249129411263,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.746945512149
 01/24  17:00:00,1.44795881534,9.89153275528,0.0,9.03795414506,0.0,0.248844565298,0.248844565298,0.248844565298,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.820252865787
 01/24  18:00:00,1.97860652828,11.5110008021,0.0,10.4948883924,0.0,0.288958750834,0.288958750834,0.288958750834,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.975626956294
 01/24  19:00:00,2.28085800933,10.0949394415,0.0,8.93412991931,0.0,0.245985943324,0.245985943324,0.245985943324,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.11685453916
 01/24  20:00:00,2.2386350719,9.85610173393,0.0,8.67121969792,0.0,0.238747161327,0.238747161327,0.238747161327,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.13951185016
 01/24  21:00:00,2.08894367541,10.012284859,0.0,8.90915710026,0.0,0.245298359585,0.245298359585,0.245298359585,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.05619780626
 01/24  22:00:00,1.92148958919,10.1041481137,0.0,9.10538294276,0.0,0.250701101588,0.250701101588,0.250701101588,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.952930859416
 01/24  23:00:00,1.62031315552,10.704682165,0.0,9.87879937574,0.0,0.27199579649,0.27199579649,0.27199579649,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.786219066459
 01/24  24:00:00,1.32854833114,11.4579861387,0.0,10.8181862594,0.0,0.297860203077,0.297860203077,0.297860203077,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.605332842187
 01/25  01:00:00,1.03941252176,12.253902604,0.0,11.8108900375,0.0,0.3251925989,0.3251925989,0.3251925989,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.414503076899
 01/25  02:00:00,0.916231650937,12.3739661506,0.0,12.02037824,0.0,0.330960497238,0.330960497238,0.330960497238,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.327338180337
 01/25  03:00:00,0.888875343052,13.1627042635,0.0,12.8335710047,0.0,0.353350365208,0.353350365208,0.353350365208,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.303187873287
 01/25  04:00:00,0.880641921414,13.3202158254,0.0,12.9851386623,0.0,0.357523520687,0.357523520687,0.357523520687,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.309496991241
 01/25  05:00:00,0.897503065881,14.1278240751,0.0,13.7242292766,0.0,0.377873113049,0.377873113049,0.377873113049,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.378980921024
 01/25  06:00:00,0.959686647111,14.7212095252,0.0,14.0122154317,0.0,0.385802317871,0.385802317871,0.385802317871,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.681526984468
 01/25  07:00:00,1.17110774746,14.8937140079,0.0,13.6148874617,0.0,0.374862573721,0.374862573721,0.374862573721,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.24709100284
 01/25  08:00:00,1.48670896822,14.9559277635,0.0,13.5167406579,0.0,0.372160269823,0.372160269823,0.372160269823,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.40546571306
 01/25  09:00:00,1.42443474938,14.3130108897,0.0,12.9179015429,0.0,0.355672261931,0.355672261931,0.355672261931,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.36659985723
 01/25  10:00:00,1.20944028383,12.9409845349,0.0,11.6730299114,0.0,0.321396856787,0.321396856787,0.321396856787,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.2436907425
 01/25  11:00:00,1.20896142227,13.1291724598,0.0,12.0070691479,0.0,0.330594054213,0.330594054213,0.330594054213,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.09726878458
 01/25  12:00:00,1.14676859377,10.1434262955,0.0,9.15428929598,0.0,0.252047654138,0.252047654138,0.252047654138,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.964294863561
 01/25  13:00:00,1.08890146257,8.49740888146,0.0,7.61005757838,0.0,0.209529882492,0.209529882492,0.209529882492,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.862927641071
 01/25  14:00:00,1.04324299833,7.56876308978,0.0,6.74121993838,0.0,0.185607928323,0.185607928323,0.185607928323,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.802274932853
 01/25  15:00:00,1.03341710763,7.02060092083,0.0,6.25168897152,0.0,0.172129532804,0.172129532804,0.172129532804,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.742220919296
 01/25  16:00:00,1.10340869353,6.92885982613,0.0,6.15087639619,0.0,0.169353831459,0.169353831459,0.169353831459,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.749808719523
 01/25  17:00:00,1.3928297076,7.89288134527,0.0,7.03568277877,0.0,0.193715457565,0.193715457565,0.193715457565,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.823872822069
 01/25  18:00:00,1.95311562291,10.5887609818,0.0,9.569066952,0.0,0.263467845462,0.263467845462,0.263467845462,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.979208576301
 01/25  19:00:00,2.27346169545,9.82835547276,0.0,8.66549819089,0.0,0.238589629444,0.238589629444,0.238589629444,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.11890229886
 01/25  20:00:00,2.2469571112,10.1606547178,0.0,8.97347347446,0.0,0.247069200632,0.247069200632,0.247069200632,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.1418110575
 01/25  21:00:00,2.10701217738,10.6698186276,0.0,9.56539924916,0.0,0.263366861555,0.263366861555,0.263366861555,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.05748942601
 01/25  22:00:00,1.95478988325,11.3145961105,0.0,10.314838855,0.0,0.284001395647,0.284001395647,0.284001395647,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.953922943927
 01/25  23:00:00,1.64726221355,11.6837439323,0.0,10.8575804491,0.0,0.298944854519,0.298944854519,0.298944854519,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.786499760404
 01/25  24:00:00,1.34539316624,12.0696887277,0.0,11.4299852234,0.0,0.314705038178,0.314705038178,0.314705038178,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.605236467296
 01/26  01:00:00,1.05265074255,12.7344758083,0.0,12.291697936,0.0,0.338430819693,0.338430819693,0.338430819693,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.414268382732
 01/26  02:00:00,0.917712161988,12.4270205324,0.0,12.0741499227,0.0,0.332441008289,0.332441008289,0.332441008289,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.326620879507
 01/26  03:00:00,0.871066892536,12.5152810884,0.0,12.1867738405,0.0,0.335541914692,0.335541914692,0.335541914692,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.302561862334
 01/26  04:00:00,0.857578345274,12.4825576148,0.0,12.1474770347,0.0,0.334459944548,0.334459944548,0.334459944548,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.309500408234
 01/26  05:00:00,0.855348842936,12.5969131935,0.0,12.1932015303,0.0,0.335718890104,0.335718890104,0.335718890104,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.379097785754
 01/26  06:00:00,0.898992573605,12.5173964633,0.0,11.8078263081,0.0,0.325108244365,0.325108244365,0.325108244365,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.682103046199
 01/26  07:00:00,1.13271719822,13.5010527973,0.0,12.2205551274,0.0,0.336472024484,0.336472024484,0.336472024484,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.24876212655
 01/26  08:00:00,1.42390173767,12.6764822242,0.0,11.2356023538,0.0,0.309353039273,0.309353039273,0.309353039273,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.40715847792
 01/26  09:00:00,1.37132093413,12.3859987236,0.0,10.988824948,0.0,0.302558446683,0.302558446683,0.302558446683,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.36866428601
 01/26  10:00:00,1.18645545652,12.108171404,0.0,10.8382284158,0.0,0.298412029474,0.298412029474,0.298412029474,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.24567910723
 01/26  11:00:00,1.21359455478,13.2988163457,0.0,12.1753430223,0.0,0.33522718672,0.33522718672,0.33522718672,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.09863879596
 01/26  12:00:00,1.19241027999,11.8022720202,0.0,10.811980581,0.0,0.297689340366,0.297689340366,0.297689340366,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.965449303159
 01/26  13:00:00,1.16358799835,11.209785758,0.0,10.3226484071,0.0,0.284216418269,0.284216418269,0.284216418269,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.862713688867
 01/26  14:00:00,1.13413485112,10.868465768,0.0,10.042382641,0.0,0.276499781117,0.276499781117,0.276499781117,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.80081490846
 01/26  15:00:00,1.12473874929,10.3350750508,0.0,9.56846146692,0.0,0.263451174469,0.263451174469,0.263451174469,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.739922553884
 01/26  16:00:00,1.19613305639,10.294309553,0.0,9.5185952716,0.0,0.262078194312,0.262078194312,0.262078194312,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.747539570971
 01/26  17:00:00,1.4545709946,10.1324926326,0.0,9.2781063577,0.0,0.255456744559,0.255456744559,0.255456744559,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.821060530426
 01/26  18:00:00,1.9723820963,11.2859008273,0.0,10.2688190356,0.0,0.282734318853,0.282734318853,0.282734318853,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.976596338334
 01/26  19:00:00,2.2766805314,9.94485084216,0.0,8.782405272,0.0,0.241808465401,0.241808465401,0.241808465401,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.11849058715
 01/26  20:00:00,2.23439172231,9.7038977252,0.0,8.51710261291,0.0,0.234503811736,0.234503811736,0.234503811736,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.14142492643
 01/26  21:00:00,2.07894435627,9.65078898028,0.0,8.54598506266,0.0,0.23529904045,0.23529904045,0.23529904045,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.05787396519
 01/26  22:00:00,1.91301519179,9.7980583409,0.0,8.79759556947,0.0,0.242226704187,0.242226704187,0.242226704187,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.954628459905
 01/26  23:00:00,1.59986000043,9.96308822905,0.0,9.13594739657,0.0,0.251542641398,0.251542641398,0.251542641398,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.787477109711
 01/26  24:00:00,1.2892738188,10.0325333131,0.0,9.39174867117,0.0,0.258585690739,0.258585690739,0.258585690739,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.606317604842
 01/27  01:00:00,0.981334799206,10.1453676882,0.0,9.70152593443,0.0,0.267114876346,0.267114876346,0.267114876346,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.415332264211
 01/27  02:00:00,0.853670102784,10.1028078664,0.0,9.74816304104,0.0,0.268398949084,0.268398949084,0.268398949084,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.328395095163
 01/27  03:00:00,0.804413588735,10.0959343301,0.0,9.76594739953,0.0,0.268888610891,0.268888610891,0.268888610891,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.304041545065
 01/27  04:00:00,0.79305478694,10.1404562353,0.0,9.80400226043,0.0,0.269936386213,0.269936386213,0.269936386213,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.310873803004
 01/27  05:00:00,0.78921919112,10.196662134,0.0,9.79139396005,0.0,0.269589238288,0.269589238288,0.269589238288,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.380654296544
 01/27  06:00:00,0.837777154137,10.2959199828,0.0,9.58450206768,0.0,0.263892824897,0.263892824897,0.263892824897,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.683950806153
 01/27  07:00:00,1.07121179688,11.2695433991,0.0,9.98669883914,0.0,0.274966623143,0.274966623143,0.274966623143,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.25110901654
 01/27  08:00:00,1.36650179801,10.5942293338,0.0,9.15085510614,0.0,0.251953099611,0.251953099611,0.251953099611,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.40965283509
 01/27  09:00:00,1.31697471455,10.4145007607,0.0,9.01498782653,0.0,0.24821222711,0.24821222711,0.24821222711,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.37100344459
 01/27  10:00:00,1.13545366159,10.2581192597,0.0,8.98585971582,0.0,0.247410234543,0.247410234543,0.247410234543,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.24799566283
 01/27  11:00:00,1.15859367214,11.3033274375,0.0,10.1777287499,0.0,0.280226304077,0.280226304077,0.280226304077,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.10076416027
 01/27  12:00:00,1.13901028004,9.86480294123,0.0,8.87250985013,0.0,0.244289340411,0.244289340411,0.244289340411,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.967450955122
 01/27  13:00:00,1.11602013302,9.48382684092,0.0,8.59499891987,0.0,0.236648552939,0.236648552939,0.236648552939,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.864404259034
 01/27  14:00:00,1.06135689227,8.2269458722,0.0,7.39911070878,0.0,0.203721822258,0.203721822258,0.203721822258,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.802566944864
 01/27  15:00:00,1.06639021493,8.21813180507,0.0,7.44926156666,0.0,0.20510264011,0.20510264011,0.20510264011,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.742179208394
 01/27  16:00:00,1.13602045183,8.11376930676,0.0,7.33532491211,0.0,0.201965589754,0.201965589754,0.201965589754,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.750269684231
 01/27  17:00:00,1.39721545813,8.05167948027,0.0,7.19497181951,0.0,0.198101208086,0.198101208086,0.198101208086,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.823381916325
 01/27  18:00:00,1.91402953013,9.16913782024,0.0,8.14947270111,0.0,0.224381752681,0.224381752681,0.224381752681,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.979179665676
 01/27  19:00:00,2.22428691167,8.04465264247,0.0,6.87948594523,0.0,0.189414845665,0.189414845665,0.189414845665,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.12121171423
 01/27  20:00:00,2.18211813587,7.80747803767,0.0,6.6185428568,0.0,0.1822302253,0.1822302253,0.1822302253,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.14356499501
 01/27  21:00:00,2.02943979587,7.8547757401,0.0,6.74799543661,0.0,0.185794480046,0.185794480046,0.185794480046,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.05985035106
 01/27  22:00:00,1.8660656869,8.09505161408,0.0,7.09240473349,0.0,0.195277199297,0.195277199297,0.195277199297,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.956812569069
 01/27  23:00:00,1.55043050916,8.16990922996,0.0,7.34068425724,0.0,0.202113150129,0.202113150129,0.202113150129,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.789561249958
 01/27  24:00:00,1.23998838681,8.24423653753,0.0,7.60171771838,0.0,0.209300258752,0.209300258752,0.209300258752,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.608051782099
 01/28  01:00:00,0.939368042835,8.40089317567,0.0,7.93855286977,0.0,0.218574436899,0.218574436899,0.218574436899,0.161612796136,0.0352113105958,0.092942924749,0.413914574456,0.433830816313
 01/28  02:00:00,0.816160965181,8.60774392607,0.0,8.24248865421,0.0,0.226942787407,0.226942787407,0.226942787407,0.0942741659095,0.0205399387695,0.0761857795615,0.381106293534,0.339005541653
 01/28  03:00:00,0.770136888765,8.76441846738,0.0,8.42618940508,0.0,0.232000672495,0.232000672495,0.232000672495,0.0673386720226,0.0146713809326,0.0623264934745,0.376687669841,0.312283676793
 01/28  04:00:00,0.759691762209,8.88767063109,0.0,8.54267695247,0.0,0.23520795731,0.23520795731,0.23520795731,0.0673386720226,0.0146713809326,0.0539764305342,0.371385321409,0.319413506759
 01/28  05:00:00,0.758958295125,9.01638028231,0.0,8.59531249448,0.0,0.236657186678,0.236657186678,0.236657186678,0.0673386720226,0.0146713809326,0.0658228643082,0.357356191184,0.39645391038
 01/28  06:00:00,0.814623108154,9.34923023717,0.0,8.59476405414,0.0,0.236642086313,0.236642086313,0.236642086313,0.0673386720226,0.0146713809326,0.080078180578,0.398780788307,0.726999074035
 01/28  07:00:00,1.03912612976,9.81529430558,0.0,8.43544261692,0.0,0.232255443811,0.232255443811,0.232255443811,0.15487897491,0.0337441825195,0.14038354292,0.460751985603,1.34811614528
 01/28  08:00:00,1.38418249114,10.5864803964,0.0,9.02443834114,0.0,0.24847243082,0.24847243082,0.24847243082,0.316491771045,0.0689554931152,0.228567290958,0.489583505201,1.52832066274
 01/28  09:00:00,1.33443597892,9.99481287805,0.0,8.47106302254,0.0,0.233236190583,0.233236190583,0.233236190583,0.303024045,0.06602121875,0.30112795013,0.413914574456,1.49524036592
 01/28  10:00:00,1.1646224012,9.7965498438,0.0,8.40974542423,0.0,0.231547915687,0.231547915687,0.231547915687,0.15487897491,0.0337441825195,0.375064554145,0.352274773936,1.36254053852
 01/28  11:00:00,1.19849321876,11.0021802979,0.0,9.77760639796,0.0,0.269209621415,0.269209621415,0.269209621415,0.127943439226,0.0278756155762,0.395792849183,0.360559693361,1.19973937258
 01/28  12:00:00,1.18190406329,9.59845221435,0.0,8.52402341469,0.0,0.234694364142,0.234694364142,0.234694364142,0.127943439226,0.0278756155762,0.413608485392,0.360670158953,1.04958666369
 01/28  13:00:00,1.14948300868,9.03439965393,0.0,8.07389762235,0.0,0.222300922515,0.222300922515,0.222300922515,0.127943439226,0.0278756155762,0.399656479991,0.354594551375,0.936078369566
 01/28  14:00:00,1.11453199612,8.63777178933,0.0,7.7473100397,0.0,0.213308893597,0.213308893597,0.213308893597,0.127943439226,0.0278756155762,0.361435815596,0.366856232124,0.865193531076
 01/28  15:00:00,1.11063569479,8.46008936721,0.0,7.63521495799,0.0,0.210222547789,0.210222547789,0.210222547789,0.134677344045,0.0293427618652,0.331767743197,0.387513297889,0.798183379206
 01/28  16:00:00,1.17902240754,8.3848208806,0.0,7.55117212764,0.0,0.207908572608,0.207908572608,0.207908572608,0.168346700955,0.0366784568848,0.339922588697,0.409054088393,0.805474042546
 01/28  17:00:00,1.43979251986,8.36125009147,0.0,7.43682972138,0.0,0.204760350574,0.204760350574,0.204760350574,0.282822414136,0.0616197980958,0.389638662656,0.4838392944,0.891094625656
 01/28  18:00:00,1.96322171717,9.75291152604,0.0,8.65214635349,0.0,0.238222009503,0.238222009503,0.238222009503,0.525241650136,0.114436773096,0.480421867651,0.587787416781,1.06027971909
 01/28  19:00:00,2.27094301754,8.59691099347,0.0,7.32788105797,0.0,0.201760635998,0.201760635998,0.201760635998,0.781128612181,0.170188022461,0.432594020017,0.638159726883,1.2250749525
 01/28  20:00:00,2.23407766169,8.56769468581,0.0,7.261937634,0.0,0.199944996927,0.199944996927,0.199944996927,0.828265695136,0.180457991846,0.349590650728,0.658706327056,1.26038686595
 01/28  21:00:00,2.09325211019,9.01742489201,0.0,7.79970227904,0.0,0.214751424043,0.214751424043,0.214751424043,0.713789981955,0.155516632422,0.310730298291,0.681351773484,1.17079266054
 01/28  22:00:00,1.94012206868,9.58462777017,0.0,8.48887902318,0.0,0.233726723602,0.233726723602,0.233726723602,0.599314185181,0.130575291211,0.293949140492,0.665444728188,1.04991443546
 01/28  23:00:00,1.62939020117,10.0827842615,0.0,9.18087443034,0.0,0.252779630214,0.252779630214,0.252779630214,0.45116911509,0.0982982549805,0.234174068073,0.57585713281,0.862246108343
 01/28  24:00:00,1.32138657649,10.6814078764,0.0,9.99385308727,0.0,0.275163603094,0.275163603094,0.275163603094,0.309757866226,0.0674883468263,0.151455627092,0.500409133249,0.653087752051
 01/29  01:00:00,1.01787667197,11.2518681523,0.0,10.7899608932,0.0,0.297083066031,0.297083066031,0.297083066031,0.161612796136,0.0352113105958,0.092942924749,0.413914574456,0.433397769436
 01/29  02:00:00,0.906102855716,11.8734029872,0.0,11.5091490347,0.0,0.316884677941,0.316884677941,0.316884677941,0.0942741659095,0.0205399387695,0.0761857795615,0.381106293534,0.33800422228
 01/29  03:00:00,0.85936284129,12.0040197295,0.0,11.6668471486,0.0,0.321226625019,0.321226625019,0.321226625019,0.0673386720226,0.0146713809326,0.0623264934745,0.376687669841,0.311227195395
 01/29  04:00:00,0.85215595267,12.2444654549,0.0,11.9009464507,0.0,0.327672147771,0.327672147771,0.327672147771,0.0673386720226,0.0146713809326,0.0539764305342,0.371385321409,0.317938832286
 01/29  05:00:00,0.854286458145,12.4774778925,0.0,12.05760055,0.0,0.331985349698,0.331985349698,0.331985349698,0.0673386720226,0.0146713809326,0.0658228643082,0.357356191184,0.395263465079
 01/29  06:00:00,0.916807137738,13.0594864714,0.0,12.3060549664,0.0,0.338826115898,0.338826115898,0.338826115898,0.0673386720226,0.0146713809326,0.080078180578,0.398780788307,0.725964396005
 01/29  07:00:00,1.17297306674,14.6759704529,0.0,13.2967200872,0.0,0.366102380791,0.366102380791,0.366102380791,0.15487897491,0.0337441825195,0.14038354292,0.460751985603,1.34751482233
 01/29  08:00:00,1.48913722672,14.3973996945,0.0,12.8363603992,0.0,0.353427166401,0.353427166401,0.353427166401,0.316491771045,0.0689554931152,0.228567290958,0.489583505201,1.52731790273
 01/29  09:00:00,1.45081913073,14.2201424255,0.0,12.6980614625,0.0,0.349619342393,0.349619342393,0.349619342393,0.303024045,0.06602121875,0.30112795013,0.413914574456,1.49357147339
 01/29  10:00:00,1.27488527179,13.8002064928,0.0,12.4144572294,0.0,0.341810786277,0.341810786277,0.341810786277,0.15487897491,0.0337441825195,0.375064554145,0.352274773936,1.36148538233
 01/29  11:00:00,1.30554448619,14.8888142776,0.0,13.6656738148,0.0,0.376260888845,0.376260888845,0.376260888845,0.127943439226,0.0278756155762,0.395792849183,0.360559693361,1.19830593541
 01/29  12:00:00,1.2472207414,11.9691347056,0.0,10.8963040427,0.0,0.300011042249,0.300011042249,0.300011042249,0.127943439226,0.0278756155762,0.413608485392,0.360670158953,1.04798852695
 01/29  13:00:00,1.19140525457,10.5564854823,0.0,9.59650003691,0.0,0.264223168401,0.264223168401,0.264223168401,0.127943439226,0.0278756155762,0.399656479991,0.354594551375,0.935561783362
 01/29  14:00:00,1.14440885502,9.72275137214,0.0,8.83242789389,0.0,0.243185752495,0.243185752495,0.243185752495,0.127943439226,0.0278756155762,0.361435815596,0.366856232124,0.865055259699
 01/29  15:00:00,1.13313572957,9.27736947112,0.0,8.45240894568,0.0,0.232722582572,0.232722582572,0.232722582572,0.134677344045,0.0293427618652,0.331767743197,0.387513297889,0.798269495424
 01/29  16:00:00,1.20649512259,9.3829515112,0.0,8.54897225465,0.0,0.235381287658,0.235381287658,0.235381287658,0.168346700955,0.0366784568848,0.339922588697,0.409054088393,0.80580454613
 01/29  17:00:00,1.48728923513,10.0869110069,0.0,9.16189506136,0.0,0.252257065842,0.252257065842,0.252257065842,0.282822414136,0.0616197980958,0.389638662656,0.4838392944,0.891690201158
 01/29  18:00:00,2.03886523397,12.5005317175,0.0,11.3994944236,0.0,0.313865526304,0.313865526304,0.313865526304,0.525241650136,0.114436773096,0.480421867651,0.587787416781,1.06055184053
 01/29  19:00:00,2.34826895029,11.4047568518,0.0,10.1363339314,0.0,0.279086568752,0.279086568752,0.279086568752,0.781128612181,0.170188022461,0.432594020017,0.638159726883,1.22446793733
 01/29  20:00:00,2.31186429527,11.3921588519,0.0,10.0871230123,0.0,0.277731630501,0.277731630501,0.277731630501,0.828265695136,0.180457991846,0.349590650728,0.658706327056,1.25966565371
 01/29  21:00:00,2.17512264376,11.9900722878,0.0,10.7732135844,0.0,0.296621957609,0.296621957609,0.296621957609,0.713789981955,0.155516632422,0.310730298291,0.681351773484,1.16992875088
 01/29  22:00:00,2.01616800748,12.3453236568,0.0,11.2508429302,0.0,0.309772662404,0.309772662404,0.309772662404,0.599314185181,0.130575291211,0.293949140492,0.665444728188,1.04864641512
 01/29  23:00:00,1.70306312022,12.757058238,0.0,11.8566510275,0.0,0.326452549268,0.326452549268,0.326452549268,0.45116911509,0.0982982549805,0.234174068073,0.57585713281,0.860743487781
 01/29  24:00:00,1.38855628686,13.1193422487,0.0,12.4334352479,0.0,0.342333313465,0.342333313465,0.342333313465,0.309757866226,0.0674883468263,0.151455627092,0.500409133249,0.651439963729
 01/30  01:00:00,1.07328858925,13.4846123161,0.0,13.0412578546,0.0,0.359068666391,0.359068666391,0.359068666391,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.414844971879
 01/30  02:00:00,0.954364055028,13.7591160171,0.0,13.4053348261,0.0,0.369092901329,0.369092901329,0.369092901329,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.327531460762
 01/30  03:00:00,0.914873802268,14.1069224146,0.0,13.7778266366,0.0,0.379348824424,0.379348824424,0.379348824424,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.303150392499
 01/30  04:00:00,0.909065348618,14.3528946974,0.0,14.0174683473,0.0,0.385946947891,0.385946947891,0.385946947891,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.309846178183
 01/30  05:00:00,0.906808146562,14.4662486579,0.0,14.062186798,0.0,0.38717819373,0.38717819373,0.38717819373,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.379447982433
 01/30  06:00:00,0.955184706712,14.559360561,0.0,13.8487064122,0.0,0.381300377472,0.381300377472,0.381300377472,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.683187039817
 01/30  07:00:00,1.19047484322,15.601696757,0.0,14.3182941174,0.0,0.394229669488,0.394229669488,0.394229669488,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.25166709622
 01/30  08:00:00,1.47646402581,14.5889235051,0.0,13.1446476622,0.0,0.361915327407,0.361915327407,0.361915327407,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.41055445036
 01/30  09:00:00,1.41888191038,14.1165846106,0.0,12.716224226,0.0,0.350119422933,0.350119422933,0.350119422933,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.37185089496
 01/30  10:00:00,1.21064540721,12.9895785772,0.0,11.7167996027,0.0,0.322601980164,0.322601980164,0.322601980164,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.24851509341
 01/30  11:00:00,1.21978029456,13.5262168723,0.0,12.4000070908,0.0,0.341412926497,0.341412926497,0.341412926497,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.10137525407
 01/30  12:00:00,1.15986507666,10.6222576137,0.0,9.62994931964,0.0,0.265144137028,0.265144137028,0.265144137028,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.967466158095
 01/30  13:00:00,1.12022997339,9.6380679538,0.0,8.74789896099,0.0,0.240858393313,0.240858393313,0.240858393313,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.8657453308
 01/30  14:00:00,1.05564264091,8.02076912336,0.0,7.19157094747,0.0,0.198007570907,0.198007570907,0.198007570907,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.803929957343
 01/30  15:00:00,1.03559185787,7.1010451566,0.0,6.33067519732,0.0,0.174304283053,0.174304283053,0.174304283053,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.743678929266
 01/30  16:00:00,1.10114022524,6.8482983454,0.0,6.06848636131,0.0,0.167085363165,0.167085363165,0.167085363165,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.751637273673
 01/30  17:00:00,1.36440424519,6.86199892794,0.0,6.00327917571,0.0,0.165289995155,0.165289995155,0.165289995155,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.825394007794
 01/30  18:00:00,1.89270647722,8.39750784481,0.0,7.37502631462,0.0,0.203058699775,0.203058699775,0.203058699775,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.981996076731
 01/30  19:00:00,2.20903485527,7.49342782107,0.0,6.32553618887,0.0,0.17416278927,0.17416278927,0.17416278927,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.12393664919
 01/30  20:00:00,2.1738012024,7.50820332126,0.0,6.31647452232,0.0,0.173913291824,0.173913291824,0.173913291824,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.14635861309
 01/30  21:00:00,2.02351884144,7.64241722408,0.0,6.53294828651,0.0,0.179873525621,0.179873525621,0.179873525621,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.06253898513
 01/30  22:00:00,1.8547601613,7.68643156756,0.0,6.68179169957,0.0,0.1839716737,0.1839716737,0.1839716737,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.958805556466
 01/30  23:00:00,1.54064470849,7.81572180212,0.0,6.98526714129,0.0,0.192327349461,0.192327349461,0.192327349461,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.790790938064
 01/30  24:00:00,1.23388459866,8.0234336211,0.0,7.38003010639,0.0,0.203196470599,0.203196470599,0.203196470599,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.608936477663
 01/31  01:00:00,0.927863227316,8.20536528044,0.0,7.75945573399,0.0,0.213643304456,0.213643304456,0.213643304456,0.161612796136,0.0352113105958,0.0863692416722,0.413914574456,0.41740005686
 01/31  02:00:00,0.808301895645,8.45677059456,0.0,8.10040442808,0.0,0.223030741946,0.223030741946,0.223030741946,0.0942741659095,0.0205399387695,0.0722387554862,0.381106293534,0.330116436279
 01/31  03:00:00,0.759910549024,8.48126544468,0.0,8.1496113878,0.0,0.224385571181,0.224385571181,0.224385571181,0.0673386720226,0.0146713809326,0.0597152550472,0.376687669841,0.30570867138
 01/31  04:00:00,0.749803051281,8.57121256699,0.0,8.2331132072,0.0,0.226684650554,0.226684650554,0.226684650554,0.0673386720226,0.0146713809326,0.0526110263622,0.371385321409,0.312519187923
 01/31  05:00:00,0.748553588996,8.72149184628,0.0,8.31443244058,0.0,0.228923636165,0.228923636165,0.228923636165,0.0673386720226,0.0146713809326,0.0631517086927,0.357356191184,0.382445528246
 01/31  06:00:00,0.803903736128,9.06846100928,0.0,8.35423047892,0.0,0.230019406888,0.230019406888,0.230019406888,0.0673386720226,0.0146713809326,0.0759814879778,0.398780788307,0.686763421363
 01/31  07:00:00,1.01922173162,9.38573717314,0.0,8.09843648064,0.0,0.222976557889,0.222976557889,0.222976557889,0.15487897491,0.0337441825195,0.129758030703,0.460751985603,1.25556514911
 01/31  08:00:00,1.34721777607,9.89910833257,0.0,8.45046566483,0.0,0.232669077667,0.232669077667,0.232669077667,0.316491771045,0.0689554931152,0.207405929039,0.489583505201,1.4149212752
 01/31  09:00:00,1.28705699521,9.33266813602,0.0,7.92838593435,0.0,0.218294507771,0.218294507771,0.218294507771,0.303024045,0.06602121875,0.268690649238,0.413914574456,1.37577271208
 01/31  10:00:00,1.09199739849,8.68405949873,0.0,7.40754229223,0.0,0.203953971447,0.203953971447,0.203953971447,0.15487897491,0.0337441825195,0.330033495679,0.352274773936,1.25225332546
 01/31  11:00:00,1.1034157883,9.30338434427,0.0,8.17368585149,0.0,0.225048420246,0.225048420246,0.225048420246,0.127943439226,0.0278756155762,0.344876619894,0.360559693361,1.10486396542
 01/31  12:00:00,1.08194240184,7.79566284038,0.0,6.79982296738,0.0,0.18722146221,0.18722146221,0.18722146221,0.127943439226,0.0278756155762,0.361119725873,0.360670158953,0.970997737024
 01/31  13:00:00,1.06604157436,7.67198830382,0.0,6.77979383056,0.0,0.186669994282,0.186669994282,0.186669994282,0.127943439226,0.0278756155762,0.3518459739,0.354594551375,0.867770811246
 01/31  14:00:00,1.04261814107,7.55035394098,0.0,6.71852532471,0.0,0.184983071062,0.184983071062,0.184983071062,0.127943439226,0.0278756155762,0.317847783081,0.366856232124,0.806560397723
 01/31  15:00:00,1.04662280337,7.50334600367,0.0,6.73131557081,0.0,0.18533522855,0.18533522855,0.18533522855,0.134677344045,0.0293427618652,0.292642171022,0.387513297889,0.745339402845
 01/31  16:00:00,1.11687624685,7.42083771377,0.0,6.64001357767,0.0,0.182821384772,0.182821384772,0.182821384772,0.168346700955,0.0366784568848,0.302863615842,0.409054088393,0.752649425685
 01/31  17:00:00,1.37938490185,7.40700198815,0.0,6.54737178123,0.0,0.180270651809,0.180270651809,0.180270651809,0.282822414136,0.0616197980958,0.353720743409,0.4838392944,0.826304462489
 01/31  18:00:00,1.899581432,8.64777031951,0.0,7.62472244908,0.0,0.209933654554,0.209933654554,0.209933654554,0.525241650136,0.114436773096,0.445069937436,0.587787416781,0.982562416973
 01/31  19:00:00,2.21292312756,7.63530632195,0.0,6.46675698102,0.0,0.178051061557,0.178051061557,0.178051061557,0.781128612181,0.170188022461,0.398283704478,0.638159726883,1.12459435793
 01/31  20:00:00,2.17462542493,7.53967057104,0.0,6.34641001817,0.0,0.174737514356,0.174737514356,0.174737514356,0.828265695136,0.180457991846,0.315345896534,0.658706327056,1.14789036702
 01/31  21:00:00,2.02177583865,7.57975724898,0.0,6.46964298863,0.0,0.178130522826,0.178130522826,0.178130522826,0.713789981955,0.155516632422,0.275874927963,0.681351773484,1.06318430792
 01/31  22:00:00,1.87508384829,8.42599194939,0.0,7.41994143886,0.0,0.204295360682,0.204295360682,0.204295360682,0.599314185181,0.130575291211,0.258342283024,0.665444728188,0.960216199011
 01/31  23:00:00,1.59026585869,9.61967496863,0.0,8.7874912712,0.0,0.241948499666,0.241948499666,0.241948499666,0.45116911509,0.0982982549805,0.205880856148,0.57585713281,0.792519974666
 01/31  24:00:00,1.31753702165,11.0626842338,0.0,10.4182590596,0.0,0.286848893593,0.286848893593,0.286848893593,0.309757866226,0.0674883468263,0.135920781757,0.500409133249,0.609958137163
 02/01  01:00:00,1.05443026405,12.8146886852,0.0,12.3683619203,0.0,0.340541631004,0.340541631004,0.340541631004,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.417669174113
 02/01  02:00:00,0.983353639243,14.7307841914,0.0,14.3747719728,0.0,0.395784690365,0.395784690365,0.395784690365,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.329626126115
 02/01  03:00:00,0.989582135706,16.8553512331,0.0,16.5248003098,0.0,0.454982032852,0.454982032852,0.454982032852,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.304470756482
 02/01  04:00:00,1.03982138021,19.137025839,0.0,18.8009860341,0.0,0.51765290261,0.51765290261,0.51765290261,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.310326748964
 02/01  05:00:00,1.0631702445,20.1815800798,0.0,19.7783097242,0.0,0.544561834089,0.544561834089,0.544561834089,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.378528613835
 02/01  06:00:00,1.13951186641,21.0210950672,0.0,20.3111529467,0.0,0.559232758277,0.559232758277,0.559232758277,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.68233232525
 02/01  07:00:00,1.38645104724,23.4706977992,0.0,22.1874352284,0.0,0.610892972665,0.610892972665,0.610892972665,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.25136216744
 02/01  08:00:00,1.66058971589,23.1548881832,0.0,21.711207482,0.0,0.597780858504,0.597780858504,0.597780858504,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.40978413265
 02/01  09:00:00,1.60008333135,23.3021198868,0.0,21.9029199545,0.0,0.603059332604,0.603059332604,0.603059332604,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.37054234152
 02/01  10:00:00,1.41275478767,21.8847657053,0.0,20.6140664909,0.0,0.567572963153,0.567572963153,0.567572963153,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.24630928728
 02/01  11:00:00,1.4324089729,22.6562276365,0.0,21.5323888936,0.0,0.592857395387,0.592857395387,0.592857395387,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.09887520499
 02/01  12:00:00,1.34493635299,18.7509780889,0.0,17.7614343503,0.0,0.489030630056,0.489030630056,0.489030630056,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.964572552552
 02/01  13:00:00,1.29973841684,17.5664433906,0.0,16.6786488854,0.0,0.459217989496,0.459217989496,0.459217989496,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.863243967032
 02/01  14:00:00,1.27415601368,17.363591957,0.0,16.536653836,0.0,0.455308399362,0.455308399362,0.455308399362,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.801538638991
 02/01  15:00:00,1.28451755913,17.5801106353,0.0,16.8126989414,0.0,0.462908827862,0.462908827862,0.462908827862,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.740582009169
 02/01  16:00:00,1.36720285813,18.6498541896,0.0,17.8735622239,0.0,0.49211787873,0.49211787873,0.49211787873,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.747970893162
 02/01  17:00:00,1.59802709772,19.6573531649,0.0,18.802836106,0.0,0.517703841166,0.517703841166,0.517703841166,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.821018193703
 02/01  18:00:00,2.09414791908,23.1420899027,0.0,22.1246424291,0.0,0.609164080642,0.609164080642,0.609164080642,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.976751706058
 02/01  19:00:00,2.39438273183,21.7151610928,0.0,20.5535103753,0.0,0.565905654377,0.565905654377,0.565905654377,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.11746739688
 02/01  20:00:00,2.51037740261,21.7199660791,0.0,20.5332918952,0.0,0.565348973208,0.565348973208,0.565348973208,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.14106830872
 02/01  21:00:00,2.43333649221,21.7990866101,0.0,20.6957856586,0.0,0.569822960271,0.569822960271,0.569822960271,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.05612720709
