Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 02/01  22:00:00,2.2654880523,22.3079543793,0.0,21.3094297162,0.0,0.586718596861,0.586718596861,0.586718596861,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.952452251264
 02/01  23:00:00,1.95000811372,22.651499728,0.0,21.827328498,0.0,0.600978051506,0.600978051506,0.600978051506,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.78430146198
 02/01  24:00:00,1.64922918111,22.8505406237,0.0,22.2137986167,0.0,0.611618843344,0.611618843344,0.611618843344,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.602095920359
 02/02  01:00:00,1.34072144915,23.2051860898,0.0,22.7663651878,0.0,0.626832816104,0.626832816104,0.626832816104,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.410163311181
 02/02  02:00:00,1.21593576611,23.1713709641,0.0,22.8220796126,0.0,0.628366817229,0.628366817229,0.628366817229,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.322905259041
 02/02  03:00:00,1.1631339085,23.1525471044,0.0,22.828144578,0.0,0.62853380565,0.62853380565,0.62853380565,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.298322359644
 02/02  04:00:00,1.15136699944,23.1830622285,0.0,22.8522868554,0.0,0.629198521847,0.629198521847,0.629198521847,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.305062317305
 02/02  05:00:00,1.14978687866,23.3240890645,0.0,22.9241978684,0.0,0.631178468248,0.631178468248,0.631178468248,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.375149454331
 02/02  06:00:00,1.20883008463,23.5362749342,0.0,22.8287682176,0.0,0.628550976495,0.628550976495,0.628550976495,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.679896921395
 02/02  07:00:00,1.39745663049,23.8685101592,0.0,22.5871544534,0.0,0.621898555919,0.621898555919,0.621898555919,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.24945530246
 02/02  08:00:00,1.70431868959,24.7424993934,0.0,23.2994296668,0.0,0.641509832211,0.641509832211,0.641509832211,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.40917315797
 02/02  09:00:00,1.60475437908,23.4708691276,0.0,22.0725708977,0.0,0.607730380337,0.607730380337,0.607730380337,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.3696406391
 02/02  10:00:00,1.43755947768,22.7855745495,0.0,21.5149648111,0.0,0.592377653161,0.592377653161,0.592377653161,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.24621981118
 02/02  11:00:00,1.48106140973,24.4229642909,0.0,23.2994296668,0.0,0.641509832211,0.641509832211,0.641509832211,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.0985710862
 02/02  12:00:00,1.41746811533,21.3850114465,0.0,20.3957645045,0.0,0.561562392395,0.561562392395,0.561562392395,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.964275755966
 02/02  13:00:00,1.37800065768,20.4075575056,0.0,19.5211081657,0.0,0.537480230335,0.537480230335,0.537480230335,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.861898801693
 02/02  14:00:00,1.34667433055,19.9955065349,0.0,19.1704956552,0.0,0.527826716235,0.527826716235,0.527826716235,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.799611397726
 02/02  15:00:00,1.33213038117,19.3074614046,0.0,18.5419812414,0.0,0.510521649893,0.510521649893,0.510521649893,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.738650478427
 02/02  16:00:00,1.37177532915,18.8144660011,0.0,18.0396328928,0.0,0.496690349752,0.496690349752,0.496690349752,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.746512035743
 02/02  17:00:00,1.58392538913,19.1444816494,0.0,18.2906666099,0.0,0.503602132572,0.503602132572,0.503602132572,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.820316174404
 02/02  18:00:00,2.06475720742,22.0747998911,0.0,21.0571812855,0.0,0.579773368982,0.579773368982,0.579773368982,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.976922838128
 02/02  19:00:00,2.36013850841,20.4722173316,0.0,19.3097712538,0.0,0.531661430955,0.531661430955,0.531661430955,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.11826275721
 02/02  20:00:00,2.47535784888,20.4489508149,0.0,19.2613930276,0.0,0.530329419474,0.530329419474,0.530329419474,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.1419519122
 02/02  21:00:00,2.40126646211,20.6351416964,0.0,19.5310125356,0.0,0.53775293017,0.53775293017,0.53775293017,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.05695541649
 02/02  22:00:00,2.23650389979,21.2561120885,0.0,20.2567346697,0.0,0.55773444436,0.55773444436,0.55773444436,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.953305006923
 02/02  23:00:00,1.91255053484,21.291818062,0.0,20.4668813457,0.0,0.563520472635,0.563520472635,0.563520472635,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.785066948177
 02/02  24:00:00,1.62022116997,21.7974854121,0.0,21.1602370323,0.0,0.582610832208,0.582610832208,0.582610832208,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.602602293224
 02/03  01:00:00,1.30732667423,21.9931353772,0.0,21.5534777615,0.0,0.593438041191,0.593438041191,0.593438041191,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.411000024951
 02/03  02:00:00,1.18896591636,22.1922378376,0.0,21.8425433908,0.0,0.601396967483,0.601396967483,0.601396967483,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.323308354324
 02/03  03:00:00,1.14363902422,22.4449364845,0.0,22.1200966848,0.0,0.60903892137,0.60903892137,0.60903892137,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.298759632916
 02/03  04:00:00,1.13434645138,22.5654142172,0.0,22.2341060535,0.0,0.612177973785,0.612177973785,0.612177973785,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.305595107826
 02/03  05:00:00,1.13270042497,22.7039001401,0.0,22.3036233953,0.0,0.614092014554,0.614092014554,0.614092014554,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.375535003056
 02/03  06:00:00,1.1906999892,22.8782650036,0.0,22.1702890141,0.0,0.610420881065,0.610420881065,0.610420881065,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.680366194235
 02/03  07:00:00,1.38535926745,23.4298966936,0.0,22.1477821395,0.0,0.609801192877,0.609801192877,0.609801192877,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.25021415076
 02/03  08:00:00,1.69800249764,24.5140494038,0.0,23.0700276175,0.0,0.635193640258,0.635193640258,0.635193640258,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.41012521774
 02/03  09:00:00,1.59809486108,23.2298992332,0.0,21.8306993575,0.0,0.601070862341,0.601070862341,0.601070862341,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.37054228488
 02/03  10:00:00,1.43449135225,22.6747026863,0.0,21.4035314878,0.0,0.589309527736,0.589309527736,0.589309527736,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.24678127135
 02/03  11:00:00,1.48096466837,24.4197674401,0.0,23.2959160522,0.0,0.641413090859,0.641413090859,0.641413090859,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.09888785007
 02/03  12:00:00,1.40999198999,21.1132992497,0.0,20.1242340496,0.0,0.554086267052,0.554086267052,0.554086267052,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.964094014088
 02/03  13:00:00,1.36348961942,19.8806246421,0.0,18.9940719484,0.0,0.522969192075,0.522969192075,0.522969192075,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.862002155527
 02/03  14:00:00,1.32584072711,19.2393622842,0.0,18.4138259149,0.0,0.506993112791,0.506993112791,0.506993112791,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.800136887298
 02/03  15:00:00,1.32009766243,18.8707743135,0.0,18.104956788,0.0,0.49848893116,0.49848893116,0.49848893116,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.738987840781
 02/03  16:00:00,1.36968718553,18.738821117,0.0,17.9637921918,0.0,0.494602206134,0.494602206134,0.494602206134,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.746707852607
 02/03  17:00:00,1.57915915262,18.9717529303,0.0,18.1175584409,0.0,0.498835896059,0.498835896059,0.498835896059,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.820695624177
 02/03  18:00:00,2.05038192758,21.5530122205,0.0,20.5350757702,0.0,0.565398089146,0.565398089146,0.565398089146,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.977240682811
 02/03  19:00:00,2.33492407885,19.5569753762,0.0,18.3939913258,0.0,0.5064470014,0.5064470014,0.5064470014,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.11880072982
 02/03  20:00:00,2.44341790641,19.2895420638,0.0,18.1013446452,0.0,0.498389477005,0.498389477005,0.498389477005,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.14259154344
 02/03  21:00:00,2.36298135438,19.2454012693,0.0,18.1405098028,0.0,0.499467822443,0.499467822443,0.499467822443,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.0577177221
 02/03  22:00:00,2.18893368443,19.5291507279,0.0,18.52899983,0.0,0.510164228995,0.510164228995,0.510164228995,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.954078486088
 02/03  23:00:00,1.86196048845,19.4554129139,0.0,18.6294672196,0.0,0.512930426244,0.512930426244,0.512930426244,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.786075926163
 02/03  24:00:00,1.56563988776,19.8160808813,0.0,19.1778625116,0.0,0.528029549991,0.528029549991,0.528029549991,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.603572283104
 02/04  01:00:00,1.25987889292,20.0488671742,0.0,19.5914356434,0.0,0.539416576805,0.539416576805,0.539416576805,0.159647361282,0.0347830924178,0.0928550823819,0.416064780037,0.42877393997
 02/04  02:00:00,1.14590979501,20.495071859,0.0,20.1354043479,0.0,0.554393822058,0.554393822058,0.554393822058,0.0946058622986,0.0206122069615,0.0760998372053,0.383086066488,0.333281418665
 02/04  03:00:00,1.0847594985,20.2192842076,0.0,19.8867720144,0.0,0.547548157214,0.547548157214,0.547548157214,0.0650415324201,0.0141708909201,0.0622424290361,0.378644488905,0.306432026406
 02/04  04:00:00,1.07411812605,20.3360234456,0.0,19.9970417149,0.0,0.550584244281,0.550584244281,0.550584244281,0.0650415324201,0.0141708909201,0.0538948626218,0.373314595806,0.313268674748
 02/04  05:00:00,1.08009613312,20.7118396483,0.0,20.2960370173,0.0,0.558816567088,0.558816567088,0.558816567088,0.0650415324201,0.0141708909201,0.0657425557055,0.359212586982,0.39106088932
 02/04  06:00:00,1.13650341022,20.8041397367,0.0,20.0530962399,0.0,0.55212760948,0.55212760948,0.55212760948,0.070954396724,0.0154591552211,0.0799978719753,0.400852376818,0.723433701514
 02/04  07:00:00,1.33175695244,21.1940800515,0.0,19.8150482234,0.0,0.54557336565,0.54557336565,0.54557336565,0.135995937503,0.0296300497838,0.14030009709,0.463145502412,1.34713142478
 02/04  08:00:00,1.60867951484,20.6195010061,0.0,19.0572719437,0.0,0.524709295542,0.524709295542,0.524709295542,0.271991875007,0.0592600995675,0.228479448591,0.492126796137,1.52833249386
 02/04  09:00:00,1.53573891644,19.9115567131,0.0,18.3878393321,0.0,0.506277616806,0.506277616806,0.506277616806,0.242427511691,0.0528187780623,0.301038229845,0.416064780037,1.49505979016
 02/04  10:00:00,1.38508894252,19.3605548696,0.0,17.973738459,0.0,0.494876059539,0.494876059539,0.494876059539,0.118257286077,0.0257652495955,0.37497357455,0.354104772762,1.36242648345
 02/04  11:00:00,1.43442285743,20.9800157688,0.0,19.7562715451,0.0,0.543955050627,0.543955050627,0.543955050627,0.0946058622986,0.0206122069615,0.395705006816,0.362432730729,1.19878068583
 02/04  12:00:00,1.37667017796,18.0798820689,0.0,17.0076218386,0.0,0.468275695502,0.468275695502,0.468275695502,0.0946058622986,0.0206122069615,0.413520643025,0.362543770169,1.0472890442
 02/04  13:00:00,1.27872523345,15.1377305175,0.0,14.1789947384,0.0,0.390394300017,0.390394300017,0.390394300017,0.0946058622986,0.0206122069615,0.39956426318,0.356436600993,0.934185240882
 02/04  14:00:00,1.21112437574,13.5537034147,0.0,12.6642618818,0.0,0.348688728911,0.348688728911,0.348688728911,0.0946058622986,0.0206122069615,0.361343598785,0.368761978784,0.864042050869
 02/04  15:00:00,1.194950832,12.9632860254,0.0,12.1386362445,0.0,0.334216528553,0.334216528553,0.334216528553,0.100518718243,0.02190046762,0.331676763602,0.389526353982,0.797820096138
 02/04  16:00:00,1.24114219092,12.7824440793,0.0,11.9491096431,0.0,0.328998238663,0.328998238663,0.328998238663,0.118257286077,0.0257652495955,0.339830371887,0.411179044697,0.805013363636
 02/04  17:00:00,1.45241458665,13.1344395295,0.0,12.2097095766,0.0,0.336173410844,0.336173410844,0.336173410844,0.183298868653,0.0399361532645,0.389541408607,0.48635274528,0.891231087706
 02/04  18:00:00,1.9016197658,14.9499068927,0.0,13.8481114843,0.0,0.381283997154,0.381283997154,0.381283997154,0.354771941823,0.0772957669992,0.48031520192,0.590840857908,1.06109964088
 02/04  19:00:00,2.20395826928,13.6620981066,0.0,12.3912159053,0.0,0.341170876283,0.341170876283,0.341170876283,0.609025248997,0.132691084591,0.432484217059,0.641474842348,1.22669888074
 02/04  20:00:00,2.32319841481,13.7991720012,0.0,12.4912531859,0.0,0.343925231217,0.343925231217,0.343925231217,0.780498322167,0.170050698326,0.349483984996,0.662128178106,1.2623129402
 02/04  21:00:00,2.24137007836,13.6766108919,0.0,12.4576918026,0.0,0.343001176093,0.343001176093,0.343001176093,0.727282535073,0.158456334187,0.310626769787,0.684891263216,1.17174534498
 02/04  22:00:00,2.06522736416,13.8389614916,0.0,12.74279673,0.0,0.350851051252,0.350851051252,0.350851051252,0.603112393052,0.131402823933,0.293847511999,0.668901583919,1.05009234975
 02/04  23:00:00,1.74490944832,14.2524829599,0.0,13.3506109834,0.0,0.367586174183,0.367586174183,0.367586174183,0.449377887715,0.0979079739608,0.234076814023,0.578848598435,0.862002208404
 02/04  24:00:00,1.43415242998,14.5246989688,0.0,13.8380600037,0.0,0.381007246876,0.381007246876,0.381007246876,0.313381950212,0.068277924177,0.151364647498,0.503008661214,0.651992878437
 02/05  01:00:00,1.11412508241,14.7579778537,0.0,14.2977043765,0.0,0.393662766287,0.393662766287,0.393662766287,0.159647361282,0.0347830924178,0.0928550823819,0.416064780037,0.431615886389
 02/05  02:00:00,0.998703457163,15.1514809517,0.0,14.788917758,0.0,0.40718748421,0.40718748421,0.40718748421,0.0946058622986,0.0206122069615,0.0760998372053,0.383086066488,0.33617710123
 02/05  03:00:00,0.956043493602,15.5472348741,0.0,15.2118483384,0.0,0.41883215232,0.41883215232,0.41883215232,0.0650415324201,0.0141708909201,0.0622424290361,0.378644488905,0.309306368971
 02/05  04:00:00,0.952495035025,15.9219659335,0.0,15.5797303771,0.0,0.428961153257,0.428961153257,0.428961153257,0.0650415324201,0.0141708909201,0.0538948626218,0.373314595806,0.316522500529
 02/05  05:00:00,0.96413715097,16.5032328358,0.0,16.0844442823,0.0,0.442857584942,0.442857584942,0.442857584942,0.0650415324201,0.0141708909201,0.0657425557055,0.359212586982,0.394046811732
 02/05  06:00:00,1.03818510263,17.236031712,0.0,16.4822071005,0.0,0.453809301889,0.453809301889,0.453809301889,0.070954396724,0.0154591552211,0.0799978719753,0.400852376818,0.726214816262
 02/05  07:00:00,1.26789906817,18.878049864,0.0,17.4957505157,0.0,0.481715481378,0.481715481378,0.481715481378,0.135995937503,0.0296300497838,0.14030009709,0.463145502412,1.35039894491
 02/05  08:00:00,1.54464116718,18.2966341073,0.0,16.731419864,0.0,0.460670947879,0.460670947879,0.460670947879,0.271991875007,0.0592600995675,0.228479448591,0.492126796137,1.53131767466
 02/05  09:00:00,1.48126554631,17.9352407235,0.0,16.4093841436,0.0,0.451804246678,0.451804246678,0.451804246678,0.242427511691,0.0528187780623,0.301038229845,0.416064780037,1.49719898908
 02/05  10:00:00,1.3215232553,17.0541647938,0.0,15.6650532538,0.0,0.43131037232,0.43131037232,0.43131037232,0.118257286077,0.0257652495955,0.37497357455,0.354104772762,1.36472161284
 02/05  11:00:00,1.34708108046,17.810004,0.0,16.5840464483,0.0,0.456613273654,0.456613273654,0.456613273654,0.0946058622986,0.0206122069615,0.395705006816,0.362432730729,1.20099401385
 02/05  12:00:00,1.29222956843,15.0160828219,0.0,13.9407662056,0.0,0.383835085981,0.383835085981,0.383835085981,0.0946058622986,0.0206122069615,0.413520643025,0.362543770169,1.05034543021
 02/05  13:00:00,1.2397462823,13.7251404348,0.0,12.763291837,0.0,0.35141534887,0.35141534887,0.35141534887,0.0946058622986,0.0206122069615,0.39956426318,0.356436600993,0.937298059581
 02/05  14:00:00,1.19982124826,13.1455084152,0.0,12.2537359465,0.0,0.337385601426,0.337385601426,0.337385601426,0.0946058622986,0.0206122069615,0.361343598785,0.368761978784,0.866372986655
 02/05  15:00:00,1.18477774978,12.5951756275,0.0,11.7691531879,0.0,0.324043446333,0.324043446333,0.324043446333,0.100518718243,0.02190046762,0.331676763602,0.389526353982,0.799192754883
 02/05  16:00:00,1.23739001255,12.6476064502,0.0,11.812831738,0.0,0.325246060293,0.325246060293,0.325246060293,0.118257286077,0.0257652495955,0.339830371887,0.411179044697,0.806453639649
 02/05  17:00:00,1.44936576627,13.0255081878,0.0,12.0989774062,0.0,0.333124590462,0.333124590462,0.333124590462,0.183298868653,0.0399361532645,0.389541408607,0.48635274528,0.893031916419
 02/05  18:00:00,1.91884401339,15.5772719481,0.0,14.4736905869,0.0,0.398508244737,0.398508244737,0.398508244737,0.354771941823,0.0772957669992,0.48031520192,0.590840857908,1.06288559367
 02/05  19:00:00,2.21093970848,13.9168057067,0.0,12.6447795196,0.0,0.348152315484,0.348152315484,0.348152315484,0.609025248997,0.132691084591,0.432484217059,0.641474842348,1.22784286653
 02/05  20:00:00,2.31940189937,13.661876459,0.0,12.3533649728,0.0,0.340128715779,0.340128715779,0.340128715779,0.780498322167,0.170050698326,0.349483984996,0.662128178106,1.26290561107
 02/05  21:00:00,2.2381118091,13.5598235902,0.0,12.3393525169,0.0,0.339742906839,0.339742906839,0.339742906839,0.727282535073,0.158456334187,0.310626769787,0.684891263216,1.17329732895
 02/05  22:00:00,2.05737363412,13.555333793,0.0,12.4575517946,0.0,0.342997321213,0.342997321213,0.342997321213,0.603112393052,0.131402823933,0.293847511999,0.668901583919,1.05170958653
 02/05  23:00:00,1.72759682008,13.6247527534,0.0,12.7218219241,0.0,0.350273545947,0.350273545947,0.350273545947,0.449377887715,0.0979079739608,0.234076814023,0.578848598435,0.863061061234
 02/05  24:00:00,1.41584201988,13.8607190631,0.0,13.1730318301,0.0,0.362696836784,0.362696836784,0.362696836784,0.313381950212,0.068277924177,0.151364647498,0.503008661214,0.653041146447
 02/06  01:00:00,1.08307143904,13.8528705137,0.0,13.4086001346,0.0,0.369182805997,0.369182805997,0.369182805997,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.415612788285
 02/06  02:00:00,0.963428982711,14.0055069507,0.0,13.6511148904,0.0,0.375860033833,0.375860033833,0.375860033833,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.328005967869
 02/06  03:00:00,0.90744664782,13.871220852,0.0,13.5416659492,0.0,0.372846544965,0.372846544965,0.372846544965,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.303474736049
 02/06  04:00:00,0.892855774309,13.7991776934,0.0,13.4632427509,0.0,0.370687296713,0.370687296713,0.370687296713,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.310221886597
 02/06  05:00:00,0.884063028828,13.6783017098,0.0,13.2731935672,0.0,0.365454618416,0.365454618416,0.365454618416,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.380366400919
 02/06  06:00:00,0.932647442053,13.5112744097,0.0,12.7979039457,0.0,0.352368333915,0.352368333915,0.352368333915,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.685760668672
 02/06  07:00:00,1.13525039069,14.3526481571,0.0,13.0639086112,0.0,0.359692316122,0.359692316122,0.359692316122,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.25683914258
 02/06  08:00:00,1.39177802152,13.3984965807,0.0,11.9480536658,0.0,0.328969164138,0.328969164138,0.328969164138,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.41654634639
 02/06  09:00:00,1.31108056124,12.8129398602,0.0,11.4064327962,0.0,0.314056562493,0.314056562493,0.314056562493,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.37784947323
 02/06  10:00:00,1.1263176354,11.4895378896,0.0,10.210761743,0.0,0.281135810884,0.281135810884,0.281135810884,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.2543862194
 02/06  11:00:00,1.13405199271,11.8280412354,0.0,10.69615985,0.0,0.294500415196,0.294500415196,0.294500415196,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.10691784753
 02/06  12:00:00,1.09853239495,9.8100357755,0.0,8.81212227172,0.0,0.242626672017,0.242626672017,0.242626672017,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.972942317754
 02/06  13:00:00,1.05928653191,8.84026225757,0.0,7.94551417765,0.0,0.218766104571,0.218766104571,0.218766104571,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.870197541738
 02/06  14:00:00,1.02623301342,8.36601079455,0.0,7.53217063503,0.0,0.207385399101,0.207385399101,0.207385399101,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.808440677497
 02/06  15:00:00,1.03198609223,8.41460873386,0.0,7.64083772217,0.0,0.210377360957,0.210377360957,0.210377360957,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.746941326971
 02/06  16:00:00,1.07833821966,8.16512427461,0.0,7.38209196208,0.0,0.203253240259,0.203253240259,0.203253240259,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.75471123998
 02/06  17:00:00,1.28222624369,8.19501455817,0.0,7.33305120522,0.0,0.201902987134,0.201902987134,0.201902987134,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.828464487769
 02/06  18:00:00,1.68205709903,8.18380786394,0.0,7.15763709899,0.0,0.197073260593,0.197073260593,0.197073260593,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.985474997462
 02/06  19:00:00,2.04780582253,9.13908533344,0.0,7.96594909888,0.0,0.219328745077,0.219328745077,0.219328745077,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.12895291398
 02/06  20:00:00,2.13443340439,8.07588840896,0.0,6.87912744555,0.0,0.189404974991,0.189404974991,0.189404974991,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15115508828
 02/06  21:00:00,2.04718153836,7.78422310173,0.0,6.67076260238,0.0,0.183668006426,0.183668006426,0.183668006426,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.06628675495
 02/06  22:00:00,1.86101838409,7.62826437503,0.0,6.61922215655,0.0,0.182248928654,0.182248928654,0.182248928654,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.962969806636
 02/06  23:00:00,1.53363094029,7.53888564573,0.0,6.7046441993,0.0,0.184600878083,0.184600878083,0.184600878083,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.794371678346
 02/06  24:00:00,1.22755280097,7.54523006587,0.0,6.89864884355,0.0,0.189942463202,0.189942463202,0.189942463202,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.611935135724
 02/07  01:00:00,0.910279800742,7.58130879994,0.0,7.13286370566,0.0,0.1963911677,0.1963911677,0.1963911677,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.41978750345
 02/07  02:00:00,0.792802350432,7.81277796086,0.0,7.45401078002,0.0,0.205233401554,0.205233401554,0.205233401554,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.332381088411
 02/07  03:00:00,0.745323849902,7.98751258714,0.0,7.65341835299,0.0,0.210723747048,0.210723747048,0.210723747048,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.308014067414
 02/07  04:00:00,0.737514082516,8.16173797706,0.0,7.82128273638,0.0,0.21534560492,0.21534560492,0.21534560492,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.314742184809
 02/07  05:00:00,0.73426617132,8.24226427704,0.0,7.83262014092,0.0,0.215657760908,0.215657760908,0.215657760908,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.384902394366
 02/07  06:00:00,0.794632999857,8.50329898568,0.0,7.7852640336,0.0,0.214353891719,0.214353891719,0.214353891719,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.690425156805
 02/07  07:00:00,1.00289526235,9.55028669471,0.0,8.25681314813,0.0,0.227337187777,0.227337187777,0.227337187777,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26157314324
 02/07  08:00:00,1.27352721671,9.1085745485,0.0,7.65322267266,0.0,0.210718359326,0.210718359326,0.210718359326,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42145530724
 02/07  09:00:00,1.19624737052,8.64671667507,0.0,7.23572844174,0.0,0.199223371772,0.199223371772,0.199223371772,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.3823306425
 02/07  10:00:00,1.02622284669,7.85842158264,0.0,6.57535138365,0.0,0.18104102217,0.18104102217,0.18104102217,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.2586802718
 02/07  11:00:00,1.03067633835,8.07769251562,0.0,6.94158951114,0.0,0.191124760831,0.191124760831,0.191124760831,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11113946658
 02/07  12:00:00,1.0028323912,6.33861539146,0.0,5.33632908121,0.0,0.146926668269,0.146926668269,0.146926668269,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.977315124213
 02/07  13:00:00,0.9651513674,5.42583118844,0.0,4.52655544215,0.0,0.124630940058,0.124630940058,0.124630940058,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.874725208101
 02/07  14:00:00,0.930649935507,4.89869784278,0.0,4.06062415324,0.0,0.111802321193,0.111802321193,0.111802321193,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.812674207519
 02/07  15:00:00,0.92597527452,4.5690925061,0.0,3.79055910268,0.0,0.104366543247,0.104366543247,0.104366543247,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.751703718698
 02/07  16:00:00,0.988686237675,4.91387103873,0.0,4.12596096633,0.0,0.113601258274,0.113601258274,0.113601258274,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.759588999855
 02/07  17:00:00,1.19991151913,5.21060501496,0.0,4.3434070266,0.0,0.119588262576,0.119588262576,0.119588262576,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.833699123177
 02/07  18:00:00,1.64223704863,6.74243946391,0.0,5.71138574463,0.0,0.157253210191,0.157253210191,0.157253210191,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.990357951792
 02/07  19:00:00,1.9662248291,6.17960970211,0.0,5.00295379746,0.0,0.137747751643,0.137747751643,0.137747751643,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13247258406
 02/07  20:00:00,2.08548496586,6.30248467233,0.0,5.1013359861,0.0,0.14045653646,0.14045653646,0.14045653646,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.1555428111
 02/07  21:00:00,2.01033454701,6.44999275758,0.0,5.33249179147,0.0,0.146821015078,0.146821015078,0.146821015078,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07032722172
 02/07  22:00:00,1.83435285174,6.66299508563,0.0,5.65073864419,0.0,0.155583396304,0.155583396304,0.155583396304,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.9661840296
 02/07  23:00:00,1.51561287157,6.88766119513,0.0,6.05023376979,0.0,0.166582809365,0.166582809365,0.166582809365,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.797557657267
 02/07  24:00:00,1.21272310236,7.00971381534,0.0,6.36003898536,0.0,0.175112764591,0.175112764591,0.175112764591,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.615028743394
 02/08  01:00:00,0.900592921136,7.23177789609,0.0,6.78103937072,0.0,0.186704288094,0.186704288094,0.186704288094,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.422080934542
 02/08  02:00:00,0.780015050286,7.35031981323,0.0,6.98958017361,0.0,0.192446101408,0.192446101408,0.192446101408,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.334353547178
 02/08  03:00:00,0.734956732224,7.61273827078,0.0,7.27688799123,0.0,0.20035662937,0.20035662937,0.20035662937,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.309770112822
 02/08  04:00:00,0.726629339352,7.76807514999,0.0,7.42595238433,0.0,0.204460861755,0.204460861755,0.204460861755,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.316409709786
 02/08  05:00:00,0.729092001098,8.05605607611,0.0,7.64469595157,0.0,0.210483590686,0.210483590686,0.210483590686,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.386618382782
 02/08  06:00:00,0.792243913508,8.4184218356,0.0,7.69849318996,0.0,0.211964805371,0.211964805371,0.211964805371,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.692318850369
 02/08  07:00:00,0.987933898769,9.00874024515,0.0,7.71342126086,0.0,0.212375824198,0.212375824198,0.212375824198,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26341858094
 02/08  08:00:00,1.28803872458,9.63760626049,0.0,8.18027594623,0.0,0.225229867201,0.225229867201,0.225229867201,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42343374565
 02/08  09:00:00,1.21733763086,9.41449446153,0.0,8.00171987773,0.0,0.220313632118,0.220313632118,0.220313632118,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38411699297
 02/08  10:00:00,1.0639564572,9.23004616552,0.0,7.94582391575,0.0,0.218774632678,0.218774632678,0.218774632678,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.25983232258
 02/08  11:00:00,1.09099771154,10.2690746191,0.0,9.13244227978,0.0,0.25144613402,0.25144613402,0.25144613402,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11166880145
 02/08  12:00:00,1.06410105092,8.56370997421,0.0,7.56158699022,0.0,0.208195327985,0.208195327985,0.208195327985,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.977151797964
 02/08  13:00:00,1.02651038944,7.65355173486,0.0,6.75509528143,0.0,0.185989962095,0.185989962095,0.185989962095,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.87390591525
 02/08  14:00:00,0.99261679291,7.14887465356,0.0,6.31124037647,0.0,0.173769178596,0.173769178596,0.173769178596,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.812234795061
 02/08  15:00:00,0.973349775825,6.28889896563,0.0,5.51118567105,0.0,0.151741044553,0.151741044553,0.151741044553,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.750883609859
 02/08  16:00:00,1.04132877688,6.82477378546,0.0,6.03792096769,0.0,0.166243797478,0.166243797478,0.166243797478,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.758531745216
 02/08  17:00:00,1.24935543312,7.00559928054,0.0,6.13919399444,0.0,0.169032176564,0.169032176564,0.169032176564,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.832906420924
 02/08  18:00:00,1.68808458557,8.40686500517,0.0,7.37655346126,0.0,0.203100747139,0.203100747139,0.203100747139,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.989615776415
 02/08  19:00:00,2.00152041349,7.46123813985,0.0,6.28487800924,0.0,0.173043336032,0.173043336032,0.173043336032,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13217681003
 02/08  20:00:00,2.11494420314,7.37190778299,0.0,6.17128595798,0.0,0.169915773736,0.169915773736,0.169915773736,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15501594988
 02/08  21:00:00,2.04008903271,7.53097723218,0.0,6.41316509062,0.0,0.176575500777,0.176575500777,0.176575500777,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07063839717
 02/08  22:00:00,1.8671918294,7.85606787055,0.0,6.84343969386,0.0,0.188422373961,0.188422373961,0.188422373961,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.966555764852
 02/08  23:00:00,1.54788028052,8.05987382621,0.0,7.2221756288,0.0,0.198850218314,0.198850218314,0.198850218314,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.797828429332
 02/08  24:00:00,1.26007400763,8.72955492951,0.0,8.07980855331,0.0,0.22246366986,0.22246366986,0.22246366986,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.615100289609
 02/09  01:00:00,0.952122947896,9.10340107758,0.0,8.65259327988,0.0,0.238234314854,0.238234314854,0.238234314854,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.422150206865
 02/09  02:00:00,0.836670192526,9.40791553825,0.0,9.04727661972,0.0,0.249101243648,0.249101243648,0.249101243648,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.334252826089
 02/09  03:00:00,0.794104257294,9.76060689094,0.0,9.4251069758,0.0,0.25950415444,0.25950415444,0.25950415444,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.309419748411
 02/09  04:00:00,0.786441399158,9.94025507492,0.0,9.59830705562,0.0,0.264272921562,0.264272921562,0.264272921562,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.316234963419
 02/09  05:00:00,0.788082378952,10.198075931,0.0,9.78720740005,0.0,0.26947396854,0.26947396854,0.26947396854,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.386126789176
 02/09  06:00:00,0.840413275101,10.1671978823,0.0,9.44798882693,0.0,0.260134166963,0.260134166963,0.260134166963,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.691599260141
 02/09  07:00:00,1.04108629723,10.9387734017,0.0,9.64389918537,0.0,0.265528222654,0.265528222654,0.265528222654,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26297381302
 02/09  08:00:00,1.30570241619,10.2786281611,0.0,8.82181551368,0.0,0.242893558808,0.242893558808,0.242893558808,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42291607879
 02/09  09:00:00,1.22874310918,9.82859006931,0.0,8.41596316201,0.0,0.231719110432,0.231719110432,0.231719110432,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38396931647
 02/09  10:00:00,1.07432447997,9.60708352244,0.0,8.32238715039,0.0,0.229142655455,0.229142655455,0.229142655455,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26030644486
 02/09  11:00:00,1.0933195116,10.3535825632,0.0,9.21676930745,0.0,0.253767934087,0.253767934087,0.253767934087,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11184971782
 02/09  12:00:00,1.0639744693,8.55920119874,0.0,7.55698958663,0.0,0.208068746363,0.208068746363,0.208068746363,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.977240426083
 02/09  13:00:00,1.02740537271,7.68632052117,0.0,6.78760078469,0.0,0.186884945373,0.186884945373,0.186884945373,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.874169198298
 02/09  14:00:00,0.995762566383,7.26297464264,0.0,6.42549385177,0.0,0.176914952068,0.176914952068,0.176914952068,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.81208130885
 02/09  15:00:00,0.98566334124,6.73644192445,0.0,5.9584103852,0.0,0.164054609968,0.164054609968,0.164054609968,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.751201854535
 02/09  16:00:00,1.03851938716,6.72291734531,0.0,5.9358848415,0.0,0.163434407758,0.163434407758,0.163434407758,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.75871143126
 02/09  17:00:00,1.23623633501,6.5294397349,0.0,5.6627125933,0.0,0.155913078455,0.155913078455,0.155913078455,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.833228276417
 02/09  18:00:00,1.66744187321,7.6578466201,0.0,6.62681682335,0.0,0.182458034778,0.182458034778,0.182458034778,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.990334029254
 02/09  19:00:00,1.98202491403,6.7543144971,0.0,5.57680777319,0.0,0.153547836579,0.153547836579,0.153547836579,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13332340332
 02/09  20:00:00,2.0947319439,6.63889883556,0.0,5.43718323842,0.0,0.149703514501,0.149703514501,0.149703514501,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.156109722
 02/09  21:00:00,2.01163362146,6.49825879357,0.0,5.37967375518,0.0,0.148120089521,0.148120089521,0.148120089521,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07141129401
 02/09  22:00:00,1.83064400373,6.52966722274,0.0,5.51603448363,0.0,0.15187454829,0.15187454829,0.15187454829,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.967560327264
 02/09  23:00:00,1.50801198827,6.6132099455,0.0,5.77417214591,0.0,0.158981926058,0.158981926058,0.158981926058,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.799168031512
 02/09  24:00:00,1.20663274187,6.78980080391,0.0,6.13883906197,0.0,0.169022404108,0.169022404108,0.169022404108,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.616315655341
 02/10  01:00:00,0.891509652841,6.90351860454,0.0,6.45113800343,0.0,0.177621019799,0.177621019799,0.177621019799,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.423723010288
 02/10  02:00:00,0.768664243829,6.93939767917,0.0,6.57732255353,0.0,0.181095294952,0.181095294952,0.181095294952,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.335689033203
 02/10  03:00:00,0.720785812463,7.0994686358,0.0,6.76220476784,0.0,0.186185709609,0.186185709609,0.186185709609,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.311183701235
 02/10  04:00:00,0.726742732517,7.77365942739,0.0,7.43007078743,0.0,0.204574254921,0.204574254921,0.204574254921,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.317875584082
 02/10  05:00:00,0.735550814189,8.29171517979,0.0,7.87927795451,0.0,0.216942403777,0.216942403777,0.216942403777,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.38769548353
 02/10  06:00:00,0.810247006873,9.07302857369,0.0,8.35235971948,0.0,0.229967898736,0.229967898736,0.229967898736,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.693059058936
 02/10  07:00:00,1.02349235181,10.3010773303,0.0,9.00489277702,0.0,0.247934277237,0.247934277237,0.247934277237,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26428414988
 02/10  08:00:00,1.28868205987,9.6614620999,0.0,8.2036416758,0.0,0.225873202487,0.225873202487,0.225873202487,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.4239238555
 02/10  09:00:00,1.23552127057,10.0758844842,0.0,8.66214379205,0.0,0.238497271826,0.238497271826,0.238497271826,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38508310129
 02/10  10:00:00,1.0989079332,10.5006556696,0.0,9.21525022237,0.0,0.253726108685,0.253726108685,0.253726108685,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26101552009
 02/10  11:00:00,1.11226832882,11.0418578716,0.0,9.90498422158,0.0,0.272716751307,0.272716751307,0.272716751307,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11191011217
 02/10  12:00:00,1.11567737988,10.4375177241,0.0,9.4348225802,0.0,0.259771656943,0.259771656943,0.259771656943,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.9777239579
 02/10  13:00:00,1.08955153089,9.94291855512,0.0,9.04472915381,0.0,0.249031103543,0.249031103543,0.249031103543,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.873638863127
 02/10  14:00:00,1.05849108195,9.54046931986,0.0,8.70377325328,0.0,0.239643467637,0.239643467637,0.239643467637,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.811296584554
 02/10  15:00:00,1.05820190262,9.36968601438,0.0,8.59298747851,0.0,0.236593171351,0.236593171351,0.236593171351,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.749868851157
 02/10  16:00:00,1.14769073641,10.6867036273,0.0,9.90095294465,0.0,0.272605757012,0.272605757012,0.272605757012,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.757429610127
 02/10  17:00:00,1.3304293573,9.94778052691,0.0,9.08377270465,0.0,0.250106100747,0.250106100747,0.250106100747,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.830508957079
 02/10  18:00:00,1.78196739253,11.8149584849,0.0,10.7863466518,0.0,0.296983554092,0.296983554092,0.296983554092,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.987916065643
 02/10  19:00:00,2.07538512594,10.1428575593,0.0,8.96762048072,0.0,0.246908048488,0.246908048488,0.246908048488,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13105375795
 02/10  20:00:00,2.21577376043,11.0326635975,0.0,9.83338287444,0.0,0.270745331026,0.270745331026,0.270745331026,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15367484788
 02/10  21:00:00,2.12422886192,10.5848675355,0.0,9.46909647987,0.0,0.260715329983,0.260715329983,0.260715329983,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.06859731128
 02/10  22:00:00,1.93964443888,10.4846917862,0.0,9.47489504203,0.0,0.260874983446,0.260874983446,0.260874983446,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.963724332372
 02/10  23:00:00,1.62257261981,10.7702218598,0.0,9.93497723894,0.0,0.273542557595,0.273542557595,0.273542557595,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.79537485282
 02/10  24:00:00,1.29454527567,9.97942163704,0.0,9.33179386189,0.0,0.256934937901,0.256934937901,0.256934937901,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.61298168856
 02/11  01:00:00,0.982084221108,9.96814364174,0.0,9.50202299094,0.0,0.261621904989,0.261621904989,0.261621904989,0.159647361282,0.0347830924178,0.0928550823819,0.416064780037,0.437463059979
 02/11  02:00:00,0.869997903711,10.4832376083,0.0,10.114373675,0.0,0.278481930758,0.278481930758,0.278481930758,0.0946058622986,0.0206122069615,0.0760998372053,0.383086066488,0.342477840824
 02/11  03:00:00,0.81235694399,10.3348411854,0.0,9.99319931906,0.0,0.275145602708,0.275145602708,0.275145602708,0.0650415324201,0.0141708909201,0.0622424290361,0.378644488905,0.315561699628
 02/11  04:00:00,0.798196975252,10.3239585557,0.0,9.97567474007,0.0,0.274663093484,0.274663093484,0.274663093484,0.0650415324201,0.0141708909201,0.0538948626218,0.373314595806,0.322570759718
 02/11  05:00:00,0.798405290645,10.4903603537,0.0,10.0651167065,0.0,0.277125724617,0.277125724617,0.277125724617,0.0650415324201,0.0141708909201,0.0657425557055,0.359212586982,0.400501905471
 02/11  06:00:00,0.858677327632,10.7238171674,0.0,9.96254275842,0.0,0.274301526894,0.274301526894,0.274301526894,0.070954396724,0.0154591552211,0.0799978719753,0.400852376818,0.73366461366
 02/11  07:00:00,1.05443166898,11.133839999,0.0,9.74268360425,0.0,0.268248082191,0.268248082191,0.268248082191,0.135995937503,0.0296300497838,0.14030009709,0.463145502412,1.35925599144
 02/11  08:00:00,1.34956240249,11.2211664025,0.0,9.64622221132,0.0,0.265592183189,0.265592183189,0.265592183189,0.271991875007,0.0592600995675,0.228479448591,0.492126796137,1.54104762261
 02/11  09:00:00,1.30169499481,11.4241199945,0.0,9.88743977908,0.0,0.272233695176,0.272233695176,0.272233695176,0.242427511691,0.0528187780623,0.301038229845,0.416064780037,1.50802262456
 02/11  10:00:00,1.1658360348,11.4097251727,0.0,10.0105437482,0.0,0.275623151815,0.275623151815,0.275623151815,0.118257286077,0.0257652495955,0.37497357455,0.354104772762,1.37479149735
 02/11  11:00:00,1.20648076501,12.7127444824,0.0,11.4774884558,0.0,0.316012958204,0.316012958204,0.316012958204,0.0946058622986,0.0206122069615,0.395705006816,0.362432730729,1.21029248876
 02/11  12:00:00,1.19520974632,11.5009645224,0.0,10.4170376389,0.0,0.286815263869,0.286815263869,0.286815263869,0.0946058622986,0.0206122069615,0.413520643025,0.362543770169,1.05895569745
 02/11  13:00:00,1.16501418269,11.0178637137,0.0,10.0490461446,0.0,0.276683249261,0.276683249261,0.276683249261,0.0946058622986,0.0206122069615,0.39956426318,0.356436600993,0.944267030844
 02/11  14:00:00,1.13396344738,10.7597405754,0.0,9.8618019144,0.0,0.271527800546,0.271527800546,0.271527800546,0.0946058622986,0.0206122069615,0.361343598785,0.368761978784,0.872539179017
 02/11  15:00:00,1.13244703757,10.7005538925,0.0,9.86851864208,0.0,0.271712734122,0.271712734122,0.271712734122,0.100518718243,0.02190046762,0.331676763602,0.389526353982,0.805205565732
 02/11  16:00:00,1.18404605735,10.7160908313,0.0,9.87539653449,0.0,0.271902105093,0.271902105093,0.271902105093,0.118257286077,0.0257652495955,0.339830371887,0.411179044697,0.812373224301
 02/11  17:00:00,1.38742214581,10.7812881479,0.0,9.8492051415,0.0,0.271180970011,0.271180970011,0.271180970011,0.183298868653,0.0399361532645,0.389541408607,0.48635274528,0.898584141182
 02/11  18:00:00,1.82108763951,12.0326032736,0.0,10.9232106981,0.0,0.300751870855,0.300751870855,0.300751870855,0.354771941823,0.0772957669992,0.48031520192,0.590840857908,1.06869680797
 02/11  19:00:00,2.12292159972,10.7269629637,0.0,9.44799027113,0.0,0.260134206727,0.260134206727,0.260134206727,0.609025248997,0.132691084591,0.432484217059,0.641474842348,1.23478937198
 02/11  20:00:00,2.22970973544,10.4113975814,0.0,9.09577458154,0.0,0.250436551842,0.250436551842,0.250436551842,0.780498322167,0.170050698326,0.349483984996,0.662128178106,1.27001712477
 02/11  21:00:00,2.14807114114,10.2962962677,0.0,9.06910457219,0.0,0.249702238879,0.249702238879,0.249702238879,0.727282535073,0.158456334187,0.310626769787,0.684891263216,1.18001795112
 02/11  22:00:00,1.96404107948,10.1722672143,0.0,9.06774359014,0.0,0.249664766573,0.249664766573,0.249664766573,0.603112393052,0.131402823933,0.293847511999,0.668901583919,1.05845121227
 02/11  23:00:00,1.63351042407,10.214296806,0.0,9.30463444488,0.0,0.256187149938,0.256187149938,0.256187149938,0.449377887715,0.0979079739608,0.234076814023,0.578848598435,0.869792593066
 02/11  24:00:00,1.31673782497,10.2677301575,0.0,9.57359951729,0.0,0.263592641873,0.263592641873,0.263592641873,0.313381950212,0.068277924177,0.151364647498,0.503008661214,0.659484553583
 02/12  01:00:00,0.997825035432,10.5409755736,0.0,10.0737242772,0.0,0.277362719314,0.277362719314,0.277362719314,0.159647361282,0.0347830924178,0.0928550823819,0.416064780037,0.438593705503
 02/12  02:00:00,0.872012977314,10.5569248526,0.0,10.1875604967,0.0,0.280497004361,0.280497004361,0.280497004361,0.0946058622986,0.0206122069615,0.0760998372053,0.383086066488,0.342978263551
 02/12  03:00:00,0.82188846198,10.6812529557,0.0,10.3393809703,0.0,0.284677120698,0.284677120698,0.284677120698,0.0650415324201,0.0141708909201,0.0622424290361,0.378644488905,0.315791818585
 02/12  04:00:00,0.816270032209,10.9810368828,0.0,10.6320823246,0.0,0.29273615044,0.29273615044,0.29273615044,0.0650415324201,0.0141708909201,0.0538948626218,0.373314595806,0.323241502353
 02/12  05:00:00,0.819229990815,11.2471789659,0.0,10.8214630828,0.0,0.297950424787,0.297950424787,0.297950424787,0.0650415324201,0.0141708909201,0.0657425557055,0.359212586982,0.400974141375
 02/12  06:00:00,0.886256947645,11.7258365484,0.0,10.9642256391,0.0,0.301881146907,0.301881146907,0.301881146907,0.070954396724,0.0154591552211,0.0799978719753,0.400852376818,0.734001113972
 02/12  07:00:00,1.11496894849,13.333088481,0.0,11.9413780206,0.0,0.328785361698,0.328785361698,0.328785361698,0.135995937503,0.0296300497838,0.14030009709,0.463145502412,1.35981005701
 02/12  08:00:00,1.39282270072,12.7922586554,0.0,11.2174222543,0.0,0.308852481417,0.308852481417,0.308852481417,0.271991875007,0.0592600995675,0.228479448591,0.492126796137,1.54093983247
 02/12  09:00:00,1.33479633871,12.6251366739,0.0,11.0896698858,0.0,0.305335039073,0.305335039073,0.305335039073,0.242427511691,0.0528187780623,0.301038229845,0.416064780037,1.50680919728
 02/12  10:00:00,1.1801275593,11.928300402,0.0,10.5296072968,0.0,0.289914676317,0.289914676317,0.289914676317,0.118257286077,0.0257652495955,0.37497357455,0.354104772762,1.37430317797
 02/12  11:00:00,1.18729589919,12.0158707364,0.0,10.7807003327,0.0,0.296828092381,0.296828092381,0.296828092381,0.0946058622986,0.0206122069615,0.395705006816,0.362432730729,1.21020686577
 02/12  12:00:00,1.14121568754,9.540624184,0.0,8.45599088334,0.0,0.232821205082,0.232821205082,0.232821205082,0.0946058622986,0.0206122069615,0.413520643025,0.362543770169,1.05966211463
