Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 02/12  13:00:00,1.11145373877,9.07466056445,0.0,8.10374814078,0.0,0.22312280534,0.22312280534,0.22312280534,0.0946058622986,0.0206122069615,0.39956426318,0.356436600993,0.946361885489
 02/12  14:00:00,1.08450022414,8.96508582217,0.0,8.06531364102,0.0,0.222064577313,0.222064577313,0.222064577313,0.0946058622986,0.0206122069615,0.361343598785,0.368761978784,0.874372699125
 02/12  15:00:00,1.0869376909,9.04964465708,0.0,8.21563388678,0.0,0.226203387447,0.226203387447,0.226203387447,0.100518718243,0.02190046762,0.331676763602,0.389526353982,0.807181085579
 02/12  16:00:00,1.14454987128,9.28350564802,0.0,8.44090782799,0.0,0.232405919024,0.232405919024,0.232405919024,0.118257286077,0.0257652495955,0.339830371887,0.411179044697,0.81427674748
 02/12  17:00:00,1.35025960149,9.43332430054,0.0,8.49947354848,0.0,0.234018425684,0.234018425684,0.234018425684,0.183298868653,0.0399361532645,0.389541408607,0.48635274528,0.900351886879
 02/12  18:00:00,1.80347068167,11.3946904417,0.0,10.2833684862,0.0,0.28313491302,0.28313491302,0.28313491302,0.354771941823,0.0772957669992,0.48031520192,0.590840857908,1.07062618809
 02/12  19:00:00,2.11577179835,10.4685036661,0.0,9.18831179716,0.0,0.252984405352,0.252984405352,0.252984405352,0.609025248997,0.132691084591,0.432484217059,0.641474842348,1.23600854834
 02/12  20:00:00,2.22460734552,10.2272082274,0.0,8.91045742981,0.0,0.245334161929,0.245334161929,0.245334161929,0.780498322167,0.170050698326,0.349483984996,0.662128178106,1.27114492248
 02/12  21:00:00,2.14840145212,10.3090699002,0.0,9.08110136003,0.0,0.250032549855,0.250032549855,0.250032549855,0.727282535073,0.158456334187,0.310626769787,0.684891263216,1.18079479575
 02/12  22:00:00,1.97278731857,10.4905280553,0.0,9.38540416585,0.0,0.258411005667,0.258411005667,0.258411005667,0.603112393052,0.131402823933,0.293847511999,0.668901583919,1.05905147757
 02/12  23:00:00,1.64103583658,10.4880995428,0.0,9.57795499376,0.0,0.263712562446,0.263712562446,0.263712562446,0.449377887715,0.0979079739608,0.234076814023,0.578848598435,0.87027478093
 02/12  24:00:00,1.31677588767,10.2691290211,0.0,9.57498194219,0.0,0.263630704571,0.263630704571,0.263630704571,0.313381950212,0.068277924177,0.151364647498,0.503008661214,0.659500992357
 02/13  01:00:00,0.980657467347,10.1389253311,0.0,9.68895779938,0.0,0.266768834305,0.266768834305,0.266768834305,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.421309940897
 02/13  02:00:00,0.854365643324,10.0501606948,0.0,9.68996967071,0.0,0.266796694446,0.266796694446,0.266796694446,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.333804931633
 02/13  03:00:00,0.800588025355,9.99605504939,0.0,9.66059533517,0.0,0.265987922501,0.265987922501,0.265987922501,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.309379547494
 02/13  04:00:00,0.786827727261,9.95433901755,0.0,9.6123383674,0.0,0.264659249665,0.264659249665,0.264659249665,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.316287594271
 02/13  05:00:00,0.7806826171,9.92978787238,0.0,9.51845044237,0.0,0.262074206687,0.262074206687,0.262074206687,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.386595688259
 02/13  06:00:00,0.833313192229,9.91015937483,0.0,9.19011611288,0.0,0.253034084091,0.253034084091,0.253034084091,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.692433466669
 02/13  07:00:00,1.03852225623,10.8471315687,0.0,9.55077404546,0.0,0.262964181656,0.262964181656,0.262964181656,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26445711992
 02/13  08:00:00,1.3242345449,10.9537403535,0.0,9.49489643591,0.0,0.26142568752,0.26142568752,0.26142568752,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42494734894
 02/13  09:00:00,1.24114532287,10.2803691431,0.0,8.86640755312,0.0,0.244121324129,0.244121324129,0.244121324129,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38530399915
 02/13  10:00:00,1.07150819296,9.50595012003,0.0,8.2201005167,0.0,0.226326368441,0.226326368441,0.226326368441,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26145967615
 02/13  11:00:00,1.07540498814,9.70448533459,0.0,8.56611960803,0.0,0.235853410621,0.235853410621,0.235853410621,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11340218867
 02/13  12:00:00,1.04633537272,7.92061338252,0.0,6.91634330286,0.0,0.190429649789,0.190429649789,0.190429649789,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.979298893621
 02/13  13:00:00,1.01601337668,7.27454319791,0.0,6.37384717244,0.0,0.175492949339,0.175492949339,0.175492949339,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.876145487288
 02/13  14:00:00,0.979693617858,6.68141507119,0.0,5.8418748374,0.0,0.160846003543,0.160846003543,0.160846003543,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.814140751759
 02/13  15:00:00,0.975836629712,6.38129084317,0.0,5.60150740008,0.0,0.15422789844,0.15422789844,0.15422789844,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.752953758372
 02/13  16:00:00,1.03719873321,6.67703502193,0.0,5.88791911731,0.0,0.162113753814,0.162113753814,0.162113753814,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.760794832076
 02/13  17:00:00,1.25187311554,7.09925593389,0.0,6.23063540595,0.0,0.171549858988,0.171549858988,0.171549858988,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.835121662762
 02/13  18:00:00,1.68465059347,8.28431447868,0.0,7.25183197859,0.0,0.199666755038,0.199666755038,0.199666755038,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.9917867326
 02/13  19:00:00,2.00979819115,7.76420370277,0.0,6.58552421741,0.0,0.181321113699,0.181321113699,0.181321113699,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13449616478
 02/13  20:00:00,2.12682231721,7.80567135907,0.0,6.6026952201,0.0,0.181793887806,0.181793887806,0.181793887806,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15737026384
 02/13  21:00:00,2.04666862395,7.77148533609,0.0,6.6521337167,0.0,0.183155092012,0.183155092012,0.183155092012,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07217787499
 02/13  22:00:00,1.86950384705,7.94153164341,0.0,6.92741142747,0.0,0.190734391616,0.190734391616,0.190734391616,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.9680478041
 02/13  23:00:00,1.55036499901,8.15153890522,0.0,7.31241980072,0.0,0.201334936799,0.201334936799,0.201334936799,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.799249336424
 02/13  24:00:00,1.25260872547,8.4594484467,0.0,7.80867191931,0.0,0.214998387703,0.214998387703,0.214998387703,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.616130440792
 02/14  01:00:00,0.940159074164,8.6701681765,0.0,8.21806925455,0.0,0.226270441122,0.226270441122,0.226270441122,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.423441331112
 02/14  02:00:00,0.821007141804,8.84026400066,0.0,8.47839968231,0.0,0.233438192926,0.233438192926,0.233438192926,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.335478225913
 02/14  03:00:00,0.773163386505,9.00137477642,0.0,8.66454132019,0.0,0.238563283651,0.238563283651,0.238563283651,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.310753289503
 02/14  04:00:00,0.76353110111,9.1094466602,0.0,8.7662124388,0.0,0.241362623513,0.241362623513,0.241362623513,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.317521165528
 02/14  05:00:00,0.764819788935,9.35490994666,0.0,8.94231765286,0.0,0.246211378523,0.246211378523,0.246211378523,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.387850552049
 02/14  06:00:00,0.826530695596,9.66523593705,0.0,8.94377802838,0.0,0.246251587458,0.246251587458,0.246251587458,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.6938481134
 02/14  07:00:00,1.01681854415,10.0600341054,0.0,8.76250224103,0.0,0.241260469581,0.241260469581,0.241260469581,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26563146102
 02/14  08:00:00,1.31794124168,10.7261136705,0.0,9.2663256979,0.0,0.255132384298,0.255132384298,0.255132384298,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42589140404
 02/14  09:00:00,1.23975028392,10.2311359562,0.0,8.81574018953,0.0,0.242726285179,0.242726285179,0.242726285179,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38673817585
 02/14  10:00:00,1.08426650045,9.97018569849,0.0,8.68347811922,0.0,0.239084675931,0.239084675931,0.239084675931,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26231765208
 02/14  11:00:00,1.11841845378,11.2672852395,0.0,10.1283547712,0.0,0.278866876261,0.278866876261,0.278866876261,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11396693044
 02/14  12:00:00,1.10690359721,10.1209143803,0.0,9.11616163068,0.0,0.250997874272,0.250997874272,0.250997874272,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.979781563575
 02/14  13:00:00,1.08333587562,9.71874206571,0.0,8.8189785645,0.0,0.242815448279,0.242815448279,0.242815448279,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.875212963031
 02/14  14:00:00,1.05411828638,9.38339387385,0.0,8.54495473205,0.0,0.235270672064,0.235270672064,0.235270672064,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.813039659781
 02/14  15:00:00,1.0760058968,10.0182665493,0.0,9.23962278993,0.0,0.254397165528,0.254397165528,0.254397165528,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.751814074644
 02/14  16:00:00,1.12643578193,9.91625744784,0.0,9.12897987071,0.0,0.251350802525,0.251350802525,0.251350802525,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.758956504575
 02/14  17:00:00,1.33903584188,10.2627662163,0.0,9.39635744143,0.0,0.258712585323,0.258712585323,0.258712585323,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.832909909703
 02/14  18:00:00,1.79646515892,12.3434840112,0.0,11.3129008392,0.0,0.311481320486,0.311481320486,0.311481320486,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.989887404493
 02/14  19:00:00,2.10549077028,11.2370080336,0.0,10.061047748,0.0,0.277013692823,0.277013692823,0.277013692823,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.131776965
 02/14  20:00:00,2.22675810778,11.4332792072,0.0,10.2323308183,0.0,0.281729678376,0.281729678376,0.281729678376,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15534251376
 02/14  21:00:00,2.15133127416,11.5706343854,0.0,10.4534473287,0.0,0.287817742226,0.287817742226,0.287817742226,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07001331231
 02/14  22:00:00,1.96995189164,11.5874841572,0.0,10.5756519259,0.0,0.291182436203,0.291182436203,0.291182436203,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.965759819485
 02/14  23:00:00,1.65105760659,11.8064372295,0.0,10.9695427481,0.0,0.302027544382,0.302027544382,0.302027544382,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.797024713282
 02/14  24:00:00,1.3532164836,12.1113788262,0.0,11.4627131621,0.0,0.315606145835,0.315606145835,0.315606145835,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.614019577503
 02/15  01:00:00,1.04112055967,12.3349316094,0.0,11.8849577613,0.0,0.327231926631,0.327231926631,0.327231926631,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.421316257299
 02/15  02:00:00,0.923887247884,12.5748420448,0.0,12.2149718678,0.0,0.336318299006,0.336318299006,0.336318299006,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.333484084632
 02/15  03:00:00,0.869889693616,12.5124948315,0.0,12.177609517,0.0,0.335289590761,0.335289590761,0.335289590761,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.308805147823
 02/15  04:00:00,0.861836904928,12.6777084403,0.0,12.3366474453,0.0,0.339668427332,0.339668427332,0.339668427332,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.315347939183
 02/15  05:00:00,0.868666004983,13.1244946577,0.0,12.7139786399,0.0,0.350057594571,0.350057594571,0.350057594571,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.385774276003
 02/15  06:00:00,0.931597160922,13.4791795204,0.0,12.7597580747,0.0,0.351318052785,0.351318052785,0.351318052785,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.691811650469
 02/15  07:00:00,1.15732605157,15.1610461603,0.0,13.8656894757,0.0,0.381767976995,0.381767976995,0.381767976995,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26345628129
 02/15  08:00:00,1.43325728708,14.9115155512,0.0,13.4545671782,0.0,0.370448429698,0.370448429698,0.370448429698,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42305180442
 02/15  09:00:00,1.36213818539,14.6728228461,0.0,13.2608291952,0.0,0.365114186641,0.365114186641,0.365114186641,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38333606003
 02/15  10:00:00,1.19478171696,13.9813644374,0.0,12.6973550465,0.0,0.349599892439,0.349599892439,0.349599892439,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.25961946373
 02/15  11:00:00,1.21250940221,14.681878069,0.0,13.545707593,0.0,0.372957824697,0.372957824697,0.372957824697,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11120693807
 02/15  12:00:00,1.17285904512,12.5132539708,0.0,11.5116421716,0.0,0.316953322187,0.316953322187,0.316953322187,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.976640613226
 02/15  13:00:00,1.13291472955,11.5179729253,0.0,10.6196665075,0.0,0.292394302211,0.292394302211,0.292394302211,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.873755879689
 02/15  14:00:00,1.11292855316,11.517615904,0.0,10.6809246045,0.0,0.294080938843,0.294080938843,0.294080938843,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.81129181749
 02/15  15:00:00,1.11057073115,11.2722114176,0.0,10.4950063967,0.0,0.288961999881,0.288961999881,0.288961999881,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.75037533616
 02/15  16:00:00,1.16732236952,11.399944528,0.0,10.613967511,0.0,0.292237390118,0.292237390118,0.292237390118,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.757655944467
 02/15  17:00:00,1.39419979289,12.2652658076,0.0,11.3998943044,0.0,0.313876536338,0.313876536338,0.313876536338,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.831872637957
 02/15  18:00:00,1.85794892585,14.5750890258,0.0,13.5459713725,0.0,0.372965087412,0.372965087412,0.372965087412,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.988421885777
 02/15  19:00:00,2.16752767847,13.4886841823,0.0,12.3142081933,0.0,0.339050601017,0.339050601017,0.339050601017,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13029266847
 02/15  20:00:00,2.28469552648,13.5359891435,0.0,12.3365991307,0.0,0.339667097075,0.339667097075,0.339667097075,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15378413766
 02/15  21:00:00,2.2119569445,13.7710665941,0.0,12.6553520715,0.0,0.348443412568,0.348443412568,0.348443412568,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.06854077823
 02/15  22:00:00,2.03811526698,14.0616671911,0.0,13.0513236769,0.0,0.359345811543,0.359345811543,0.359345811543,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.964271102331
 02/15  23:00:00,1.72551827348,14.5092022187,0.0,13.6739300918,0.0,0.376488211269,0.376488211269,0.376488211269,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.795402358825
 02/15  24:00:00,1.43333919563,15.0196438558,0.0,14.3727441545,0.0,0.395728857865,0.395728857865,0.395728857865,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.612253614771
 02/16  01:00:00,1.12947337678,15.5417203986,0.0,15.0939035088,0.0,0.415584743739,0.415584743739,0.415584743739,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.419159299016
 02/16  02:00:00,1.00977338482,15.6922029796,0.0,15.334328589,0.0,0.422204435942,0.422204435942,0.422204435942,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.331488298118
 02/16  03:00:00,0.962719973613,15.8817879608,0.0,15.5491752688,0.0,0.428119870758,0.428119870758,0.428119870758,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.306532525305
 02/16  04:00:00,0.954235120376,16.031719463,0.0,15.6925207524,0.0,0.43206664278,0.43206664278,0.43206664278,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.313485654771
 02/16  05:00:00,0.958066113675,16.3693670576,0.0,15.9609616791,0.0,0.439457703263,0.439457703263,0.439457703263,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.38366363674
 02/16  06:00:00,1.02008303295,16.6905796929,0.0,15.9735363338,0.0,0.43980392481,0.43980392481,0.43980392481,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.689433563858
 02/16  07:00:00,1.21115979956,17.1140709377,0.0,15.8209137952,0.0,0.435601724992,0.435601724992,0.435601724992,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26125673914
 02/16  08:00:00,1.52068658889,18.0854086221,0.0,16.6299711487,0.0,0.457877731509,0.457877731509,0.457877731509,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42154090475
 02/16  09:00:00,1.42046997117,16.78961407,0.0,15.3794207927,0.0,0.423445972425,0.423445972425,0.423445972425,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38153568651
 02/16  10:00:00,1.25452960265,16.1494403337,0.0,14.8673789348,0.0,0.409347778133,0.409347778133,0.409347778133,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.25767147179
 02/16  11:00:00,1.27439887098,16.9276996644,0.0,15.7935130861,0.0,0.434847293465,0.434847293465,0.434847293465,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.10922304039
 02/16  12:00:00,1.23205137728,14.6609062027,0.0,13.6614885349,0.0,0.376145654341,0.376145654341,0.376145654341,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.974446481751
 02/16  13:00:00,1.18312589864,13.3393826614,0.0,12.4433199323,0.0,0.342605471297,0.342605471297,0.342605471297,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.871512190866
 02/16  14:00:00,1.13436357375,12.2944223255,0.0,11.4594376211,0.0,0.315515959433,0.315515959433,0.315515959433,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.809585222364
 02/16  15:00:00,1.125030909,11.7955182603,0.0,11.0201953801,0.0,0.303422177723,0.303422177723,0.303422177723,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.748493195547
 02/16  16:00:00,1.16607540941,11.353045488,0.0,10.5686783229,0.0,0.290990430007,0.290990430007,0.290990430007,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.756046092458
 02/16  17:00:00,1.35958945486,11.0066093315,0.0,10.1428580187,0.0,0.279266198306,0.279266198306,0.279266198306,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.830252447533
 02/16  18:00:00,1.78409647057,11.8918008157,0.0,10.8636740778,0.0,0.299112632132,0.299112632132,0.299112632132,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.987430970439
 02/16  19:00:00,2.08639028174,10.5423835305,0.0,9.36732418075,0.0,0.257913204288,0.257913204288,0.257913204288,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13087602919
 02/16  20:00:00,2.18782409278,10.0168686745,0.0,8.81825998317,0.0,0.242795663374,0.242795663374,0.242795663374,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15300281624
 02/16  21:00:00,2.1019151117,9.77475942299,0.0,8.65866828742,0.0,0.238401579767,0.238401579767,0.238401579767,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.06891739118
 02/16  22:00:00,1.91635103547,9.64063503513,0.0,8.62888616219,0.0,0.237581580032,0.237581580032,0.237581580032,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.965676461106
 02/16  23:00:00,1.58625578396,9.45274411609,0.0,8.61596150455,0.0,0.237225721752,0.237225721752,0.237225721752,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.796912843463
 02/16  24:00:00,1.28542120616,9.64902378941,0.0,9.00041060793,0.0,0.247810868399,0.247810868399,0.247810868399,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.613967094882
 02/17  01:00:00,0.978859131683,10.0738458816,0.0,9.62364282959,0.0,0.264970498641,0.264970498641,0.264970498641,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.421545461171
 02/17  02:00:00,0.861815126208,10.3205103936,0.0,9.96053248019,0.0,0.274246177331,0.274246177331,0.274246177331,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.333591821005
 02/17  03:00:00,0.813200670732,10.4537929531,0.0,10.1186825368,0.0,0.278600567878,0.278600567878,0.278600567878,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.309030249535
 02/17  04:00:00,0.814481161757,10.9584157025,0.0,10.6167021663,0.0,0.292312684161,0.292312684161,0.292312684161,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.316000480342
 02/17  05:00:00,0.817128592619,11.2530006472,0.0,10.842156488,0.0,0.298520182207,0.298520182207,0.298520182207,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.386102417403
 02/17  06:00:00,0.884931668224,11.7845556339,0.0,11.0648824696,0.0,0.304652560086,0.304652560086,0.304652560086,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.692063368984
 02/17  07:00:00,1.11061603597,13.4650619409,0.0,12.1691968134,0.0,0.335057961399,0.335057961399,0.335057961399,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26396472416
 02/17  08:00:00,1.38392617992,13.1203821178,0.0,11.6628773176,0.0,0.321117322533,0.321117322533,0.321117322533,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42360823152
 02/17  09:00:00,1.31201006244,12.8531408192,0.0,11.4401919794,0.0,0.314986063697,0.314986063697,0.314986063697,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.384291249
 02/17  10:00:00,1.15046390196,12.3725928651,0.0,11.0877463363,0.0,0.305282077437,0.305282077437,0.305282077437,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26045660159
 02/17  11:00:00,1.17416411285,13.2900710116,0.0,12.1530190827,0.0,0.334612535333,0.334612535333,0.334612535333,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11208839099
 02/17  12:00:00,1.13660816114,11.1973460158,0.0,10.1950217874,0.0,0.280702438204,0.280702438204,0.280702438204,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.977353042336
 02/17  13:00:00,1.0972050747,10.2217933888,0.0,9.32270339033,0.0,0.256684647359,0.256684647359,0.256684647359,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.874539460289
 02/17  14:00:00,1.0711507839,10.0012042524,0.0,9.16356953438,0.0,0.252303169585,0.252303169585,0.252303169585,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.812235236021
 02/17  15:00:00,1.06333100034,9.55728101481,0.0,8.77927464897,0.0,0.241722269066,0.241722269066,0.241722269066,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.751176681122
 02/17  16:00:00,1.12427767098,9.83765027307,0.0,9.05059797917,0.0,0.249192691583,0.249192691583,0.249192691583,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.758731221344
 02/17  17:00:00,1.34600791774,10.5159791927,0.0,9.64958098225,0.0,0.265684661185,0.265684661185,0.265684661185,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.832899345318
 02/17  18:00:00,1.81679036068,13.0813403218,0.0,12.0511055947,0.0,0.331806522244,0.331806522244,0.331806522244,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.989538959623
 02/17  19:00:00,2.13043560429,12.1423069388,0.0,10.967036053,0.0,0.301958526831,0.301958526831,0.301958526831,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13108756522
 02/17  20:00:00,2.24919254506,12.2472351341,0.0,11.047142326,0.0,0.304164115659,0.304164115659,0.304164115659,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15448693296
 02/17  21:00:00,2.18527332903,12.8028825249,0.0,11.6862117859,0.0,0.321759797093,0.321759797093,0.321759797093,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.0694969946
 02/17  22:00:00,2.02013563303,13.4092723691,0.0,12.3983091857,0.0,0.341366177591,0.341366177591,0.341366177591,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.964890771582
 02/17  23:00:00,1.70975988344,13.9372506312,0.0,13.1015904613,0.0,0.360729821234,0.360729821234,0.360729821234,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.795790401747
 02/17  24:00:00,1.40672327784,14.0531328082,0.0,13.4060626268,0.0,0.369112940073,0.369112940073,0.369112940073,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.612424094764
 02/18  01:00:00,1.11251629711,14.7045581385,0.0,14.2392738149,0.0,0.392053980995,0.392053980995,0.392053980995,0.159647361282,0.0347830924178,0.0928550823819,0.416064780037,0.43662673281
 02/18  02:00:00,1.00280496144,15.3049897741,0.0,14.937883067,0.0,0.411288988485,0.411288988485,0.411288988485,0.0946058622986,0.0206122069615,0.0760998372053,0.383086066488,0.340720614575
 02/18  03:00:00,0.946226082242,15.1950233723,0.0,14.8552831324,0.0,0.40901474096,0.40901474096,0.40901474096,0.0650415324201,0.0141708909201,0.0622424290361,0.378644488905,0.313660073168
 02/18  04:00:00,0.937010936404,15.3634698947,0.0,15.0173529221,0.0,0.413477054635,0.413477054635,0.413477054635,0.0650415324201,0.0141708909201,0.0538948626218,0.373314595806,0.320403916742
 02/18  05:00:00,0.936983287806,15.5212933595,0.0,15.0982247527,0.0,0.415703721778,0.415703721778,0.415703721778,0.0650415324201,0.0141708909201,0.0657425557055,0.359212586982,0.398326865061
 02/18  06:00:00,0.998076128776,15.7842624115,0.0,15.0254621399,0.0,0.413700328038,0.413700328038,0.413700328038,0.070954396724,0.0154591552211,0.0799978719753,0.400852376818,0.731190476303
 02/18  07:00:00,1.19594259889,16.2711516019,0.0,14.8823148195,0.0,0.409759012101,0.409759012101,0.409759012101,0.135995937503,0.0296300497838,0.14030009709,0.463145502412,1.35693637908
 02/18  08:00:00,1.48600311241,16.1742308149,0.0,14.601704676,0.0,0.402032893109,0.402032893109,0.402032893109,0.271991875007,0.0592600995675,0.228479448591,0.492126796137,1.53862957025
 02/18  09:00:00,1.40986469712,15.3499193911,0.0,13.8161283893,0.0,0.380403397489,0.380403397489,0.380403397489,0.242427511691,0.0528187780623,0.301038229845,0.416064780037,1.50513341102
 02/18  10:00:00,1.24157246712,14.1577786273,0.0,12.7612664801,0.0,0.35135958414,0.35135958414,0.35135958414,0.118257286077,0.0257652495955,0.37497357455,0.354104772762,1.37212222005
 02/18  11:00:00,1.28144173439,15.4334774199,0.0,14.2000466241,0.0,0.390973927581,0.390973927581,0.390973927581,0.0946058622986,0.0206122069615,0.395705006816,0.362432730729,1.20846725789
 02/18  12:00:00,1.24852220725,13.4352100372,0.0,12.3533289807,0.0,0.340127724797,0.340127724797,0.340127724797,0.0946058622986,0.0206122069615,0.413520643025,0.362543770169,1.05690987048
 02/18  13:00:00,1.20822371991,12.5860723327,0.0,11.6184025641,0.0,0.319892786478,0.319892786478,0.319892786478,0.0946058622986,0.0206122069615,0.39956426318,0.356436600993,0.943119230365
 02/18  14:00:00,1.17348029833,12.1938378184,0.0,11.2970411628,0.0,0.311044651499,0.311044651499,0.311044651499,0.0946058622986,0.0206122069615,0.361343598785,0.368761978784,0.87139717359
 02/18  15:00:00,1.16517596085,11.8882134251,0.0,11.0572225525,0.0,0.304441657405,0.304441657405,0.304441657405,0.100518718243,0.02190046762,0.331676763602,0.389526353982,0.804161187889
 02/18  16:00:00,1.21402380527,11.8038640833,0.0,10.9641786454,0.0,0.301879853014,0.301879853014,0.301879853014,0.118257286077,0.0257652495955,0.339830371887,0.411179044697,0.811364365372
 02/18  17:00:00,1.41068843921,11.6254162837,0.0,10.6942293942,0.0,0.294447263405,0.294447263405,0.294447263405,0.183298868653,0.0399361532645,0.389541408607,0.48635274528,0.897688024328
 02/18  18:00:00,1.801523701,11.3211938739,0.0,10.2126547778,0.0,0.281187932349,0.281187932349,0.281187932349,0.354771941823,0.0772957669992,0.48031520192,0.590840857908,1.06784332862
 02/18  19:00:00,2.17111963988,12.4776518006,0.0,11.1985275043,0.0,0.308332246883,0.308332246883,0.308332246883,0.609025248997,0.132691084591,0.432484217059,0.641474842348,1.23494097575
 02/18  20:00:00,2.24449854338,10.9482737667,0.0,9.63289930372,0.0,0.26522535978,0.26522535978,0.26522535978,0.780498322167,0.170050698326,0.349483984996,0.662128178106,1.26976858788
 02/18  21:00:00,2.1506060218,10.3865553574,0.0,9.16117061799,0.0,0.252237119537,0.252237119537,0.252237119537,0.727282535073,0.158456334187,0.310626769787,0.684891263216,1.17821099498
 02/18  22:00:00,1.96233248391,10.1093537537,0.0,9.00568795152,0.0,0.247956171003,0.247956171003,0.247956171003,0.603112393052,0.131402823933,0.293847511999,0.668901583919,1.05759339034
 02/18  23:00:00,1.62498054787,9.90398273394,0.0,8.99483209954,0.0,0.247657273739,0.247657273739,0.247657273739,0.449377887715,0.0979079739608,0.234076814023,0.578848598435,0.86928086632
 02/18  24:00:00,1.30146578495,9.71252842357,0.0,9.01892396211,0.0,0.248320601852,0.248320601852,0.248320601852,0.313381950212,0.068277924177,0.151364647498,0.503008661214,0.658958374869
 02/19  01:00:00,0.973939390279,9.67299704351,0.0,9.20620536895,0.0,0.25347707416,0.25347707416,0.25347707416,0.159647361282,0.0347830924178,0.0928550823819,0.416064780037,0.438134083734
 02/19  02:00:00,0.848576065499,9.70549794186,0.0,9.33633943813,0.0,0.257060092546,0.257060092546,0.257060092546,0.0946058622986,0.0206122069615,0.0760998372053,0.383086066488,0.342772411287
 02/19  03:00:00,0.80312283656,9.99985531547,0.0,9.65781952317,0.0,0.265911495279,0.265911495279,0.265911495279,0.0650415324201,0.0141708909201,0.0622424290361,0.378644488905,0.31595562557
 02/19  04:00:00,0.79574346442,10.2355925445,0.0,9.88656401999,0.0,0.272209582651,0.272209582651,0.272209582651,0.0650415324201,0.0141708909201,0.0538948626218,0.373314595806,0.323315468598
 02/19  05:00:00,0.79392308072,10.3280778409,0.0,9.9023242914,0.0,0.272643514692,0.272643514692,0.272643514692,0.0650415324201,0.0141708909201,0.0657425557055,0.359212586982,0.401011807741
 02/19  06:00:00,0.853053643358,10.5197545329,0.0,9.75829236407,0.0,0.26867784262,0.26867784262,0.26867784262,0.070954396724,0.0154591552211,0.0799978719753,0.400852376818,0.733852373544
 02/19  07:00:00,1.05103896697,11.0107703174,0.0,9.61946176443,0.0,0.264855380184,0.264855380184,0.264855380184,0.135995937503,0.0296300497838,0.14030009709,0.463145502412,1.35940814967
 02/19  08:00:00,1.35468628404,11.407441009,0.0,9.83231993239,0.0,0.27071606474,0.27071606474,0.27071606474,0.271991875007,0.0592600995675,0.228479448591,0.492126796137,1.541224508
 02/19  09:00:00,1.26587809165,10.1226168314,0.0,8.58658143796,0.0,0.236416792012,0.236416792012,0.236416792012,0.242427511691,0.0528187780623,0.301038229845,0.416064780037,1.50737780264
 02/19  10:00:00,1.09662751716,8.89626102317,0.0,7.49691276676,0.0,0.206414634173,0.206414634173,0.206414634173,0.118257286077,0.0257652495955,0.37497357455,0.354104772762,1.37495832923
 02/19  11:00:00,1.0960781642,8.70412137915,0.0,7.46770169428,0.0,0.205610357395,0.205610357395,0.205610357395,0.0946058622986,0.0206122069615,0.395705006816,0.362432730729,1.21145614698
 02/19  12:00:00,1.06423551042,6.74614739983,0.0,5.66009574278,0.0,0.155841027964,0.155841027964,0.155841027964,0.0946058622986,0.0206122069615,0.413520643025,0.362543770169,1.06108047102
 02/19  13:00:00,1.02054791506,5.77430690431,0.0,4.80207801901,0.0,0.13221698163,0.13221698163,0.13221698163,0.0946058622986,0.0206122069615,0.39956426318,0.356436600993,0.947678347116
 02/19  14:00:00,0.976231464106,5.03523601458,0.0,4.1330272864,0.0,0.113795817277,0.113795817277,0.113795817277,0.0946058622986,0.0206122069615,0.361343598785,0.368761978784,0.876809246161
 02/19  15:00:00,0.96515268525,4.62904288187,0.0,3.79244186224,0.0,0.104418381802,0.104418381802,0.104418381802,0.100518718243,0.02190046762,0.331676763602,0.389526353982,0.809771334913
 02/19  16:00:00,1.02840005461,5.06799983036,0.0,4.22238404492,0.0,0.116256102356,0.116256102356,0.116256102356,0.118257286077,0.0257652495955,0.339830371887,0.411179044697,0.817294712885
 02/19  17:00:00,1.23170242497,5.13051292334,0.0,4.19351523407,0.0,0.115461249166,0.115461249166,0.115461249166,0.183298868653,0.0399361532645,0.389541408607,0.48635274528,0.903498824085
 02/19  18:00:00,1.6707916555,6.57902319436,0.0,5.46450915886,0.0,0.15045588685,0.15045588685,0.15045588685,0.354771941823,0.0772957669992,0.48031520192,0.590840857908,1.073818268
 02/19  19:00:00,1.98977224896,5.89582037271,0.0,4.61204890693,0.0,0.12698485597,0.12698485597,0.12698485597,0.609025248997,0.132691084591,0.432484217059,0.641474842348,1.2395881452
 02/19  20:00:00,2.10699490491,5.95917513503,0.0,4.638811618,0.0,0.127721721316,0.127721721316,0.127721721316,0.780498322167,0.170050698326,0.349483984996,0.662128178106,1.2747576419
 02/19  21:00:00,2.02882048582,5.96923108719,0.0,4.7379593317,0.0,0.130451583552,0.130451583552,0.130451583552,0.727282535073,0.158456334187,0.310626769787,0.684891263216,1.1840980111
 02/19  22:00:00,1.85399229839,6.17925783388,0.0,5.0708074464,0.0,0.139615985483,0.139615985483,0.139615985483,0.603112393052,0.131402823933,0.293847511999,0.668901583919,1.06237797564
 02/19  23:00:00,1.52674181791,6.34030889341,0.0,5.42683319403,0.0,0.149418543781,0.149418543781,0.149418543781,0.449377887715,0.0979079739608,0.234076814023,0.578848598435,0.873605931302
 02/19  24:00:00,1.21430712862,6.55094110109,0.0,5.85334974774,0.0,0.161161945517,0.161161945517,0.161161945517,0.313381950212,0.068277924177,0.151364647498,0.503008661214,0.662945266758
 02/20  01:00:00,0.900536048521,7.2322933185,0.0,6.77897377574,0.0,0.186647415479,0.186647415479,0.186647415479,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.424661951932
 02/20  02:00:00,0.791638506357,7.77478761434,0.0,7.41174033956,0.0,0.204069557479,0.204069557479,0.204069557479,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.336661182335
 02/20  03:00:00,0.749322518835,8.13625800794,0.0,7.7986487156,0.0,0.21472241598,0.21472241598,0.21472241598,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.31152912561
 02/20  04:00:00,0.753527882335,8.74697289253,0.0,8.40289876754,0.0,0.231359404738,0.231359404738,0.231359404738,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.31836106912
 02/20  05:00:00,0.756320469216,9.04663767963,0.0,8.63362510899,0.0,0.237712058803,0.237712058803,0.237712058803,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.388270828895
 02/20  06:00:00,0.839966806363,10.1533214679,0.0,9.43177322673,0.0,0.259687698225,0.259687698225,0.259687698225,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.693938445898
 02/20  07:00:00,1.05610461156,11.4863090791,0.0,10.1893595055,0.0,0.280546536985,0.280546536985,0.280546536985,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.2650491702
 02/20  08:00:00,1.32879382245,11.1191904958,0.0,9.66048792196,0.0,0.265984965062,0.265984965062,0.265984965062,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42480600528
 02/20  09:00:00,1.26272243402,11.0638307135,0.0,9.65008125284,0.0,0.265698435278,0.265698435278,0.265698435278,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38509186979
 02/20  10:00:00,1.10593854385,10.7565052565,0.0,9.4705997277,0.0,0.260756719333,0.260756719333,0.260756719333,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26151560162
 02/20  11:00:00,1.13185095379,11.7542199472,0.0,10.6162188281,0.0,0.292299376274,0.292299376274,0.292299376274,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11303758118
 02/20  12:00:00,1.10751820537,10.14195232,0.0,9.13848400032,0.0,0.251612482432,0.251612482432,0.251612482432,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.978497133695
 02/20  13:00:00,1.0680488474,9.16337305713,0.0,8.26375864269,0.0,0.227528420057,0.227528420057,0.227528420057,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.875063876257
 02/20  14:00:00,1.03158565074,8.56522200392,0.0,7.72657669193,0.0,0.212738036428,0.212738036428,0.212738036428,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.813245829969
 02/20  15:00:00,1.01726699327,7.88504734404,0.0,7.10624480745,0.0,0.195658261995,0.195658261995,0.195658261995,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.75197285188
 02/20  16:00:00,1.07464399981,8.03575135281,0.0,7.24791909185,0.0,0.199559020413,0.199559020413,0.199559020413,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.759511188409
 02/20  17:00:00,1.28281604746,8.22201552513,0.0,7.35447268756,0.0,0.202492790908,0.202492790908,0.202492790908,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.834043972391
 02/20  18:00:00,1.73451575735,10.0946006465,0.0,9.06291860601,0.0,0.249531918911,0.249531918911,0.249531918911,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.990986272993
 02/20  19:00:00,2.04691125919,9.11048338557,0.0,7.93345884749,0.0,0.218434181733,0.218434181733,0.218434181733,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13284121749
 02/20  20:00:00,2.16398346233,9.1542163659,0.0,7.95237599455,0.0,0.21895503293,0.21895503293,0.21895503293,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15623449622
 02/20  21:00:00,2.09558868343,9.54726272132,0.0,8.42889445826,0.0,0.232075151494,0.232075151494,0.232075151494,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07119451866
 02/20  22:00:00,1.92136247248,9.8238235756,0.0,8.81089993386,0.0,0.242593017041,0.242593017041,0.242593017041,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.966851229897
 02/20  23:00:00,1.60704667925,10.2087918685,0.0,9.37108009848,0.0,0.258016617041,0.258016617041,0.258016617041,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.797842001911
 02/20  24:00:00,1.31312745172,10.6561658529,0.0,10.0066924873,0.0,0.275517113953,0.275517113953,0.275517113953,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.614827279023
 02/21  01:00:00,1.00453081783,11.0067769273,0.0,10.5560301693,0.0,0.290642184791,0.290642184791,0.290642184791,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.422089167177
 02/21  02:00:00,0.888801107146,11.3009262443,0.0,10.9406545817,0.0,0.301232158269,0.301232158269,0.301232158269,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.333885570235
 02/21  03:00:00,0.843836313451,11.5667907415,0.0,11.231359174,0.0,0.309236210597,0.309236210597,0.309236210597,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.309351400764
 02/21  04:00:00,0.836021495691,11.7410025699,0.0,11.3990401294,0.0,0.313853018095,0.313853018095,0.313853018095,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.316249384576
 02/21  05:00:00,0.838699028226,12.0366647266,0.0,11.6255877342,0.0,0.320090617813,0.320090617813,0.320090617813,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.386335250657
 02/21  06:00:00,0.904117031893,12.4812160661,0.0,11.7616886743,0.0,0.323837923755,0.323837923755,0.323837923755,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.69191759656
 02/21  07:00:00,1.09564824247,12.9207321878,0.0,11.6255713933,0.0,0.320090167894,0.320090167894,0.320090167894,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26326039115
 02/21  08:00:00,1.40233688054,13.7887547633,0.0,12.331548011,0.0,0.339528023156,0.339528023156,0.339528023156,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.4233101837
 02/21  09:00:00,1.31469692268,12.9502274271,0.0,11.5377778742,0.0,0.317672923931,0.317672923931,0.317672923931,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.3837919621
 02/21  10:00:00,1.14605568109,12.2117253919,0.0,10.92764118,0.0,0.300873856575,0.300873856575,0.300873856575,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.25969428473
 02/21  11:00:00,1.15900041274,12.7388057559,0.0,11.6022783982,0.0,0.319448835226,0.319448835226,0.319448835226,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.1115638198
 02/21  12:00:00,1.11917296543,10.5639317231,0.0,9.56178111725,0.0,0.263267242498,0.263267242498,0.263267242498,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.977179419775
 02/21  13:00:00,1.08958285233,9.94482784192,0.0,9.04586673856,0.0,0.249062424988,0.249062424988,0.249062424988,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.874410565178
 02/21  14:00:00,1.0405171329,8.88854476259,0.0,8.05096523579,0.0,0.221669518585,0.221669518585,0.221669518585,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.81218004477
 02/21  15:00:00,1.03644105047,8.58080593085,0.0,7.80264036473,0.0,0.214832319193,0.214832319193,0.214832319193,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.751335881404
 02/21  16:00:00,1.08470663171,8.40057070341,0.0,7.61339062847,0.0,0.20962165231,0.20962165231,0.20962165231,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.75885900239
 02/21  17:00:00,1.28992754213,8.47932595996,0.0,7.61275987412,0.0,0.209604285571,0.209604285571,0.209604285571,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.833067220651
 02/21  18:00:00,1.73626982686,10.1574879643,0.0,9.12662584348,0.0,0.251285988423,0.251285988423,0.251285988423,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.990166353335
 02/21  19:00:00,2.05126443828,9.26807006252,0.0,8.09156490449,0.0,0.222787360826,0.222787360826,0.222787360826,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13232183744
 02/21  20:00:00,2.16659850921,9.24862374217,0.0,8.04735365151,0.0,0.221570079807,0.221570079807,0.221570079807,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15566421554
 02/21  21:00:00,2.09219107783,9.42322539863,0.0,8.30549452136,0.0,0.22867754589,0.22867754589,0.22867754589,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07055713287
 02/21  22:00:00,1.91594473806,9.62661549888,0.0,8.61412957191,0.0,0.237175282629,0.237175282629,0.237175282629,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.966413515129
 02/21  23:00:00,1.59506330988,9.77348057215,0.0,8.93584799778,0.0,0.246033247667,0.246033247667,0.246033247667,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.797762806291
 02/21  24:00:00,1.29303518358,9.92647967236,0.0,9.27694780569,0.0,0.255424845817,0.255424845817,0.255424845817,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.614885780082
 02/22  01:00:00,0.978403715965,10.057869179,0.0,9.60710227798,0.0,0.264515082923,0.264515082923,0.264515082923,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.42210931021
 02/22  02:00:00,0.866660417049,10.4973887354,0.0,10.1365118768,0.0,0.279091468172,0.279091468172,0.279091468172,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.334490766204
 02/22  03:00:00,0.81972688294,10.6915456316,0.0,10.3557124539,0.0,0.285126780086,0.285126780086,0.285126780086,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.309753011013
 02/22  04:00:00,0.812871074688,10.9003861484,0.0,10.5582243246,0.0,0.290702597092,0.290702597092,0.290702597092,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.316448767929
 02/22  05:00:00,0.813775819994,11.1318195013,0.0,10.7203848705,0.0,0.295167409582,0.295167409582,0.295167409582,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.386692889115
 02/22  06:00:00,0.874237668998,11.3963395923,0.0,10.6764798758,0.0,0.29395856086,0.29395856086,0.29395856086,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.692249921237
 02/22  07:00:00,1.0676012226,11.9021789556,0.0,10.6069127012,0.0,0.292043148031,0.292043148031,0.292043148031,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26336585104
 02/22  08:00:00,1.34574770272,11.7335349812,0.0,10.2762473712,0.0,0.282938845333,0.282938845333,0.282938845333,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42339104144
 02/22  09:00:00,1.27771565756,11.6074596737,0.0,10.1946302836,0.0,0.280691658818,0.280691658818,0.280691658818,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38417179926
 02/22  10:00:00,1.12129348186,11.3127783493,0.0,10.0282861108,0.0,0.276111657338,0.276111657338,0.276111657338,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26010231134
 02/22  11:00:00,1.14507042476,12.2330117602,0.0,11.0963457392,0.0,0.305518847248,0.305518847248,0.305518847248,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11170248305
 02/22  12:00:00,1.12444950631,10.7554949194,0.0,9.75342337577,0.0,0.268543783378,0.268543783378,0.268543783378,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.9771003576
 02/22  13:00:00,1.09373737922,10.0949739805,0.0,9.19675781187,0.0,0.25321695188,0.25321695188,0.25321695188,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.873665630442
 02/22  14:00:00,1.06365330519,9.72829633666,0.0,8.8912635321,0.0,0.244805690877,0.244805690877,0.244805690877,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.811633322542
 02/22  15:00:00,1.06046337379,9.45202510253,0.0,8.67512338002,0.0,0.238854642518,0.238854642518,0.238854642518,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.750072037792
 02/22  16:00:00,1.10246543416,9.04441140644,0.0,8.25838459108,0.0,0.227380454763,0.227380454763,0.227380454763,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.757705742807
 02/22  17:00:00,1.29964384524,8.83073515551,0.0,7.96565286127,0.0,0.219320588682,0.219320588682,0.219320588682,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.831583429066
 02/22  18:00:00,1.69222161181,8.55618256974,0.0,7.5268089164,0.0,0.207237773374,0.207237773374,0.207237773374,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.988677885845
 02/22  19:00:00,2.05459588968,9.38919077795,0.0,8.21256214202,0.0,0.226118812224,0.226118812224,0.226118812224,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13244531535
 02/22  20:00:00,2.14916778557,8.61511063875,0.0,7.41427540547,0.0,0.204139356171,0.204139356171,0.204139356171,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15522935815
 02/22  21:00:00,2.05729966532,8.15487973819,0.0,7.03824970151,0.0,0.19378613338,0.19378613338,0.19378613338,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.06945629229
 02/22  22:00:00,1.8782438588,8.25677038838,0.0,7.24484582819,0.0,0.19947440337,0.19947440337,0.19947440337,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.965852148349
 02/22  23:00:00,1.55609901162,8.35854198297,0.0,7.52067728473,0.0,0.207068949414,0.207068949414,0.207068949414,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.797994930157
 02/22  24:00:00,1.24305983167,8.11176285104,0.0,7.46185918433,0.0,0.205449493905,0.205449493905,0.205449493905,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.615257580109
 02/23  01:00:00,0.916666322985,7.81589401808,0.0,7.36482012839,0.0,0.202777689943,0.202777689943,0.202777689943,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.422416298857
 02/23  02:00:00,0.794714187773,7.88497162853,0.0,7.52344809402,0.0,0.207145238895,0.207145238895,0.207145238895,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.335137442067
 02/23  03:00:00,0.743494276135,7.92417487462,0.0,7.58696882537,0.0,0.20889417328,0.20889417328,0.20889417328,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.311125882529
