Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 02/23  04:00:00,0.732698237728,7.99007495296,0.0,7.6463728109,0.0,0.210529760131,0.210529760131,0.210529760131,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.317989086178
 02/23  05:00:00,0.729241097109,8.06303753009,0.0,7.65011107048,0.0,0.210632686697,0.210632686697,0.210632686697,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.388184717858
 02/23  06:00:00,0.787563699403,8.24982363061,0.0,7.52850932704,0.0,0.207284591265,0.207284591265,0.207284591265,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.693704508292
 02/23  07:00:00,0.975799320572,8.56940005222,0.0,7.27269730457,0.0,0.200241246,0.200241246,0.200241246,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.2648023443
 02/23  08:00:00,1.27178216657,9.04871316695,0.0,7.58984301604,0.0,0.208973309191,0.208973309191,0.208973309191,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.4249735823
 02/23  09:00:00,1.19873086914,8.74055457338,0.0,7.32592830868,0.0,0.201706870396,0.201706870396,0.201706870396,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38596867387
 02/23  10:00:00,1.05371929717,8.86020835406,0.0,7.57401357393,0.0,0.208537472653,0.208537472653,0.208537472653,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26180485294
 02/23  11:00:00,1.07890251302,9.83155649406,0.0,8.69314858077,0.0,0.239350935503,0.239350935503,0.239350935503,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11344437539
 02/23  12:00:00,1.05893682671,8.37791620039,0.0,7.37402403684,0.0,0.203031103776,0.203031103776,0.203031103776,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.978920977523
 02/23  13:00:00,1.01497791049,7.23618842713,0.0,6.33623937521,0.0,0.174457483147,0.174457483147,0.174457483147,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.875398513741
 02/23  14:00:00,1.00010943397,7.42219033266,0.0,6.58337067708,0.0,0.18126181966,0.18126181966,0.18126181966,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.813420173551
 02/23  15:00:00,0.981950963913,6.60253868572,0.0,5.8235780411,0.0,0.16034223264,0.16034223264,0.16034223264,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.752130959908
 02/23  16:00:00,1.03420962282,6.56714665136,0.0,5.77935559417,0.0,0.159124643415,0.159124643415,0.159124643415,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.759469984633
 02/23  17:00:00,1.24231311238,6.75102114116,0.0,5.88341918218,0.0,0.161989855819,0.161989855819,0.161989855819,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.834103093797
 02/23  18:00:00,1.67347831619,7.87788839486,0.0,6.84605848035,0.0,0.188494477755,0.188494477755,0.188494477755,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.991134147014
 02/23  19:00:00,1.99155815816,7.10083682405,0.0,5.92305211726,0.0,0.163081080707,0.163081080707,0.163081080707,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13360138621
 02/23  20:00:00,2.10473405524,7.00257764719,0.0,5.80045668799,0.0,0.159705625841,0.159705625841,0.159705625841,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15651508407
 02/23  21:00:00,2.02886212559,7.1244042798,0.0,6.00540745425,0.0,0.165348593654,0.165348593654,0.165348593654,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07182308115
 02/23  22:00:00,1.85300464289,7.34216015401,0.0,6.3281656674,0.0,0.174235187451,0.174235187451,0.174235187451,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.96792207477
 02/23  23:00:00,1.53218002929,7.49118791877,0.0,6.65194758086,0.0,0.183149967081,0.183149967081,0.183149967081,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.799370569831
 02/23  24:00:00,1.23167711503,7.69944381711,0.0,7.04844259686,0.0,0.19406677727,0.19406677727,0.19406677727,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.616355133656
 02/24  01:00:00,0.919304423817,7.91314680623,0.0,7.46063509754,0.0,0.205415790775,0.205415790775,0.205415790775,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.423854117863
 02/24  02:00:00,0.805116512176,8.26389604064,0.0,7.90125715263,0.0,0.217547563298,0.217547563298,0.217547563298,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.336252795573
 02/24  03:00:00,0.761372286891,8.57392102787,0.0,8.23629239499,0.0,0.226772184037,0.226772184037,0.226772184037,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.311548466159
 02/24  04:00:00,0.759906219966,8.97854612266,0.0,8.6345579278,0.0,0.23773774237,0.23773774237,0.23773774237,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.31827513898
 02/24  05:00:00,0.762723163029,9.27929417811,0.0,8.86616887789,0.0,0.244114752616,0.244114752616,0.244114752616,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.388383558467
 02/24  06:00:00,0.82801839042,9.71891244856,0.0,8.99781062334,0.0,0.247739282283,0.247739282283,0.247739282283,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.693492029945
 02/24  07:00:00,1.01631241426,10.0402325203,0.0,8.74411976714,0.0,0.240754339693,0.240754339693,0.240754339693,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26421234979
 02/24  08:00:00,1.29385733129,9.84951997875,0.0,8.39160586034,0.0,0.231048473908,0.231048473908,0.231048473908,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.42401754981
 02/24  09:00:00,1.20689712496,9.03593998454,0.0,7.62252407961,0.0,0.209873126221,0.209873126221,0.209873126221,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.3847583141
 02/24  10:00:00,1.02808368743,7.92855951702,0.0,6.64293651757,0.0,0.182901862909,0.182901862909,0.182901862909,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.26123307227
 02/24  11:00:00,1.01926587707,7.66579282646,0.0,6.52716524724,0.0,0.179714299554,0.179714299554,0.179714299554,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.11366404134
 02/24  12:00:00,0.986408060068,5.74518182924,0.0,4.73980268536,0.0,0.130502337134,0.130502337134,0.130502337134,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.980407957846
 02/24  13:00:00,0.950270301865,4.88877881654,0.0,3.98607995387,0.0,0.109749874523,0.109749874523,0.109749874523,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.878148324489
 02/24  14:00:00,0.919173374384,4.48524712674,0.0,3.64379916431,0.0,0.10032576007,0.10032576007,0.10032576007,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.816048480406
 02/24  15:00:00,0.914923113451,4.17100742971,0.0,3.38914818652,0.0,0.0933143821786,0.0933143821786,0.0933143821786,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.755029558473
 02/24  16:00:00,0.973214691313,4.35576837074,0.0,3.56403940537,0.0,0.0981297119126,0.0981297119126,0.0981297119126,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.763407892823
 02/24  17:00:00,1.18674119777,4.7357414669,0.0,3.86506521348,0.0,0.106417941213,0.106417941213,0.106417941213,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.837177388239
 02/24  18:00:00,1.63597821483,6.51855456345,0.0,5.4840669252,0.0,0.1509943764,0.1509943764,0.1509943764,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.993791870754
 02/24  19:00:00,1.96500009723,6.13823783342,0.0,4.95847193203,0.0,0.136523019775,0.136523019775,0.136523019775,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.13558258081
 02/24  20:00:00,2.08822062424,6.40479209878,0.0,5.20069421368,0.0,0.143192194835,0.143192194835,0.143192194835,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15849200996
 02/24  21:00:00,2.02400333855,6.94974280448,0.0,5.82893788007,0.0,0.160489806613,0.160489806613,0.160489806613,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.07363118001
 02/24  22:00:00,1.85521249257,7.42357932423,0.0,6.40835405401,0.0,0.176443037136,0.176443037136,0.176443037136,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.969152858383
 02/24  23:00:00,1.54529934068,7.96850534536,0.0,7.12843672824,0.0,0.19626927847,0.19626927847,0.19626927847,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.800198849042
 02/24  24:00:00,1.25494117954,8.54489781563,0.0,7.8933858971,0.0,0.217330841778,0.217330841778,0.217330841778,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.616865831932
 02/25  01:00:00,0.95855055872,9.11714282376,0.0,8.64728798287,0.0,0.238088242601,0.238088242601,0.238088242601,0.159647361282,0.0347830924178,0.0928550823819,0.416064780037,0.441197250061
 02/25  02:00:00,0.848655859195,9.71083648495,0.0,9.33923751935,0.0,0.257139886242,0.257139886242,0.257139886242,0.0946058622986,0.0206122069615,0.0760998372053,0.383086066488,0.345212873166
 02/25  03:00:00,0.806478845679,10.1237548383,0.0,9.77970868917,0.0,0.269267504398,0.269267504398,0.269267504398,0.0650415324201,0.0141708909201,0.0622424290361,0.378644488905,0.317965982445
 02/25  04:00:00,0.804962079256,10.5718383474,0.0,10.2213811299,0.0,0.281428197487,0.281428197487,0.281428197487,0.0650415324201,0.0141708909201,0.0538948626218,0.373314595806,0.324744161619
 02/25  05:00:00,0.817724935217,11.193608277,0.0,10.7667999502,0.0,0.29644536919,0.29644536919,0.29644536919,0.0650415324201,0.0141708909201,0.0657425557055,0.359212586982,0.402066585046
 02/25  06:00:00,0.89273893877,11.9613401961,0.0,11.1996494608,0.0,0.308363138032,0.308363138032,0.308363138032,0.070954396724,0.0154591552211,0.0799978719753,0.400852376818,0.73408094008
 02/25  07:00:00,1.11333878681,13.2723697097,0.0,11.8821710755,0.0,0.327155200018,0.327155200018,0.327155200018,0.135995937503,0.0296300497838,0.14030009709,0.463145502412,1.35829823088
 02/25  08:00:00,1.39411974163,12.8376351964,0.0,11.2645303606,0.0,0.310149522324,0.310149522324,0.310149522324,0.271991875007,0.0592600995675,0.228479448591,0.492126796137,1.53920826713
 02/25  09:00:00,1.33739184882,12.7182168834,0.0,11.1839379737,0.0,0.307930549184,0.307930549184,0.307930549184,0.242427511691,0.0528187780623,0.301038229845,0.416064780037,1.50562131892
 02/25  10:00:00,1.17911689954,11.8899385161,0.0,10.4929004612,0.0,0.28890401656,0.28890401656,0.28890401656,0.118257286077,0.0257652495955,0.37497357455,0.354104772762,1.37264812766
 02/25  11:00:00,1.20114027081,12.5175977218,0.0,11.2835234332,0.0,0.310672463999,0.310672463999,0.310672463999,0.0946058622986,0.0206122069615,0.395705006816,0.362432730729,1.20911075075
 02/25  12:00:00,1.17999290877,10.9477477321,0.0,9.86436701958,0.0,0.271598426318,0.271598426318,0.271598426318,0.0946058622986,0.0206122069615,0.413520643025,0.362543770169,1.05840952645
 02/25  13:00:00,1.12802036573,9.67453691144,0.0,8.70544267504,0.0,0.239689432302,0.239689432302,0.239689432302,0.0946058622986,0.0206122069615,0.39956426318,0.356436600993,0.944543698222
 02/25  14:00:00,1.08260946274,8.89557676461,0.0,7.99664179826,0.0,0.22017381591,0.22017381591,0.22017381591,0.0946058622986,0.0206122069615,0.361343598785,0.368761978784,0.873535484324
 02/25  15:00:00,1.08188963455,8.86543087837,0.0,8.0322901125,0.0,0.221155331097,0.221155331097,0.221155331097,0.100518718243,0.02190046762,0.331676763602,0.389526353982,0.806311081151
 02/25  16:00:00,1.1337184137,8.88983590828,0.0,8.04751279116,0.0,0.221574461444,0.221574461444,0.221574461444,0.118257286077,0.0257652495955,0.339830371887,0.411179044697,0.814002044575
 02/25  17:00:00,1.34861938674,9.37333504943,0.0,8.43990147918,0.0,0.232378210935,0.232378210935,0.232378210935,0.183298868653,0.0399361532645,0.389541408607,0.48635274528,0.899934705075
 02/25  18:00:00,1.78677662484,10.7872791492,0.0,9.67704574043,0.0,0.266440856194,0.266440856194,0.266440856194,0.354771941823,0.0772957669992,0.48031520192,0.590840857908,1.06953764125
 02/25  19:00:00,2.09845965244,9.83888207396,0.0,8.55954025602,0.0,0.235672259449,0.235672259449,0.235672259449,0.609025248997,0.132691084591,0.432484217059,0.641474842348,1.23515849736
 02/25  20:00:00,2.22447589706,10.2217229875,0.0,8.90568326423,0.0,0.245202713468,0.245202713468,0.245202713468,0.780498322167,0.170050698326,0.349483984996,0.662128178106,1.27043384819
 02/25  21:00:00,2.15793965831,10.6545258766,0.0,9.42752592475,0.0,0.25957075605,0.25957075605,0.25957075605,0.727282535073,0.158456334187,0.310626769787,0.684891263216,1.17982620746
 02/25  22:00:00,1.98671600738,10.9954443039,0.0,9.89128963943,0.0,0.272339694477,0.272339694477,0.272339694477,0.603112393052,0.131402823933,0.293847511999,0.668901583919,1.05808225258
 02/25  23:00:00,1.67040729444,11.5541418393,0.0,10.6447168458,0.0,0.293084020311,0.293084020311,0.293084020311,0.449377887715,0.0979079739608,0.234076814023,0.578848598435,0.869555225392
 02/25  24:00:00,1.35985063916,11.8333298316,0.0,11.1394429875,0.0,0.306705456058,0.306705456058,0.306705456058,0.313381950212,0.068277924177,0.151364647498,0.503008661214,0.659240757512
 02/26  01:00:00,1.04690415569,12.3232730015,0.0,11.8562620546,0.0,0.326441839568,0.326441839568,0.326441839568,0.159647361282,0.0347830924178,0.0928550823819,0.416064780037,0.438353356028
 02/26  02:00:00,0.934534868722,12.8274843953,0.0,12.4583353755,0.0,0.343018895769,0.343018895769,0.343018895769,0.0946058622986,0.0206122069615,0.0760998372053,0.383086066488,0.342762927377
 02/26  03:00:00,0.889468666926,13.1353088264,0.0,12.7938721612,0.0,0.352257325644,0.352257325644,0.352257325644,0.0650415324201,0.0141708909201,0.0622424290361,0.378644488905,0.31535649846
 02/26  04:00:00,0.88250911475,13.3861048536,0.0,13.0378643834,0.0,0.358975232982,0.358975232982,0.358975232982,0.0650415324201,0.0141708909201,0.0538948626218,0.373314595806,0.322527414296
 02/26  05:00:00,0.896784962843,14.0630617038,0.0,13.6382345886,0.0,0.375505396815,0.375505396815,0.375505396815,0.0650415324201,0.0141708909201,0.0657425557055,0.359212586982,0.400085373454
 02/26  06:00:00,0.953740658104,14.1745434617,0.0,13.4152121814,0.0,0.369364857366,0.369364857366,0.369364857366,0.070954396724,0.0154591552211,0.0799978719753,0.400852376818,0.731721484989
 02/26  07:00:00,1.17882903502,15.6485268555,0.0,14.2607557138,0.0,0.392645448235,0.392645448235,0.392645448235,0.135995937503,0.0296300497838,0.14030009709,0.463145502412,1.35587073843
 02/26  08:00:00,1.47335190224,15.7132842346,0.0,14.1422168134,0.0,0.389381682934,0.389381682934,0.389381682934,0.271991875007,0.0592600995675,0.228479448591,0.492126796137,1.53717085263
 02/26  09:00:00,1.38699260723,14.5169248102,0.0,12.9854214802,0.0,0.357531307594,0.357531307594,0.357531307594,0.242427511691,0.0528187780623,0.301038229845,0.416064780037,1.50284573915
 02/26  10:00:00,1.22399491599,13.5176670077,0.0,12.1228555067,0.0,0.333782033005,0.333782033005,0.333782033005,0.118257286077,0.0257652495955,0.37497357455,0.354104772762,1.37042157379
 02/26  11:00:00,1.23720186037,13.8253832243,0.0,12.5932687054,0.0,0.346734053568,0.346734053568,0.346734053568,0.0946058622986,0.0206122069615,0.395705006816,0.362432730729,1.20715098104
 02/26  12:00:00,1.1985791846,11.6211871203,0.0,10.5394145475,0.0,0.290184702142,0.290184702142,0.290184702142,0.0946058622986,0.0206122069615,0.413520643025,0.362543770169,1.05680138678
 02/26  13:00:00,1.16277736177,10.9358354131,0.0,9.96780553195,0.0,0.274446428336,0.274446428336,0.274446428336,0.0946058622986,0.0206122069615,0.39956426318,0.356436600993,0.943479343004
 02/26  14:00:00,1.14093915269,11.0122960149,0.0,10.1151572759,0.0,0.278503505865,0.278503505865,0.278503505865,0.0946058622986,0.0206122069615,0.361343598785,0.368761978784,0.871739256942
 02/26  15:00:00,1.14306399816,11.0855956373,0.0,10.2541232175,0.0,0.28232969471,0.28232969471,0.28232969471,0.100518718243,0.02190046762,0.331676763602,0.389526353982,0.804642735036
 02/26  16:00:00,1.18551647828,10.7686639544,0.0,9.92880174718,0.0,0.273372526022,0.273372526022,0.273372526022,0.118257286077,0.0257652495955,0.339830371887,0.411179044697,0.811541134704
 02/26  17:00:00,1.39813490351,11.1694013731,0.0,10.2382890367,0.0,0.281893727701,0.281893727701,0.281893727701,0.183298868653,0.0399361532645,0.389541408607,0.48635274528,0.897613471221
 02/26  18:00:00,1.83596314808,12.5714747881,0.0,11.4634843595,0.0,0.315627379433,0.315627379433,0.315627379433,0.354771941823,0.0772957669992,0.48031520192,0.590840857908,1.06729466111
 02/26  19:00:00,2.13712983518,11.241546694,0.0,9.96402878852,0.0,0.274342442184,0.274342442184,0.274342442184,0.609025248997,0.132691084591,0.432484217059,0.641474842348,1.23333458491
 02/26  20:00:00,2.24214619275,10.8609693664,0.0,9.54746268983,0.0,0.262873009159,0.262873009159,0.262873009159,0.780498322167,0.170050698326,0.349483984996,0.662128178106,1.26790080144
 02/26  21:00:00,2.167706417,11.0079628576,0.0,9.78225144222,0.0,0.269337514741,0.269337514741,0.269337514741,0.727282535073,0.158456334187,0.310626769787,0.684891263216,1.17853767104
 02/26  22:00:00,1.98814896809,11.0463124584,0.0,9.94333430916,0.0,0.27377265519,0.27377265519,0.27377265519,0.603112393052,0.131402823933,0.293847511999,0.668901583919,1.05690573742
 02/26  23:00:00,1.66004483789,11.1767672103,0.0,10.2683557747,0.0,0.282721563759,0.282721563759,0.282721563759,0.449377887715,0.0979079739608,0.234076814023,0.578848598435,0.868541667515
 02/26  24:00:00,1.34798521453,11.4018082738,0.0,10.7084946017,0.0,0.294840031426,0.294840031426,0.294840031426,0.313381950212,0.068277924177,0.151364647498,0.503008661214,0.65866758556
 02/27  01:00:00,1.0169459482,11.4566831005,0.0,11.0069436896,0.0,0.303057315155,0.303057315155,0.303057315155,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.421081820054
 02/27  02:00:00,0.901306651478,11.7547512474,0.0,11.394851908,0.0,0.3137377026,0.3137377026,0.3137377026,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.33351324695
 02/27  03:00:00,0.848771846487,11.7458015025,0.0,11.4106161379,0.0,0.314171743633,0.314171743633,0.314171743633,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.309105197895
 02/27  04:00:00,0.841454229144,11.9378368115,0.0,11.5963552517,0.0,0.319285751547,0.319285751547,0.319285751547,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.315768503864
 02/27  05:00:00,0.842763907995,12.1837958459,0.0,11.773222853,0.0,0.324155497583,0.324155497583,0.324155497583,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.385831251091
 02/27  06:00:00,0.904554122254,12.4959081653,0.0,11.7775636549,0.0,0.324275014116,0.324275014116,0.324275014116,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.690734715151
 02/27  07:00:00,1.09533361155,12.9066370376,0.0,11.6141441001,0.0,0.319775536976,0.319775536976,0.319775536976,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.26059253415
 02/27  08:00:00,1.40074340302,13.7278457689,0.0,12.2736734228,0.0,0.337934545637,0.337934545637,0.337934545637,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.4202757775
 02/27  09:00:00,1.32375041775,13.2765104743,0.0,11.8665978877,0.0,0.326726419003,0.326726419003,0.326726419003,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.38125499577
 02/27  10:00:00,1.16865814425,13.0300056843,0.0,11.7485553329,0.0,0.323476319727,0.323476319727,0.323476319727,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.25706042422
 02/27  11:00:00,1.2087087303,14.5417763999,0.0,13.4076684182,0.0,0.369157152783,0.369157152783,0.369157152783,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.10914444387
 02/27  12:00:00,1.18191312744,12.8400351184,0.0,11.8404835138,0.0,0.32600740451,0.32600740451,0.32600740451,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.974580418597
 02/27  13:00:00,1.15830821778,12.438041893,0.0,11.5419497885,0.0,0.317787790435,0.317787790435,0.317787790435,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.871541566269
 02/27  14:00:00,1.13272839778,12.2346739948,0.0,11.4000485589,0.0,0.31388078347,0.31388078347,0.31388078347,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.809225953818
 02/27  15:00:00,1.13513276391,12.1617968665,0.0,11.3870914839,0.0,0.313524032633,0.313524032633,0.313524032633,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.747875697976
 02/27  16:00:00,1.19184432967,12.2884161545,0.0,11.5045971741,0.0,0.316759350266,0.316759350266,0.316759350266,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.755497907877
 02/27  17:00:00,1.41085256244,12.8676059407,0.0,12.0047175095,0.0,0.330529305884,0.330529305884,0.330529305884,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.829389566056
 02/27  18:00:00,1.87041189763,15.0249302798,0.0,13.9986224778,0.0,0.3854280592,0.3854280592,0.3854280592,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.985612034474
 02/27  19:00:00,2.17102317011,13.6128414421,0.0,12.4411633194,0.0,0.342546092658,0.342546092658,0.342546092658,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.12749480216
 02/27  20:00:00,2.29239143295,13.8124615944,0.0,12.6161119651,0.0,0.347363003543,0.347363003543,0.347363003543,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.15074375412
 02/27  21:00:00,2.22332567203,14.1810799553,0.0,13.0682605792,0.0,0.359812140097,0.359812140097,0.359812140097,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.06564563177
 02/27  22:00:00,2.05226006395,14.5727270827,0.0,13.5650581289,0.0,0.373490608511,0.373490608511,0.373490608511,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.961596541985
 02/27  23:00:00,1.73552911754,14.8704912925,0.0,14.037520711,0.0,0.386499055331,0.386499055331,0.386499055331,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.793100813443
 02/27  24:00:00,1.44561135144,15.4637488693,0.0,14.8184648852,0.0,0.408001013677,0.408001013677,0.408001013677,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.610637897418
 02/28  01:00:00,1.1276405914,15.4743880414,0.0,15.0273373364,0.0,0.413751958359,0.413751958359,0.413751958359,0.159647361282,0.0347830924178,0.0862813993051,0.416064780037,0.418393114086
 02/28  02:00:00,1.00966635336,15.687492861,0.0,15.3304412411,0.0,0.422097404485,0.422097404485,0.422097404485,0.0946058622986,0.0206122069615,0.07215281313,0.383086066488,0.330665527428
 02/28  03:00:00,0.965101068142,15.9680561943,0.0,15.6356558521,0.0,0.430500965287,0.430500965287,0.430500965287,0.0650415324201,0.0141708909201,0.0596311906089,0.378644488905,0.306320175505
 02/28  04:00:00,0.95446905177,16.0398592936,0.0,15.7010170649,0.0,0.432300574173,0.432300574173,0.432300574173,0.0650415324201,0.0141708909201,0.0525294584498,0.373314595806,0.313129172747
 02/28  05:00:00,0.94312897889,15.8260839065,0.0,15.4184497738,0.0,0.424520568478,0.424520568478,0.424520568478,0.0650415324201,0.0141708909201,0.06307140009,0.359212586982,0.382892390969
 02/28  06:00:00,1.00202909947,16.0329324101,0.0,15.317823308,0.0,0.421749991337,0.421749991337,0.421749991337,0.070954396724,0.0154591552211,0.0759011793751,0.400852376818,0.687499306908
 02/28  07:00:00,1.23279062237,17.896023085,0.0,16.606538285,0.0,0.457232547799,0.457232547799,0.457232547799,0.135995937503,0.0296300497838,0.129674584873,0.463145502412,1.25758439663
 02/28  08:00:00,1.5134232153,17.8167331366,0.0,16.3661677687,0.0,0.45061435792,0.45061435792,0.45061435792,0.271991875007,0.0592600995675,0.207318086672,0.492126796137,1.41666879933
 02/28  09:00:00,1.45056787079,17.8785096894,0.0,16.4725667745,0.0,0.453543872049,0.453543872049,0.453543872049,0.242427511691,0.0528187780623,0.268600928953,0.416064780037,1.37728532406
 02/28  10:00:00,1.30135073335,17.8460410857,0.0,16.5679072618,0.0,0.456168908835,0.456168908835,0.456168908835,0.118257286077,0.0257652495955,0.329942516084,0.354104772762,1.25374389672
 02/28  11:00:00,1.34059133626,19.3279489731,0.0,18.197602021,0.0,0.501039758746,0.501039758746,0.501039758746,0.0946058622986,0.0206122069615,0.344788777527,0.362432730729,1.10538341417
 02/28  12:00:00,1.30077873237,17.1537237503,0.0,16.1576438482,0.0,0.444873009435,0.444873009435,0.444873009435,0.0946058622986,0.0206122069615,0.361031883506,0.362543770169,0.971108716067
 02/28  13:00:00,1.26169133701,16.1892902988,0.0,15.2967912489,0.0,0.421170909666,0.421170909666,0.421170909666,0.0946058622986,0.0206122069615,0.351753757089,0.356436600993,0.867948511655
 02/28  14:00:00,1.22859201117,15.7130908358,0.0,14.8817839987,0.0,0.409744396859,0.409744396859,0.409744396859,0.0946058622986,0.0206122069615,0.31775556627,0.368761978784,0.805907355094
 02/28  15:00:00,1.2191920708,15.2116715254,0.0,14.4400983289,0.0,0.397583339532,0.397583339532,0.397583339532,0.100518718243,0.02190046762,0.292551191427,0.389526353982,0.744743511704
 02/28  16:00:00,1.26896553685,15.0863144079,0.0,14.3056144811,0.0,0.393880557452,0.393880557452,0.393880557452,0.118257286077,0.0257652495955,0.302771399031,0.411179044697,0.752378854264
 02/28  17:00:00,1.46916521716,14.9824812141,0.0,14.1226142728,0.0,0.388841960602,0.388841960602,0.388841960602,0.183298868653,0.0399361532645,0.353623489359,0.48635274528,0.826368076077
 02/28  18:00:00,1.93152455027,17.2420306004,0.0,16.2182142602,0.0,0.446540711837,0.446540711837,0.446540711837,0.354771941823,0.0772957669992,0.444963271704,0.590840857908,0.983120572708
 02/28  19:00:00,2.23297605355,15.8604456942,0.0,14.6912720127,0.0,0.404498976097,0.404498976097,0.404498976097,0.609025248997,0.132691084591,0.398173901519,0.641474842348,1.12499036093
 02/28  20:00:00,2.34931788302,15.8776081755,0.0,14.6836622242,0.0,0.404289453622,0.404289453622,0.404289453622,0.780498322167,0.170050698326,0.315239230802,0.662128178106,1.14834007619
 02/28  21:00:00,2.27021786623,15.8819313809,0.0,14.7713699094,0.0,0.406704334296,0.406704334296,0.406704334296,0.727282535073,0.158456334187,0.275771399459,0.684891263216,1.06338772708
 02/28  22:00:00,2.0800063246,15.5784384414,0.0,14.5727933438,0.0,0.401236869165,0.401236869165,0.401236869165,0.603112393052,0.131402823933,0.258240654531,0.668901583919,0.959572685758
 02/28  23:00:00,1.73841138065,14.9732248963,0.0,14.142203575,0.0,0.389381318438,0.389381318438,0.389381318438,0.449377887715,0.0979079739608,0.205783602099,0.578848598435,0.791151553235
 02/28  24:00:00,1.41662593893,14.4095057549,0.0,13.7657240755,0.0,0.379015601165,0.379015601165,0.379015601165,0.313381950212,0.068277924177,0.135829802162,0.503008661214,0.609135592723
 03/01  01:00:00,1.04088153472,13.804276366,0.0,13.3620809589,0.0,0.367901980287,0.367901980287,0.367901980287,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.417190980295
 03/01  02:00:00,0.903530197325,13.1658913718,0.0,12.812726412,0.0,0.352776445102,0.352776445102,0.352776445102,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.330142469094
 03/01  03:00:00,0.833539552627,12.5114823989,0.0,12.1825810544,0.0,0.335426473517,0.335426473517,0.335426473517,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.306145781341
 03/01  04:00:00,0.801485126651,11.7943825898,0.0,11.4586570062,0.0,0.315494466541,0.315494466541,0.315494466541,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.313290333285
 03/01  05:00:00,0.792611405226,11.6312361089,0.0,11.2258683107,0.0,0.309085029092,0.309085029092,0.309085029092,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.383780042527
 03/01  06:00:00,0.840315460068,11.6835181973,0.0,10.9707660964,0.0,0.30206122718,0.30206122718,0.30206122718,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.688661900493
 03/01  07:00:00,1.00176577736,12.4847470007,0.0,11.1987835607,0.0,0.308339296959,0.308339296959,0.308339296959,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.25812958247
 03/01  08:00:00,1.19540509246,11.7114776273,0.0,10.264232783,0.0,0.282608044255,0.282608044255,0.282608044255,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.41766928536
 03/01  09:00:00,1.1106301617,11.0936653979,0.0,9.68979348352,0.0,0.266791843434,0.266791843434,0.266791843434,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.3788674876
 03/01  10:00:00,1.01451888391,10.528500416,0.0,9.25151556701,0.0,0.254724612747,0.254724612747,0.254724612747,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.25570405981
 03/01  11:00:00,1.04725295774,11.4166882645,0.0,10.2867441152,0.0,0.283227855176,0.283227855176,0.283227855176,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.10816287112
 03/01  12:00:00,1.03344410336,10.2254979496,0.0,9.22911413149,0.0,0.254107827643,0.254107827643,0.254107827643,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.974595866821
 03/01  13:00:00,1.00126003564,9.49701870227,0.0,8.60451761461,0.0,0.236910633871,0.236910633871,0.236910633871,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.871080161587
 03/01  14:00:00,0.979036354494,9.41681091781,0.0,8.5854996134,0.0,0.236387005828,0.236387005828,0.236387005828,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.809149654718
 03/01  15:00:00,0.975228099023,9.47174121107,0.0,8.70004049592,0.0,0.239540692566,0.239540692566,0.239540692566,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.748291179736
 03/01  16:00:00,1.02108179804,9.70759382666,0.0,8.92703388185,0.0,0.245790566104,0.245790566104,0.245790566104,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.755849138183
 03/01  17:00:00,1.19398974123,10.2297361983,0.0,9.3709732638,0.0,0.258013675531,0.258013675531,0.258013675531,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.8295343812
 03/01  18:00:00,1.565579508,12.4364194744,0.0,11.4151628337,0.0,0.314296929101,0.314296929101,0.314296929101,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.985748619622
 03/01  19:00:00,1.84872354869,12.1818479747,0.0,11.0160376762,0.0,0.303307702479,0.303307702479,0.303307702479,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12725930477
 03/01  20:00:00,2.04328501608,12.7210890788,0.0,11.5312330022,0.0,0.317492722105,0.317492722105,0.317492722105,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.15006387036
 03/01  21:00:00,2.11783278176,13.7349530916,0.0,12.6287185811,0.0,0.347710105091,0.347710105091,0.347710105091,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06507430113
 03/01  22:00:00,1.95723200779,13.9731773585,0.0,12.9723185802,0.0,0.357170541716,0.357170541716,0.357170541716,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.960659507713
 03/01  23:00:00,1.66840322911,14.6682840495,0.0,13.8408382063,0.0,0.381083739919,0.381083739919,0.381083739919,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.792658526154
 03/01  24:00:00,1.39847572969,15.5915681161,0.0,14.9511352621,0.0,0.411653864945,0.411653864945,0.411653864945,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.610203322784
 03/02  01:00:00,1.11467325634,16.4850282569,0.0,16.0421724267,0.0,0.441693701903,0.441693701903,0.441693701903,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.417851403379
 03/02  02:00:00,1.00219589891,16.7493616258,0.0,16.396232789,0.0,0.451442146688,0.451442146688,0.451442146688,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.3301063461
 03/02  03:00:00,0.964006776382,17.2493815454,0.0,16.9211084332,0.0,0.465893697272,0.465893697272,0.465893697272,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.305517549044
 03/02  04:00:00,0.960740326878,17.5772662909,0.0,17.2427543816,0.0,0.474749666767,0.474749666767,0.474749666767,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.31207665903
 03/02  05:00:00,0.966101972567,17.9305069852,0.0,17.5269896165,0.0,0.482575596434,0.482575596434,0.482575596434,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.381929613011
 03/02  06:00:00,1.02756929909,18.4818923545,0.0,17.7717649791,0.0,0.4893150662,0.4893150662,0.4893150662,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.686037175029
 03/02  07:00:00,1.21342915169,20.1689376248,0.0,18.8863288727,0.0,0.520002671288,0.520002671288,0.520002671288,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.25477489456
 03/02  08:00:00,1.43541480688,20.4250102906,0.0,18.9813080011,0.0,0.522617758679,0.522617758679,0.522617758679,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.41412673048
 03/02  09:00:00,1.3232398373,18.8105263219,0.0,17.4117081516,0.0,0.479401519033,0.479401519033,0.479401519033,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.37381374345
 03/02  10:00:00,1.20246945696,17.3500995341,0.0,16.0778196045,0.0,0.442675185802,0.442675185802,0.442675185802,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.25099914038
 03/02  11:00:00,1.23169475475,18.1112392328,0.0,16.9856105415,0.0,0.46766965219,0.46766965219,0.46766965219,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.10384741314
 03/02  12:00:00,1.16965245685,15.1677969722,0.0,14.1761574857,0.0,0.390316181131,0.390316181131,0.390316181131,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.969851535147
 03/02  13:00:00,1.11284155988,13.5464560473,0.0,12.6571224936,0.0,0.348492158103,0.348492158103,0.348492158103,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.867912627631
 03/02  14:00:00,1.06761594345,12.631441319,0.0,11.8026816412,0.0,0.324966594788,0.324966594788,0.324966594788,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.806598028082
 03/02  15:00:00,1.03917367249,11.7917636616,0.0,11.0225230469,0.0,0.303486266037,0.303486266037,0.303486266037,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.745831079251
 03/02  16:00:00,1.07439450962,11.6416230959,0.0,10.863334327,0.0,0.299103277678,0.299103277678,0.299103277678,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.753577962291
 03/02  17:00:00,1.23165145104,11.5954675176,0.0,10.7388343858,0.0,0.295675385343,0.295675385343,0.295675385343,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.827404578434
 03/02  18:00:00,1.60191224889,13.7541533391,0.0,12.7347562341,0.0,0.35062966999,0.35062966999,0.35062966999,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.983889083872
 03/02  19:00:00,1.85430018312,12.3823287108,0.0,11.2185792357,0.0,0.308884336915,0.308884336915,0.308884336915,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12519848142
 03/02  20:00:00,2.030444924,12.2534479734,0.0,11.0648850098,0.0,0.304652630024,0.304652630024,0.304652630024,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.14877075736
 03/02  21:00:00,2.08102810862,12.3971282465,0.0,11.2919847539,0.0,0.310905431952,0.310905431952,0.310905431952,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06398328323
 03/02  22:00:00,1.91806416916,12.5502375061,0.0,11.5497553467,0.0,0.318002703092,0.318002703092,0.318002703092,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.960282888783
 03/02  23:00:00,1.62071295885,12.935883014,0.0,12.1087430118,0.0,0.333393469662,0.333393469662,0.333393469662,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.792352685187
 03/02  24:00:00,1.33388985168,13.2458543227,0.0,12.6053970575,0.0,0.347067986941,0.347067986941,0.347067986941,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.610227733999
 03/03  01:00:00,1.02931711555,13.3855047783,0.0,12.9420649939,0.0,0.35633756111,0.35633756111,0.35633756111,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.41843535756
 03/03  02:00:00,0.914585627702,13.5683542787,0.0,13.2142560684,0.0,0.363831875479,0.363831875479,0.363831875479,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.33107571966
 03/03  03:00:00,0.866301797126,13.7019032562,0.0,13.3724951805,0.0,0.368188718015,0.368188718015,0.368188718015,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.306652512413
 03/03  04:00:00,0.857928349477,13.8444471819,0.0,13.5086566078,0.0,0.371937689367,0.371937689367,0.371937689367,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.313355323795
 03/03  05:00:00,0.853840692242,13.8544298377,0.0,13.4496962159,0.0,0.370314316109,0.370314316109,0.370314316109,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.383145866023
 03/03  06:00:00,0.901134161645,13.8908881348,0.0,13.1796816713,0.0,0.362879928757,0.362879928757,0.362879928757,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.687116263079
 03/03  07:00:00,1.06332586586,14.7181563313,0.0,13.4346260689,0.0,0.369899385459,0.369899385459,0.369899385459,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.25569640489
 03/03  08:00:00,1.2568400409,13.9398584028,0.0,12.4955302448,0.0,0.344042992698,0.344042992698,0.344042992698,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.414752599
 03/03  09:00:00,1.17703909923,13.5026747664,0.0,12.1017446206,0.0,0.333200780965,0.333200780965,0.333200780965,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.37592571901
 03/03  10:00:00,1.08531970128,13.097042384,0.0,11.8229783597,0.0,0.325525430117,0.325525430117,0.325525430117,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.25278323507
 03/03  11:00:00,1.12240125285,14.1431608813,0.0,13.0161058936,0.0,0.358376150285,0.358376150285,0.358376150285,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.10527370958
 03/03  12:00:00,1.08976554474,12.2678592506,0.0,11.2746906702,0.0,0.310429269022,0.310429269022,0.310429269022,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.971380629036
 03/03  13:00:00,1.05630444893,11.493907674,0.0,10.603712906,0.0,0.291955047159,0.291955047159,0.291955047159,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.868773841891
 03/03  14:00:00,1.02608732073,11.1235979364,0.0,10.2943754926,0.0,0.283437972062,0.283437972062,0.283437972062,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.807060794155
 03/03  15:00:00,1.01702829192,10.9874854775,0.0,10.2182099855,0.0,0.281340885464,0.281340885464,0.281340885464,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.745865956667
 03/03  16:00:00,1.04992813637,10.7528218855,0.0,9.97472356231,0.0,0.274636904436,0.274636904436,0.274636904436,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.753387516545
 03/03  17:00:00,1.21343901284,10.9337967224,0.0,10.0773645196,0.0,0.277462947142,0.277462947142,0.277462947142,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.827203649469
 03/03  18:00:00,1.58029724596,12.9687687425,0.0,11.9497063173,0.0,0.329014667064,0.329014667064,0.329014667064,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.983554404149
 03/03  19:00:00,1.83801133641,11.7904916457,0.0,10.6269735904,0.0,0.292595490206,0.292595490206,0.292595490206,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12496706157
 03/03  20:00:00,2.02310319889,11.986456085,0.0,10.7982359279,0.0,0.297310904916,0.297310904916,0.297310904916,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.14842795082
 03/03  21:00:00,2.07205656218,12.0709317727,0.0,10.9661410884,0.0,0.301933885516,0.301933885516,0.301933885516,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06363047493
 03/03  22:00:00,1.92694453613,12.8727616503,0.0,11.8722874033,0.0,0.326883070057,0.326883070057,0.326883070057,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.960274976399
 03/03  23:00:00,1.62745856529,13.1806224619,0.0,12.3537412564,0.0,0.340139076103,0.340139076103,0.340139076103,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.792093888407
 03/03  24:00:00,1.34365136048,13.6002242445,0.0,12.9599319007,0.0,0.356829495742,0.356829495742,0.356829495742,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.610062812559
 03/04  01:00:00,1.05785223182,14.1999386472,0.0,13.7396971461,0.0,0.378298994305,0.378298994305,0.378298994305,0.159755196045,0.0348065868652,0.104853078911,0.363026375692,0.435237074306
 03/04  02:00:00,0.951920983871,14.7897439823,0.0,14.4269094936,0.0,0.397220207572,0.397220207572,0.397220207572,0.0948546345905,0.0206664081055,0.0878160666328,0.33425166697,0.339811998106
 03/04  03:00:00,0.913164062013,15.3151896933,0.0,14.9796781525,0.0,0.412439744475,0.412439744475,0.412439744475,0.0649005530955,0.0141401751172,0.074195304001,0.330376285324,0.312755977562
 03/04  04:00:00,0.907142376132,15.5888656591,0.0,15.246503104,0.0,0.41978631185,0.41978631185,0.41978631185,0.0649005530955,0.0141401751172,0.0654775087209,0.325725827349,0.319927304825
 03/04  05:00:00,0.912474463813,15.9006978667,0.0,15.4822403313,0.0,0.426276932064,0.426276932064,0.426276932064,0.0649005530955,0.0141401751172,0.0766233129137,0.313421490622,0.396869779648
 03/04  06:00:00,0.969101160236,16.2511688727,0.0,15.4994305317,0.0,0.426750234747,0.426750234747,0.426750234747,0.0698929014045,0.0152278824365,0.0903649480936,0.349753193554,0.727648140562
 03/04  07:00:00,1.15914704302,17.9061009219,0.0,16.5289050708,0.0,0.455095050405,0.455095050405,0.455095050405,0.109831712955,0.0239295318847,0.149073326641,0.40410542114,1.34936199349
 03/04  08:00:00,1.36444192943,17.1939724022,0.0,15.6350222198,0.0,0.430483519308,0.430483519308,0.430483519308,0.194701684364,0.0424205362792,0.235331903097,0.42939228638,1.5293746234
 03/04  09:00:00,1.29409120324,16.6958468376,0.0,15.1749269087,0.0,0.417815584082,0.417815584082,0.417815584082,0.154762864455,0.0337188850097,0.307655494001,0.363026375692,1.49591550211
 03/04  10:00:00,1.21222136267,16.1814063871,0.0,14.7964921844,0.0,0.407396033047,0.407396033047,0.407396033047,0.0798775980226,0.0174032934326,0.381467636441,0.30896480173,1.36363341355
 03/04  11:00:00,1.2580522925,17.3159866678,0.0,16.093646806,0.0,0.443110960648,0.443110960648,0.443110960648,0.0649005530955,0.0141401751172,0.402557461323,0.316231142316,1.20055858363
 03/04  12:00:00,1.21702462157,15.0623097793,0.0,13.9903244174,0.0,0.385199586339,0.385199586339,0.385199586339,0.0649005530955,0.0141401751172,0.419344280164,0.316328026857,1.05019741061
 03/04  13:00:00,1.1682220168,13.8907792986,0.0,12.9320606599,0.0,0.356062108932,0.356062108932,0.356062108932,0.0649005530955,0.0141401751172,0.405007802557,0.310999377094,0.937297712613
 03/04  14:00:00,1.12836550376,13.3146271939,0.0,12.4259827812,0.0,0.342128122578,0.342128122578,0.342128122578,0.0649005530955,0.0141401751172,0.368331091807,0.321753561161,0.866482763022
 03/04  15:00:00,1.10733673719,12.9001577922,0.0,12.0771553855,0.0,0.332523758554,0.332523758554,0.332523758554,0.0649005530955,0.0141401751172,0.338789280063,0.339870970357,0.799592871228
 03/04  16:00:00,1.14178025694,12.7963063288,0.0,11.9647929692,0.0,0.329430052145,0.329430052145,0.329430052145,0.0748852497136,0.0163155879346,0.345273911264,0.358763455881,0.806802552967
 03/04  17:00:00,1.30156099518,12.8953428663,0.0,11.9733992105,0.0,0.32966701024,0.32966701024,0.32966701024,0.114824044545,0.0250172337403,0.390586416417,0.42435429024,0.892715102422
 03/04  18:00:00,1.67061024771,15.043454032,0.0,13.945874663,0.0,0.383975738592,0.383975738592,0.383975738592,0.22964808909,0.0500344674805,0.47431730908,0.515522643463,1.06207134801
 03/04  19:00:00,1.93068093273,14.0117486556,0.0,12.7465637972,0.0,0.350954770985,0.350954770985,0.350954770985,0.44431918341,0.0968058293945,0.431787154716,0.559701994228,1.22663386466
 03/04  20:00:00,2.11144288567,14.0647064925,0.0,12.7629463872,0.0,0.351405837502,0.351405837502,0.351405837502,0.663982525726,0.144664874951,0.356555128611,0.577722518882,1.261967899
 03/04  21:00:00,2.16550343776,14.3073415513,0.0,13.0941656127,0.0,0.360525390762,0.360525390762,0.360525390762,0.713906008817,0.155541929932,0.320834258427,0.597583849817,1.17201572921
 03/04  22:00:00,2.0047564429,14.4961853749,0.0,13.4051611468,0.0,0.369088119367,0.369088119367,0.369088119367,0.599081964271,0.130524696192,0.305317187182,0.583632475892,1.05082495746
 03/04  23:00:00,1.70439980884,15.0186193768,0.0,14.1206220341,0.0,0.388787107725,0.388787107725,0.388787107725,0.449311515,0.09789353125,0.246236541847,0.505059113019,0.863210025678
 03/04  24:00:00,1.41251889577,15.5810637167,0.0,14.8969579542,0.0,0.410162185697,0.410162185697,0.410162185697,0.3145180605,0.068525471875,0.16331420629,0.438886971413,0.653876231321
 03/05  01:00:00,1.10571101936,15.9369378897,0.0,15.4779128342,0.0,0.426157781852,0.426157781852,0.426157781852,0.159755196045,0.0348065868652,0.104853078911,0.363026375692,0.434020628782
 03/05  02:00:00,0.998309245457,16.4734288786,0.0,16.1117161543,0.0,0.443608469158,0.443608469158,0.443608469158,0.0948546345905,0.0206664081055,0.0878160666328,0.33425166697,0.338690233666
 03/05  03:00:00,0.948167561135,16.5856944085,0.0,16.2509939219,0.0,0.447443243597,0.447443243597,0.447443243597,0.0649005530955,0.0141401751172,0.074195304001,0.330376285324,0.31194492344
 03/05  04:00:00,0.943518414338,16.9089271775,0.0,16.567669049,0.0,0.456162350056,0.456162350056,0.456162350056,0.0649005530955,0.0141401751172,0.0654775087209,0.325725827349,0.318822878168
 03/05  05:00:00,0.947211593319,17.1614311672,0.0,16.7438816424,0.0,0.46101406157,0.46101406157,0.46101406157,0.0649005530955,0.0141401751172,0.0766233129137,0.313421490622,0.39596176913
 03/05  06:00:00,1.00867074392,17.6871209692,0.0,16.9365850157,0.0,0.466319818427,0.466319818427,0.466319818427,0.0698929014045,0.0152278824365,0.0903649480936,0.349753193554,0.726445753083
 03/05  07:00:00,1.19482261543,19.1999746906,0.0,17.8246303245,0.0,0.490770622809,0.490770622809,0.490770622809,0.109831712955,0.0239295318847,0.149073326641,0.40410542114,1.34751050862
 03/05  08:00:00,1.42254260416,19.3023296405,0.0,17.7452199386,0.0,0.488584194041,0.488584194041,0.488584194041,0.194701684364,0.0424205362792,0.235331903097,0.42939228638,1.52753414288
 03/05  09:00:00,1.30733163856,17.1739315964,0.0,15.6558152379,0.0,0.431056019398,0.431056019398,0.431056019398,0.154762864455,0.0337188850097,0.307655494001,0.363026375692,1.49311193166
 03/05  10:00:00,1.2085438414,16.0461117948,0.0,14.662925801,0.0,0.403718511777,0.403718511777,0.403718511777,0.0798775980226,0.0174032934326,0.381467636441,0.30896480173,1.36190520458
 03/05  11:00:00,1.25246362582,17.111901506,0.0,15.8906682393,0.0,0.437522293965,0.437522293965,0.437522293965,0.0649005530955,0.0141401751172,0.402557461323,0.316231142316,1.19945198861
 03/05  12:00:00,1.20545743675,14.6412127677,0.0,13.5702080049,0.0,0.373632401514,0.373632401514,0.373632401514,0.0649005530955,0.0141401751172,0.419344280164,0.316328026857,1.0492168115
 03/05  13:00:00,1.15128684684,13.2749314259,0.0,12.3169807632,0.0,0.339126938974,0.339126938974,0.339126938974,0.0649005530955,0.0141401751172,0.405007802557,0.310999377094,0.936529736691
 03/05  14:00:00,1.10477187754,12.4571478244,0.0,11.5690699064,0.0,0.318534496364,0.318534496364,0.318534496364,0.0649005530955,0.0141401751172,0.368331091807,0.321753561161,0.865916268343
 03/05  15:00:00,1.07993490902,11.9047040239,0.0,11.0819298472,0.0,0.305121930388,0.305121930388,0.305121930388,0.0649005530955,0.0141401751172,0.338789280063,0.339870970357,0.799364641233
 03/05  16:00:00,1.10679890539,11.5255437542,0.0,10.6942815925,0.0,0.294448700597,0.294448700597,0.294448700597,0.0748852497136,0.0163155879346,0.345273911264,0.358763455881,0.80655135501
 03/05  17:00:00,1.26311904008,11.4987655516,0.0,10.5771998317,0.0,0.291225055135,0.291225055135,0.291225055135,0.114824044545,0.0250172337403,0.390586416417,0.42435429024,0.892337166517
 03/05  18:00:00,1.62523172823,13.3950225745,0.0,12.2977415091,0.0,0.338597219113,0.338597219113,0.338597219113,0.22964808909,0.0500344674805,0.47431730908,0.515522643463,1.06177304435
