Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 03/05  19:00:00,1.88655520515,12.4090101724,0.0,11.1439316398,0.0,0.306829043399,0.306829043399,0.306829043399,0.44431918341,0.0968058293945,0.431787154716,0.559701994228,1.22652753883
 03/05  20:00:00,2.06679101033,12.4426443258,0.0,11.1412047136,0.0,0.306753962164,0.306753962164,0.306753962164,0.663982525726,0.144664874951,0.356555128611,0.577722518882,1.26164740595
 03/05  21:00:00,2.11925844586,12.6273223753,0.0,11.414562461,0.0,0.314280398871,0.314280398871,0.314280398871,0.713906008817,0.155541929932,0.320834258427,0.597583849817,1.17159970491
 03/05  22:00:00,1.96042452667,12.8860011903,0.0,11.7950402842,0.0,0.324756203128,0.324756203128,0.324756203128,0.599081964271,0.130524696192,0.305317187182,0.583632475892,1.05076163549
 03/05  23:00:00,1.65739533074,13.3115402716,0.0,12.4134345888,0.0,0.341782629622,0.341782629622,0.341782629622,0.449311515,0.09789353125,0.246236541847,0.505059113019,0.863318365814
 03/05  24:00:00,1.35375019498,13.4471669504,0.0,12.7624977448,0.0,0.351393484904,0.351393484904,0.351393484904,0.3145180605,0.068525471875,0.16331420629,0.438886971413,0.654439674388
 03/06  01:00:00,1.04021821321,13.7805949386,0.0,13.337989336,0.0,0.367238658771,0.367238658771,0.367238658771,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.417601175847
 03/06  02:00:00,0.919857835539,13.7590762294,0.0,13.4057409523,0.0,0.369104083316,0.369104083316,0.369104083316,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.330312786531
 03/06  03:00:00,0.865526913393,13.6728328524,0.0,13.3443516539,0.0,0.367413834283,0.367413834283,0.367413834283,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.305725635228
 03/06  04:00:00,0.853733986561,13.6913973976,0.0,13.3563187029,0.0,0.367743326451,0.367743326451,0.367743326451,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.312643444347
 03/06  05:00:00,0.855072792016,13.8984487731,0.0,13.4944456813,0.0,0.371546415882,0.371546415882,0.371546415882,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.382415336023
 03/06  06:00:00,0.909780669259,14.2036430283,0.0,13.4937200319,0.0,0.371526436371,0.371526436371,0.371526436371,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.685832796057
 03/06  07:00:00,1.05669400469,14.4743870252,0.0,13.1937590157,0.0,0.363267524289,0.363267524289,0.363267524289,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.25279415199
 03/06  08:00:00,1.27807686139,14.7081546931,0.0,13.2668446977,0.0,0.365279813185,0.365279813185,0.365279813185,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.41173443638
 03/06  09:00:00,1.19744291487,14.240354917,0.0,12.8428046069,0.0,0.353604596606,0.353604596606,0.353604596606,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.37254588337
 03/06  10:00:00,1.0855616852,13.1023962478,0.0,11.8317671376,0.0,0.325767414041,0.325767414041,0.325767414041,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.249348321
 03/06  11:00:00,1.12570560092,14.2605996624,0.0,13.136118747,0.0,0.361680498356,0.361680498356,0.361680498356,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.10269963725
 03/06  12:00:00,1.10407373171,12.785441736,0.0,11.7943593945,0.0,0.324737455999,0.324737455999,0.324737455999,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.969294390203
 03/06  13:00:00,1.07327433694,12.1079087275,0.0,11.2200537509,0.0,0.308924935163,0.308924935163,0.308924935163,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.866434050446
 03/06  14:00:00,1.02962944457,11.2497149561,0.0,10.423024285,0.0,0.286980095901,0.286980095901,0.286980095901,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.804529021332
 03/06  15:00:00,1.01982985402,11.0872502355,0.0,10.3199618148,0.0,0.284142447559,0.284142447559,0.284142447559,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.743878885261
 03/06  16:00:00,1.05897244751,11.0797606618,0.0,10.3032100183,0.0,0.283681215576,0.283681215576,0.283681215576,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.751839836853
 03/06  17:00:00,1.20188392206,10.511952945,0.0,9.65768735886,0.0,0.265907856361,0.265907856361,0.265907856361,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.825037032769
 03/06  18:00:00,1.50718077012,10.3102061784,0.0,9.29413955768,0.0,0.25589819122,0.25589819122,0.25589819122,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.980558599645
 03/06  19:00:00,1.78645340673,9.91672749026,0.0,8.75440625601,0.0,0.24103756052,0.24103756052,0.24103756052,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12377024049
 03/06  20:00:00,1.95756580428,9.60437933612,0.0,8.41793894774,0.0,0.231773510303,0.231773510303,0.231773510303,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.14664818209
 03/06  21:00:00,1.99658747306,9.32864803094,0.0,8.22512817528,0.0,0.226464796396,0.226464796396,0.226464796396,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06235964629
 03/06  22:00:00,1.83104306399,9.38897875074,0.0,8.38917694612,0.0,0.230981597921,0.230981597921,0.230981597921,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.959602534
 03/06  23:00:00,1.55049153341,10.3856170441,0.0,9.55832354648,0.0,0.263172044218,0.263172044218,0.263172044218,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.792506180576
 03/06  24:00:00,1.28522605265,11.4791204724,0.0,10.8379436125,0.0,0.298404187905,0.298404187905,0.298404187905,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.610947328675
 03/07  01:00:00,1.00159101482,12.3789488557,0.0,11.9350619812,0.0,0.328611460386,0.328611460386,0.328611460386,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.418882447694
 03/07  02:00:00,0.898963622727,13.0013577245,0.0,12.6468698993,0.0,0.348209870504,0.348209870504,0.348209870504,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.331465334574
 03/07  03:00:00,0.860496434352,13.4913626825,0.0,13.1616462818,0.0,0.362383355241,0.362383355241,0.362383355241,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.306960837458
 03/07  04:00:00,0.86730755633,14.1853451821,0.0,13.8493063678,0.0,0.381316896219,0.381316896219,0.381316896219,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.313603564013
 03/07  05:00:00,0.873209476789,14.5576961116,0.0,14.1531642076,0.0,0.389683100656,0.389683100656,0.389683100656,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.382944148329
 03/07  06:00:00,0.935700168546,15.14492597,0.0,14.4351078646,0.0,0.397445935657,0.397445935657,0.397445935657,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.685727905007
 03/07  07:00:00,1.11991869631,16.7701033956,0.0,15.4900593709,0.0,0.426492215907,0.426492215907,0.426492215907,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.25221016719
 03/07  08:00:00,1.34023138056,16.9647264195,0.0,15.5242767357,0.0,0.427434332357,0.427434332357,0.427434332357,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.4108741248
 03/07  09:00:00,1.24021231927,15.7919369255,0.0,14.3961755446,0.0,0.396374001001,0.396374001001,0.396374001001,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.37075695419
 03/07  10:00:00,1.13661842785,14.9555441022,0.0,13.686131521,0.0,0.376824156694,0.376824156694,0.376824156694,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.24813179204
 03/07  11:00:00,1.17590737344,16.0826566206,0.0,14.9594308916,0.0,0.411882270874,0.411882270874,0.411882270874,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.1014444509
 03/07  12:00:00,1.12805937269,13.655038605,0.0,12.6655101189,0.0,0.348723096979,0.348723096979,0.348723096979,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.967740534802
 03/07  13:00:00,1.07397231039,12.1327946122,0.0,11.2454039212,0.0,0.30962290862,0.30962290862,0.30962290862,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.865969764929
 03/07  14:00:00,1.04656566993,11.8653302914,0.0,11.0381425138,0.0,0.303916321268,0.303916321268,0.303916321268,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.805026127875
 03/07  15:00:00,1.03177377971,11.5210648406,0.0,10.753761334,0.0,0.296086373257,0.296086373257,0.296086373257,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.743893971214
 03/07  16:00:00,1.06249402637,11.2074496382,0.0,10.4311126235,0.0,0.287202794428,0.287202794428,0.287202794428,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.751626208062
 03/07  17:00:00,1.22685796184,11.4191603796,0.0,10.5647364083,0.0,0.290881896149,0.290881896149,0.290881896149,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.825195417926
 03/07  18:00:00,1.58830411659,13.256818383,0.0,12.2405132695,0.0,0.337021537693,0.337021537693,0.337021537693,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.980797092488
 03/07  19:00:00,1.84490952211,12.0381742732,0.0,10.8775134644,0.0,0.299493675906,0.299493675906,0.299493675906,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12210981499
 03/07  20:00:00,2.02363781121,12.0027283856,0.0,10.8176528745,0.0,0.297845517236,0.297845517236,0.297845517236,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.14528330485
 03/07  21:00:00,2.07616157402,12.2172692299,0.0,11.1152337911,0.0,0.306038897359,0.306038897359,0.306038897359,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06087522939
 03/07  22:00:00,1.91505654338,12.4383339047,0.0,11.4405193509,0.0,0.31499507731,0.31499507731,0.31499507731,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.957615283226
 03/07  23:00:00,1.61473544948,12.7167921744,0.0,11.8916418043,0.0,0.327415960291,0.327415960291,0.327415960291,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.790363053091
 03/07  24:00:00,1.32617304537,12.9644858171,0.0,12.3251251476,0.0,0.339351180629,0.339351180629,0.339351180629,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.609131138379
 03/08  01:00:00,1.02719044906,13.3075476041,0.0,12.8648251548,0.0,0.354210894624,0.354210894624,0.354210894624,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.417718022425
 03/08  02:00:00,0.92249129401,13.8551876741,0.0,13.5013873123,0.0,0.371737541787,0.371737541787,0.371737541787,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.330777871088
 03/08  03:00:00,0.877008843806,14.0907877934,0.0,13.7613716537,0.0,0.378895764696,0.378895764696,0.378895764696,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.306660576407
 03/08  04:00:00,0.86794090669,14.2077923473,0.0,13.872309448,0.0,0.381950246579,0.381950246579,0.381950246579,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.313047649001
 03/08  05:00:00,0.868239746039,14.3767409525,0.0,13.9726651938,0.0,0.384713369906,0.384713369906,0.384713369906,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.382488003061
 03/08  06:00:00,0.923785111375,14.7117528099,0.0,14.0023568411,0.0,0.385530878486,0.385530878486,0.385530878486,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.685305768496
 03/08  07:00:00,1.10136530723,16.0952740197,0.0,14.816206279,0.0,0.407938826829,0.407938826829,0.407938826829,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.25123388318
 03/08  08:00:00,1.31167179566,15.9260781204,0.0,14.4870018472,0.0,0.398874747458,0.398874747458,0.398874747458,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.40950071418
 03/08  09:00:00,1.23836655246,15.7245152874,0.0,14.3291378909,0.0,0.394528234193,0.394528234193,0.394528234193,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.37037296963
 03/08  10:00:00,1.15500953869,15.6229533031,0.0,14.3540907194,0.0,0.395215267525,0.395215267525,0.395215267525,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.24758179449
 03/08  11:00:00,1.20820285002,17.2546851013,0.0,16.1323921581,0.0,0.444177747462,0.444177747462,0.444177747462,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.10051166508
 03/08  12:00:00,1.17706569065,15.4348056161,0.0,14.4454037404,0.0,0.397729414935,0.397729414935,0.397729414935,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.96761392443
 03/08  13:00:00,1.15223245357,14.9734653987,0.0,14.0877870152,0.0,0.387883051798,0.387883051798,0.387883051798,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.864257457469
 03/08  14:00:00,1.11804269028,14.4589350436,0.0,13.6341647799,0.0,0.375393341612,0.375393341612,0.375393341612,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.802608613998
 03/08  15:00:00,1.10703982352,14.2525439508,0.0,13.487399707,0.0,0.371352417065,0.371352417065,0.371352417065,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.741734708364
 03/08  16:00:00,1.14387474658,14.161144423,0.0,13.3868340663,0.0,0.36858351464,0.36858351464,0.36858351464,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.749599550037
 03/08  17:00:00,1.31401887373,14.5825487897,0.0,13.7303925438,0.0,0.378042808039,0.378042808039,0.378042808039,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.822927692609
 03/08  18:00:00,1.68664786382,16.8260624056,0.0,15.8123263681,0.0,0.435365284917,0.435365284917,0.435365284917,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.978228016444
 03/08  19:00:00,1.94185034771,15.5557583161,0.0,14.398372903,0.0,0.396434501497,0.396434501497,0.396434501497,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.11883441936
 03/08  20:00:00,2.11242884852,15.2243369218,0.0,14.042514638,0.0,0.386636554546,0.386636554546,0.386636554546,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.14203007752
 03/08  21:00:00,2.16917726818,15.5928399699,0.0,14.4935337253,0.0,0.399054591516,0.399054591516,0.399054591516,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.05814603522
 03/08  22:00:00,2.01131682327,15.9316549644,0.0,14.9366615896,0.0,0.411255357199,0.411255357199,0.411255357199,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.954794104116
 03/08  23:00:00,1.71732082295,16.4399010692,0.0,15.6175093965,0.0,0.430001333758,0.430001333758,0.430001333758,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.787604355649
 03/08  24:00:00,1.42539944327,16.5656738655,0.0,15.9289958332,0.0,0.438577578525,0.438577578525,0.438577578525,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.606448501053
 03/09  01:00:00,1.12063045311,16.6987872456,0.0,16.2585358871,0.0,0.447650898674,0.447650898674,0.447650898674,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.415246931709
 03/09  02:00:00,1.00933985412,17.0072311186,0.0,16.6556989321,0.0,0.458586101897,0.458586101897,0.458586101897,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.328509695773
 03/09  03:00:00,0.972139602717,17.5434284313,0.0,17.2164900558,0.0,0.474026523607,0.474026523607,0.474026523607,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.304182812215
 03/09  04:00:00,0.96445289503,17.7105527161,0.0,17.3775936564,0.0,0.47846223492,0.47846223492,0.47846223492,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.310523809379
 03/09  05:00:00,0.964263852967,17.8617602334,0.0,17.460229707,0.0,0.480737476834,0.480737476834,0.480737476834,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.379942770767
 03/09  06:00:00,1.02968578323,18.5551224054,0.0,17.8486349989,0.0,0.491431550345,0.491431550345,0.491431550345,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.682397206192
 03/09  07:00:00,1.18179597483,19.0131038328,0.0,17.737422118,0.0,0.488369494424,0.488369494424,0.488369494424,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.24784785729
 03/09  08:00:00,1.41368959361,19.6277273546,0.0,18.1922552802,0.0,0.500892545406,0.500892545406,0.500892545406,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.40589651549
 03/09  09:00:00,1.32082308069,18.7154048276,0.0,17.3239323332,0.0,0.476984762428,0.476984762428,0.476984762428,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.36646806753
 03/09  10:00:00,1.21907999898,17.9462118743,0.0,16.6811091195,0.0,0.459285727823,0.459285727823,0.459285727823,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.24382196562
 03/09  11:00:00,1.25060202958,18.7912609056,0.0,17.6723166494,0.0,0.486576927018,0.486576927018,0.486576927018,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.09716297808
 03/09  12:00:00,1.20046280941,16.2809565331,0.0,15.2951795279,0.0,0.421126533693,0.421126533693,0.421126533693,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.963989053886
 03/09  13:00:00,1.15926680429,15.2271051262,0.0,14.3432723586,0.0,0.394917402516,0.394917402516,0.394917402516,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.862411841554
 03/09  14:00:00,1.12279553833,14.6299670372,0.0,13.8067866841,0.0,0.380146189659,0.380146189659,0.380146189659,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.801018703409
 03/09  15:00:00,1.09401586896,13.7780605099,0.0,13.0143738885,0.0,0.358328462498,0.358328462498,0.358328462498,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.740277085906
 03/09  16:00:00,1.12906951155,13.6216391514,0.0,12.8491127176,0.0,0.353778279614,0.353778279614,0.353778279614,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.747815627246
 03/09  17:00:00,1.30312099189,14.1853239893,0.0,13.3345849993,0.0,0.3671449262,0.3671449262,0.3671449262,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.821510436685
 03/09  18:00:00,1.6639197283,15.9990060914,0.0,14.9868478357,0.0,0.412637149404,0.412637149404,0.412637149404,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.976650234646
 03/09  19:00:00,1.91542238433,14.5948237734,0.0,13.4385178191,0.0,0.370006538125,0.370006538125,0.370006538125,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.11775496055
 03/09  20:00:00,2.07737531158,13.9499059403,0.0,12.7693815113,0.0,0.351583017607,0.351583017607,0.351583017607,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.14073222268
 03/09  21:00:00,2.12537808989,14.0008978403,0.0,12.9027617328,0.0,0.355255413228,0.355255413228,0.355255413228,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.05697589811
 03/09  22:00:00,1.96222210458,14.1479662867,0.0,13.1535572821,0.0,0.362160638509,0.362160638509,0.362160638509,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.954209734034
 03/09  23:00:00,1.66449817338,14.5212538173,0.0,13.6990078448,0.0,0.377178684186,0.377178684186,0.377178684186,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.787458655456
 03/09  24:00:00,1.38382102446,15.055686176,0.0,14.418881107,0.0,0.396999159717,0.396999159717,0.396999159717,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.606575537872
 03/10  01:00:00,1.08400848445,15.3692063578,0.0,14.9284378275,0.0,0.411028930015,0.411028930015,0.411028930015,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.4157641035
 03/10  02:00:00,0.976915584558,15.8300656769,0.0,15.4780599464,0.0,0.426161832335,0.426161832335,0.426161832335,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.328983239816
 03/10  03:00:00,0.936337420547,16.2435645979,0.0,15.9161663764,0.0,0.438224341436,0.438224341436,0.438224341436,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.304642658301
 03/10  04:00:00,0.935853175206,16.6725155997,0.0,16.3388610804,0.0,0.449862515096,0.449862515096,0.449862515096,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.311219268971
 03/10  05:00:00,0.934938943881,16.797292895,0.0,16.3951584915,0.0,0.451412567748,0.451412567748,0.451412567748,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.380546647834
 03/10  06:00:00,1.0006859278,17.5020823994,0.0,16.7953696269,0.0,0.462431694912,0.462431694912,0.462431694912,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.682622572073
 03/10  07:00:00,1.18220959607,19.0275040221,0.0,17.7524447079,0.0,0.488783115672,0.488783115672,0.488783115672,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.24722545668
 03/10  08:00:00,1.36389798918,17.8178716144,0.0,16.3838403082,0.0,0.451100940983,0.451100940983,0.451100940983,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.40445574724
 03/10  09:00:00,1.2575019039,16.4150700319,0.0,15.0241276677,0.0,0.413663585635,0.413663585635,0.413663585635,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.36593793741
 03/10  10:00:00,1.14273838199,15.17355303,0.0,13.9084062762,0.0,0.382944110829,0.382944110829,0.382944110829,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.24386596465
 03/10  11:00:00,1.16239426148,15.5881436431,0.0,14.4686390349,0.0,0.398369158918,0.398369158918,0.398369158918,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.09772333003
 03/10  12:00:00,1.09704929344,12.5259044246,0.0,11.5392340679,0.0,0.317713017727,0.317713017727,0.317713017727,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.964882405429
 03/10  13:00:00,1.05167740509,11.3209999468,0.0,10.43566017,0.0,0.28732800332,0.28732800332,0.28732800332,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.863918850718
 03/10  14:00:00,1.00325514017,10.290267175,0.0,9.46511807784,0.0,0.260605791507,0.260605791507,0.260605791507,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.802987447501
 03/10  15:00:00,0.97850159676,9.58521805258,0.0,8.81893287519,0.0,0.242814190302,0.242814190302,0.242814190302,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.74287564197
 03/10  16:00:00,1.01611740709,9.52185713556,0.0,8.74672880768,0.0,0.240826175149,0.240826175149,0.240826175149,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.75041752126
 03/10  17:00:00,1.18121149369,9.76011063716,0.0,8.90687144518,0.0,0.245235427993,0.245235427993,0.245235427993,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.824010638638
 03/10  18:00:00,1.54530643992,11.6934841471,0.0,10.6788515567,0.0,0.294023861026,0.294023861026,0.294023861026,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.979124569341
 03/10  19:00:00,1.80249766915,10.4952221914,0.0,9.33712867918,0.0,0.257081822945,0.257081822945,0.257081822945,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.11954251844
 03/10  20:00:00,1.97902412922,10.3799251639,0.0,9.19729837084,0.0,0.253231835245,0.253231835245,0.253231835245,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.14283458679
 03/10  21:00:00,2.02677319743,10.4213327104,0.0,9.3214639236,0.0,0.256650520768,0.256650520768,0.256650520768,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.0587085774
 03/10  22:00:00,1.86556718777,10.6391166354,0.0,9.64308195809,0.0,0.265505721702,0.265505721702,0.265505721702,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.955835406719
 03/10  23:00:00,1.56290648849,10.8332040043,0.0,10.0092307005,0.0,0.2755869993,0.2755869993,0.2755869993,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.789185986734
 03/10  24:00:00,1.27116060585,10.9658570473,0.0,10.327091133,0.0,0.284338741107,0.284338741107,0.284338741107,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.608536383041
 03/11  01:00:00,0.97104116312,11.046502071,0.0,10.5867472023,0.0,0.291487925607,0.291487925607,0.291487925607,0.159755196045,0.0348065868652,0.104853078911,0.363026375692,0.434750441951
 03/11  02:00:00,0.8508664198,11.1198594929,0.0,10.7566404036,0.0,0.296165643501,0.296165643501,0.296165643501,0.0948546345905,0.0206664081055,0.0878160666328,0.33425166697,0.340196598682
 03/11  03:00:00,0.80048128201,11.2234536072,0.0,10.88707602,0.0,0.299756964473,0.299756964473,0.299756964473,0.0649005530955,0.0141401751172,0.074195304001,0.330376285324,0.313622023926
 03/11  04:00:00,0.797797681863,11.6185049853,0.0,11.2751391659,0.0,0.310441617581,0.310441617581,0.310441617581,0.0649005530955,0.0141401751172,0.0654775087209,0.325725827349,0.320930569093
 03/11  05:00:00,0.802559706994,11.9092987619,0.0,11.4901719058,0.0,0.316362175245,0.316362175245,0.316362175245,0.0649005530955,0.0141401751172,0.0766233129137,0.313421490622,0.397539100437
 03/11  06:00:00,0.857146885087,12.1834104503,0.0,11.4332874599,0.0,0.314795959598,0.314795959598,0.314795959598,0.0698929014045,0.0152278824365,0.0903649480936,0.349753193554,0.726032790041
 03/11  07:00:00,1.04526898232,13.7644366901,0.0,12.3928907297,0.0,0.341216989699,0.341216989699,0.341216989699,0.109831712955,0.0239295318847,0.149073326641,0.40410542114,1.34371210286
 03/11  08:00:00,1.24453551605,12.8315209113,0.0,11.280060059,0.0,0.310577105933,0.310577105933,0.310577105933,0.194701684364,0.0424205362792,0.235331903097,0.42939228638,1.52188529324
 03/11  09:00:00,1.15726046364,11.7193561753,0.0,10.2052786922,0.0,0.280984844484,0.280984844484,0.280984844484,0.154762864455,0.0337188850097,0.307655494001,0.363026375692,1.48907305636
 03/11  10:00:00,1.04515119377,10.1077285419,0.0,8.7285576739,0.0,0.240325864148,0.240325864148,0.240325864148,0.0798775980226,0.0174032934326,0.381467636441,0.30896480173,1.35789007883
 03/11  11:00:00,1.06513161361,10.3054550242,0.0,9.08683013193,0.0,0.250190281764,0.250190281764,0.250190281764,0.0649005530955,0.0141401751172,0.402557461323,0.316231142316,1.19684361412
 03/11  12:00:00,1.03223790854,8.34906571364,0.0,7.27893075296,0.0,0.20041287331,0.20041287331,0.20041287331,0.0649005530955,0.0141401751172,0.419344280164,0.316328026857,1.04834700938
 03/11  13:00:00,0.994738340857,7.58896956443,0.0,6.63118964761,0.0,0.182578432993,0.182578432993,0.182578432993,0.0649005530955,0.0141401751172,0.405007802557,0.310999377094,0.936358990745
 03/11  14:00:00,0.963836715475,7.33827360368,0.0,6.45035039293,0.0,0.177599334295,0.177599334295,0.177599334295,0.0649005530955,0.0141401751172,0.368331091807,0.321753561161,0.86576156106
 03/11  15:00:00,0.957614284007,7.46260182342,0.0,6.63928430044,0.0,0.182801305375,0.182801305375,0.182801305375,0.0649005530955,0.0141401751172,0.338789280063,0.339870970357,0.799907987567
 03/11  16:00:00,0.999970947557,7.64616672303,0.0,6.81432470799,0.0,0.187620742764,0.187620742764,0.187620742764,0.0748852497136,0.0163155879346,0.345273911264,0.358763455881,0.807131208418
 03/11  17:00:00,1.16460459836,7.9204921106,0.0,6.99918716414,0.0,0.192710613414,0.192710613414,0.192710613414,0.114824044545,0.0250172337403,0.390586416417,0.42435429024,0.892076393118
 03/11  18:00:00,1.52268985232,9.66900738852,0.0,8.57345373412,0.0,0.236055343204,0.236055343204,0.236055343204,0.22964808909,0.0500344674805,0.47431730908,0.515522643463,1.06004563331
 03/11  19:00:00,1.79376364039,9.03571521512,0.0,7.77377201296,0.0,0.214037478642,0.214037478642,0.214037478642,0.44431918341,0.0968058293945,0.431787154716,0.559701994228,1.2233922084
 03/11  20:00:00,1.98010325642,9.29077080945,0.0,7.992733523,0.0,0.220066208254,0.220066208254,0.220066208254,0.663982525726,0.144664874951,0.356555128611,0.577722518882,1.25824508015
 03/11  21:00:00,2.03908213247,9.7128363689,0.0,8.50258468428,0.0,0.234104085472,0.234104085472,0.234104085472,0.713906008817,0.155541929932,0.320834258427,0.597583849817,1.16909147526
 03/11  22:00:00,1.87904035019,9.92782722903,0.0,8.83919331091,0.0,0.243372026648,0.243372026648,0.243372026648,0.599081964271,0.130524696192,0.305317187182,0.583632475892,1.0484346475
 03/11  23:00:00,1.57475228459,10.3086083082,0.0,9.41186587636,0.0,0.259139583478,0.259139583478,0.259139583478,0.449311515,0.09789353125,0.246236541847,0.505059113019,0.861955114782
 03/11  24:00:00,1.27866300512,10.7197213547,0.0,10.0353552891,0.0,0.276306295037,0.276306295037,0.276306295037,0.3145180605,0.068525471875,0.16331420629,0.438886971413,0.654136534351
 03/12  01:00:00,0.970823221634,11.0395193723,0.0,10.578831638,0.0,0.291269984121,0.291269984121,0.291269984121,0.159755196045,0.0348065868652,0.104853078911,0.363026375692,0.435683307543
 03/12  02:00:00,0.85649356142,11.3250977018,0.0,10.9610163677,0.0,0.301792785122,0.301792785122,0.301792785122,0.0948546345905,0.0206664081055,0.0878160666328,0.33425166697,0.341058843439
 03/12  03:00:00,0.810034594564,11.5710969451,0.0,11.2340492428,0.0,0.309310277026,0.309310277026,0.309310277026,0.0649005530955,0.0141401751172,0.074195304001,0.330376285324,0.31429213911
 03/12  04:00:00,0.799583407376,11.683633048,0.0,11.3399961391,0.0,0.312227343094,0.312227343094,0.312227343094,0.0649005530955,0.0141401751172,0.0654775087209,0.325725827349,0.321201658561
 03/12  05:00:00,0.801579516934,11.8739667688,0.0,11.4545717198,0.0,0.315381985185,0.315381985185,0.315381985185,0.0649005530955,0.0141401751172,0.0766233129137,0.313421490622,0.397807293267
 03/12  06:00:00,0.858115140752,12.2186107742,0.0,11.4684541926,0.0,0.315764215263,0.315764215263,0.315764215263,0.0698929014045,0.0152278824365,0.0903649480936,0.349753193554,0.726066381279
 03/12  07:00:00,1.01434187554,12.6402040939,0.0,11.2696282122,0.0,0.310289882924,0.310289882924,0.310289882924,0.109831712955,0.0239295318847,0.149073326641,0.40410542114,1.34274202417
 03/12  08:00:00,1.23664597465,12.5447141523,0.0,10.9935144664,0.0,0.302687564528,0.302687564528,0.302687564528,0.194701684364,0.0424205362792,0.235331903097,0.42939228638,1.52162412697
 03/12  09:00:00,1.16529469092,12.0107169233,0.0,10.4970792289,0.0,0.28901907176,0.28901907176,0.28901907176,0.154762864455,0.0337188850097,0.307655494001,0.363026375692,1.48863326764
 03/12  10:00:00,1.08090865906,11.4060586892,0.0,10.0272572504,0.0,0.27608332943,0.27608332943,0.27608332943,0.0798775980226,0.0174032934326,0.381467636441,0.30896480173,1.35752064968
 03/12  11:00:00,1.11218513877,12.0134486349,0.0,10.7957989502,0.0,0.297243806916,0.297243806916,0.297243806916,0.0649005530955,0.0141401751172,0.402557461323,0.316231142316,1.19586840657
 03/12  12:00:00,1.07999713004,10.0823657941,0.0,9.01353023415,0.0,0.248172094804,0.248172094804,0.248172094804,0.0649005530955,0.0141401751172,0.419344280164,0.316328026857,1.04704760865
 03/12  13:00:00,1.03661809688,9.10871889602,0.0,8.15224884407,0.0,0.224458189016,0.224458189016,0.224458189016,0.0649005530955,0.0141401751172,0.405007802557,0.310999377094,0.935049125869
 03/12  14:00:00,1.00372099716,8.7857436308,0.0,7.89893460687,0.0,0.217483615984,0.217483615984,0.217483615984,0.0649005530955,0.0141401751172,0.368331091807,0.321753561161,0.864647374243
 03/12  15:00:00,0.985307633614,8.4668518769,0.0,7.64509780323,0.0,0.210494654982,0.210494654982,0.210494654982,0.0649005530955,0.0141401751172,0.338789280063,0.339870970357,0.798344538258
 03/12  16:00:00,1.02226267564,8.45431082039,0.0,7.6239530637,0.0,0.209912470847,0.209912470847,0.209912470847,0.0748852497136,0.0163155879346,0.345273911264,0.358763455881,0.805646950057
 03/12  17:00:00,1.18385292617,8.61847438618,0.0,7.69828020633,0.0,0.211958941232,0.211958941232,0.211958941232,0.114824044545,0.0250172337403,0.390586416417,0.42435429024,0.890965626502
 03/12  18:00:00,1.54664502624,10.537956926,0.0,9.44349790481,0.0,0.260010517126,0.260010517126,0.260010517126,0.22964808909,0.0500344674805,0.47431730908,0.515522643463,1.05895100015
 03/12  19:00:00,1.80384297929,9.40015669967,0.0,8.13985034255,0.0,0.224116817542,0.224116817542,0.224116817542,0.44431918341,0.0968058293945,0.431787154716,0.559701994228,1.22175536336
 03/12  20:00:00,1.98009985334,9.28926570755,0.0,7.992609924,0.0,0.220062805167,0.220062805167,0.220062805167,0.663982525726,0.144664874951,0.356555128611,0.577722518882,1.25686357726
 03/12  21:00:00,2.02746693768,9.28962355557,0.0,8.08072456544,0.0,0.222488890683,0.222488890683,0.222488890683,0.713906008817,0.155541929932,0.320834258427,0.597583849817,1.16773878077
 03/12  22:00:00,1.87741110013,9.86825135455,0.0,8.78001947561,0.0,0.24174277659,0.24174277659,0.24174277659,0.599081964271,0.130524696192,0.305317187182,0.583632475892,1.04803260832
 03/12  23:00:00,1.56195104022,9.84333101402,0.0,8.94692882006,0.0,0.246338339103,0.246338339103,0.246338339103,0.449311515,0.09789353125,0.246236541847,0.505059113019,0.861614876936
 03/12  24:00:00,1.25940705944,10.0201960028,0.0,9.33598556893,0.0,0.257050349365,0.257050349365,0.257050349365,0.3145180605,0.068525471875,0.16331420629,0.438886971413,0.653980902721
 03/13  01:00:00,0.942008287572,10.2150713265,0.0,9.77103659417,0.0,0.269028733136,0.269028733136,0.269028733136,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.419030305517
 03/13  02:00:00,0.827980647746,10.4245100041,0.0,10.0687912011,0.0,0.277226895522,0.277226895522,0.277226895522,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.332696312419
 03/13  03:00:00,0.780958421331,10.6040712311,0.0,10.2728513684,0.0,0.28284534222,0.28284534222,0.28284534222,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.308464299569
 03/13  04:00:00,0.772403139149,10.7399638313,0.0,10.4024086241,0.0,0.286412479039,0.286412479039,0.286412479039,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.315119956833
 03/13  05:00:00,0.772508535711,10.9015723671,0.0,10.4957385904,0.0,0.288982159577,0.288982159577,0.288982159577,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.384246021031
 03/13  06:00:00,0.829458896701,11.2858406113,0.0,10.5764592255,0.0,0.291204663813,0.291204663813,0.291204663813,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.685291185456
 03/13  07:00:00,0.979104776546,11.6517882546,0.0,10.3757433388,0.0,0.285678296144,0.285678296144,0.285678296144,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.24821105822
 03/13  08:00:00,1.19312019229,11.616621702,0.0,10.1812459476,0.0,0.280323144085,0.280323144085,0.280323144085,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.40580019538
 03/13  09:00:00,1.11489707514,11.2368056251,0.0,9.84476639985,0.0,0.271058756873,0.271058756873,0.271058756873,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.36703479841
 03/13  10:00:00,1.03181146075,11.1457434255,0.0,9.87957636621,0.0,0.27201718959,0.27201718959,0.27201718959,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.24488627016
 03/13  11:00:00,1.05092439444,11.5403981003,0.0,10.4200895089,0.0,0.286899291875,0.286899291875,0.286899291875,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.09852731326
 03/13  12:00:00,1.02719593127,9.99017067111,0.0,9.00218254154,0.0,0.247859655551,0.247859655551,0.247859655551,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.966200178278
 03/13  13:00:00,0.989297888843,9.05604448263,0.0,8.17005631086,0.0,0.22494848707,0.22494848707,0.22494848707,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.864567245692
 03/13  14:00:00,0.945971426262,8.21032427832,0.0,7.38459211189,0.0,0.203322077596,0.203322077596,0.203322077596,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.803570516738
 03/13  15:00:00,0.927614121316,7.73767591544,0.0,6.97071622208,0.0,0.191926714858,0.191926714858,0.191926714858,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.743550157941
 03/13  16:00:00,0.968374309525,7.78852017606,0.0,7.01271494249,0.0,0.193083077588,0.193083077588,0.193083077588,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.751094426951
 03/13  17:00:00,1.12689484211,7.78759071225,0.0,6.93410822379,0.0,0.190918776416,0.190918776416,0.190918776416,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.824253935121
 03/13  18:00:00,1.47029766505,8.96891587033,0.0,7.95455710799,0.0,0.219015086148,0.219015086148,0.219015086148,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.97885074126
 03/13  19:00:00,1.73655642855,8.10025126077,0.0,6.94216414326,0.0,0.191140582341,0.191140582341,0.191140582341,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.11953612376
 03/13  20:00:00,1.91122878203,7.91715770871,0.0,6.73499328317,0.0,0.185436488052,0.185436488052,0.185436488052,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.14237221924
 03/13  21:00:00,1.95641757423,7.86583364485,0.0,6.76617043908,0.0,0.186294897564,0.186294897564,0.186294897564,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.05850299641
 03/13  22:00:00,1.78942896895,7.87413486838,0.0,6.8777664706,0.0,0.189367502881,0.189367502881,0.189367502881,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.956169127154
 03/13  23:00:00,1.47783156374,7.74385899326,0.0,6.91933694345,0.0,0.190512074548,0.190512074548,0.190512074548,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.78973473278
 03/13  24:00:00,1.18159619448,7.71417374875,0.0,7.07414067385,0.0,0.194774329742,0.194774329742,0.194774329742,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.609803543705
 03/14  01:00:00,0.875664536122,7.80655391474,0.0,7.36145299447,0.0,0.202684981686,0.202684981686,0.202684981686,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.420096493476
 03/14  02:00:00,0.756921105684,7.84495656821,0.0,7.48793161126,0.0,0.206167353461,0.206167353461,0.206167353461,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.334002466311
 03/14  03:00:00,0.705410620503,7.86160271514,0.0,7.52897967149,0.0,0.207297541393,0.207297541393,0.207297541393,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.309867480435
 03/14  04:00:00,0.695196639182,7.93733827274,0.0,7.59829351088,0.0,0.209205979072,0.209205979072,0.209205979072,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.316609511558
 03/14  05:00:00,0.69463183923,8.07465336167,0.0,7.66728215646,0.0,0.211105463097,0.211105463097,0.211105463097,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.385783449494
 03/14  06:00:00,0.747353626114,8.30508952376,0.0,7.59442234742,0.0,0.209099393226,0.209099393226,0.209099393226,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.686576975983
 03/14  07:00:00,0.911207865298,9.18647250988,0.0,7.90974947746,0.0,0.217781384896,0.217781384896,0.217781384896,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.24888917489
 03/14  08:00:00,1.10840113415,8.53994261574,0.0,7.10427715109,0.0,0.195604085952,0.195604085952,0.195604085952,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.40608990565
 03/14  09:00:00,1.02038568466,7.80468990182,0.0,6.41214325879,0.0,0.17654736639,0.17654736639,0.17654736639,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.36754221623
 03/14  10:00:00,0.921916935937,7.15545895566,0.0,5.88824276058,0.0,0.162122664777,0.162122664777,0.162122664777,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.2459354059
 03/14  11:00:00,0.917302685748,6.68903883894,0.0,5.56699225738,0.0,0.153277583186,0.153277583186,0.153277583186,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.10026530346
 03/14  12:00:00,0.884965962458,4.82724779301,0.0,3.83643606602,0.0,0.105629686743,0.105629686743,0.105629686743,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.9690237757
 03/14  13:00:00,0.84125753501,3.68281297304,0.0,2.79327853011,0.0,0.0769081332375,0.0769081332375,0.0769081332375,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.868113516848
 03/14  14:00:00,0.801011208444,2.9496523808,0.0,2.11968387518,0.0,0.0583618597775,0.0583618597775,0.0583618597775,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.807806855926
 03/14  15:00:00,0.780355482485,2.39369512655,0.0,1.62233007741,0.0,0.0446680760273,0.0446680760273,0.0446680760273,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.747955513722
 03/14  16:00:00,0.822061651165,2.47889515495,0.0,1.69868650261,0.0,0.046770419227,0.046770419227,0.046770419227,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.755497845712
 03/14  17:00:00,0.990472101184,2.83740591308,0.0,1.97927838708,0.0,0.054496035489,0.054496035489,0.054496035489,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.828898972659
 03/14  18:00:00,1.33128345519,3.92452814632,0.0,2.90560595774,0.0,0.0800008762909,0.0800008762909,0.0800008762909,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.983414167502
 03/14  19:00:00,1.61585253728,3.72086997677,0.0,2.5582378431,0.0,0.0704366910673,0.0704366910673,0.0704366910673,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12408113992
 03/14  20:00:00,1.80550879692,4.0817376135,0.0,2.89527760964,0.0,0.0797165029413,0.0797165029413,0.0797165029413,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.14666779756
 03/14  21:00:00,1.86423352624,4.52209843126,0.0,3.41807562489,0.0,0.0941108495772,0.0941108495772,0.0941108495772,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.062862597
 03/14  22:00:00,1.70676010446,4.87529450633,0.0,3.87526004437,0.0,0.106698638396,0.106698638396,0.106698638396,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.959835191328
 03/14  23:00:00,1.41140527719,5.33509236372,0.0,4.50675569561,0.0,0.124085787998,0.124085787998,0.124085787998,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.793549351088
 03/14  24:00:00,1.12980257124,5.83641010181,0.0,5.19301302553,0.0,0.142980706495,0.142980706495,0.142980706495,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.613167545078
 03/15  01:00:00,0.83288741315,6.25574859837,0.0,5.80780172056,0.0,0.159907858714,0.159907858714,0.159907858714,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.422942451008
 03/15  02:00:00,0.721936872641,6.57695946678,0.0,6.21731557966,0.0,0.171183120417,0.171183120417,0.171183120417,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.336621396482
 03/15  03:00:00,0.677650621448,6.85587535967,0.0,6.52074548232,0.0,0.179537542338,0.179537542338,0.179537542338,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.312374314131
 03/15  04:00:00,0.673694995404,7.15822718127,0.0,6.81736076167,0.0,0.187704335294,0.187704335294,0.187704335294,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.318431169302
 03/15  05:00:00,0.67539797805,7.37768107373,0.0,6.96871453786,0.0,0.191871601916,0.191871601916,0.191871601916,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.387378780155
 03/15  06:00:00,0.730476388459,7.69302516123,0.0,6.98144653322,0.0,0.192222155571,0.192222155571,0.192222155571,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.687488427657
 03/15  07:00:00,0.883656776435,8.18577599158,0.0,6.90910283889,0.0,0.190230296033,0.190230296033,0.190230296033,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.24883929516
 03/15  08:00:00,1.09730453995,8.13694027498,0.0,6.70125243799,0.0,0.184507491753,0.184507491753,0.184507491753,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.40611227799
 03/15  09:00:00,1.01157714727,7.48445627873,0.0,6.09222002935,0.0,0.167738829006,0.167738829006,0.167738829006,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.36723182259
 03/15  10:00:00,0.896415901401,6.22877135107,0.0,4.96205343228,0.0,0.136621630241,0.136621630241,0.136621630241,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.24543712961
 03/15  11:00:00,0.885439277653,5.53188712024,0.0,4.40972357874,0.0,0.121414175091,0.121414175091,0.121414175091,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.10038226339
 03/15  12:00:00,0.859014693889,3.8853076692,0.0,2.89389438321,0.0,0.079678418174,0.079678418174,0.079678418174,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.969625334703
 03/15  13:00:00,0.816766842909,2.79385428975,0.0,1.90378451233,0.0,0.0524174411364,0.0524174411364,0.0524174411364,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.868648851338
 03/15  14:00:00,0.779928553242,2.18455156969,0.0,1.35396865558,0.0,0.0372792045763,0.0372792045763,0.0372792045763,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.808421264416
 03/15  15:00:00,0.763157416782,1.76937544521,0.0,0.997701892278,0.0,0.0274700103249,0.0274700103249,0.0274700103249,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.748264017513
 03/15  16:00:00,0.801204607826,1.72244824113,0.0,0.941165432878,0.0,0.0259133758879,0.0259133758879,0.0259133758879,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.756572001623
 03/15  17:00:00,0.966180534488,1.95558268627,0.0,1.09701653963,0.0,0.0302044687931,0.0302044687931,0.0302044687931,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.829337593303
 03/15  18:00:00,1.30425322285,2.94311589499,0.0,1.92387665954,0.0,0.0529706439473,0.0529706439473,0.0529706439473,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.983731214371
 03/15  19:00:00,1.59191645954,2.85193956524,0.0,1.68888723961,0.0,0.0465006133284,0.0465006133284,0.0465006133284,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12450133187
 03/15  20:00:00,1.77555198944,2.99388920894,0.0,1.80725604897,0.0,0.0497596954654,0.0497596954654,0.0497596954654,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.14684095367
 03/15  21:00:00,1.83849049575,3.58767507173,0.0,2.48309708159,0.0,0.0683678190821,0.0683678190821,0.0683678190821,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06341778077
 03/15  22:00:00,1.68630064341,4.13291700876,0.0,3.13217903473,0.0,0.086239177343,0.086239177343,0.086239177343,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.960538703408
 03/15  23:00:00,1.38651441042,4.43182877677,0.0,3.60272746346,0.0,0.0991949212335,0.0991949212335,0.0991949212335,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.794313996293
 03/15  24:00:00,1.11250787963,5.20967636347,0.0,4.56487541878,0.0,0.125686014887,0.125686014887,0.125686014887,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.614571413494
 03/16  01:00:00,0.813969659121,5.57016108543,0.0,5.12071501151,0.0,0.140990104685,0.140990104685,0.140990104685,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.424441647123
 03/16  02:00:00,0.705800504216,5.99172165237,0.0,5.63124789635,0.0,0.155046751993,0.155046751993,0.155046751993,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.337451265381
 03/16  03:00:00,0.661637017865,6.27529170252,0.0,5.93913657835,0.0,0.163523938755,0.163523938755,0.163523938755,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.313399560953
 03/16  04:00:00,0.658374156356,6.60322907878,0.0,6.26091284159,0.0,0.172383496246,0.172383496246,0.172383496246,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.319880986878
 03/16  05:00:00,0.659192759125,6.79026450857,0.0,6.38014622664,0.0,0.175666382992,0.175666382992,0.175666382992,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.388530526215
 03/16  06:00:00,0.717388731372,7.21837372968,0.0,6.50610705985,0.0,0.179134498484,0.179134498484,0.179134498484,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.688176469467
 03/16  07:00:00,0.889203951582,8.38729216571,0.0,7.11057444651,0.0,0.19577747118,0.19577747118,0.19577747118,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.24888386166
 03/16  08:00:00,1.08254330932,7.59970957984,0.0,6.16512931457,0.0,0.169746261119,0.169746261119,0.169746261119,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.40500470627
