Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 03/16  09:00:00,1.00552138601,7.26397587051,0.0,5.87227673851,0.0,0.161683067744,0.161683067744,0.161683067744,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.36669470521
 03/16  10:00:00,0.918594809993,7.0341935585,0.0,5.76758422054,0.0,0.158800538833,0.158800538833,0.158800538833,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.24532854878
 03/16  11:00:00,0.93722249345,7.41186029619,0.0,6.29047323182,0.0,0.173197390888,0.173197390888,0.173197390888,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.09960578626
 03/16  12:00:00,0.925263971541,6.28966028283,0.0,5.30004672512,0.0,0.145927695826,0.145927695826,0.145927695826,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.967825606422
 03/16  13:00:00,0.886571501763,5.32672296386,0.0,4.43906714982,0.0,0.12222209999,0.12222209999,0.12222209999,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.866234887964
 03/16  14:00:00,0.830879770646,4.03231533339,0.0,3.20450039605,0.0,0.0882304219798,0.0882304219798,0.0882304219798,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.805653287647
 03/16  15:00:00,0.808468952451,3.41318175496,0.0,2.64340221577,0.0,0.0727815459931,0.0727815459931,0.0727815459931,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.746370003771
 03/16  16:00:00,0.84283735305,3.23206765355,0.0,2.45325327701,0.0,0.0675461211117,0.0675461211117,0.0675461211117,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.754103569912
 03/16  17:00:00,0.997452533659,3.08932360333,0.0,2.23280543738,0.0,0.061476467964,0.061476467964,0.061476467964,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.827289612611
 03/16  18:00:00,1.32391323391,3.6550912624,0.0,2.63792190418,0.0,0.0726306550134,0.0726306550134,0.0726306550134,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.981661337136
 03/16  19:00:00,1.60958914291,3.49213616456,0.0,2.33075338505,0.0,0.0641732967008,0.0641732967008,0.0641732967008,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.12283178576
 03/16  20:00:00,1.79171346444,3.57929790968,0.0,2.39423559486,0.0,0.0659211704621,0.0659211704621,0.0659211704621,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.14527010852
 03/16  21:00:00,1.84722056016,3.90331959651,0.0,2.80017019826,0.0,0.0770978834992,0.0770978834992,0.0770978834992,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06198918889
 03/16  22:00:00,1.68926590227,4.23956254738,0.0,3.23987627762,0.0,0.0892044362014,0.0892044362014,0.0892044362014,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.959486999137
 03/16  23:00:00,1.39961169909,4.90710573868,0.0,4.07841675249,0.0,0.112292209895,0.112292209895,0.112292209895,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.793901669172
 03/16  24:00:00,1.1224780038,5.57130407525,0.0,4.92698710473,0.0,0.135656139058,0.135656139058,0.135656139058,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.614087439328
 03/17  01:00:00,0.828381701351,6.09327664088,0.0,5.64415572499,0.0,0.155402146915,0.155402146915,0.155402146915,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.424116489091
 03/17  02:00:00,0.722037886064,6.58185361487,0.0,6.22098435453,0.0,0.171284133841,0.171284133841,0.171284133841,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.337846769694
 03/17  03:00:00,0.675654917025,6.78464462572,0.0,6.44826214301,0.0,0.177541837915,0.177541837915,0.177541837915,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.313626919491
 03/17  04:00:00,0.668391656437,6.96681159656,0.0,6.62474520526,0.0,0.182400996327,0.182400996327,0.182400996327,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.319631141
 03/17  05:00:00,0.669335101134,7.15808941253,0.0,6.74851280878,0.0,0.185808725001,0.185808725001,0.185808725001,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.387988848026
 03/17  06:00:00,0.725916990555,7.52748396221,0.0,6.81585067566,0.0,0.187662757666,0.187662757666,0.187662757666,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.687543086191
 03/17  07:00:00,0.893508729863,8.54225373205,0.0,7.26692260167,0.0,0.200082249461,0.200082249461,0.200082249461,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.24749727284
 03/17  08:00:00,1.08958466435,7.8541139988,0.0,6.42086905241,0.0,0.176787616151,0.176787616151,0.176787616151,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.40366938739
 03/17  09:00:00,1.00272352436,7.16098921814,0.0,5.77065930824,0.0,0.158885206098,0.158885206098,0.158885206098,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.36532548309
 03/17  10:00:00,0.893511989597,6.12201948769,0.0,4.85658429456,0.0,0.133717718437,0.133717718437,0.133717718437,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.24415440394
 03/17  11:00:00,0.904429305188,6.22097930082,0.0,5.09943523817,0.0,0.140404202626,0.140404202626,0.140404202626,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.09976278455
 03/17  12:00:00,0.883044418714,4.75722007092,0.0,3.7666462186,0.0,0.103708143,0.103708143,0.103708143,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.968785901024
 03/17  13:00:00,0.867775215107,4.64525115939,0.0,3.75639209644,0.0,0.103425813334,0.103425813334,0.103425813334,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.867438136871
 03/17  14:00:00,0.84541128606,4.5616483674,0.0,3.73228033695,0.0,0.102761937394,0.102761937394,0.102761937394,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.807206380752
 03/17  15:00:00,0.833852677649,4.33538525879,0.0,3.56533090687,0.0,0.0981652711913,0.0981652711913,0.0981652711913,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.746644816504
 03/17  16:00:00,0.863316977147,3.97533332332,0.0,3.19706660193,0.0,0.0880257452092,0.0880257452092,0.0880257452092,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.753555914762
 03/17  17:00:00,1.02226020126,3.98911133652,0.0,3.13381190286,0.0,0.0862841355663,0.0862841355663,0.0862841355663,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.826070880317
 03/17  18:00:00,1.35505531079,4.78478957732,0.0,3.76899206634,0.0,0.103772731894,0.103772731894,0.103772731894,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.9802894899
 03/17  19:00:00,1.64009196427,4.59815881623,0.0,3.43860599337,0.0,0.0946761180593,0.0946761180593,0.0946761180593,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.1210018291
 03/17  20:00:00,1.82846151973,4.91230526254,0.0,3.72891308022,0.0,0.102669225755,0.102669225755,0.102669225755,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.14359997603
 03/17  21:00:00,1.88872024402,5.40886753669,0.0,4.30742529664,0.0,0.118597567358,0.118597567358,0.118597567358,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.06028203068
 03/17  22:00:00,1.7381637096,6.01365328254,0.0,5.0158288281,0.0,0.138102243528,0.138102243528,0.138102243528,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.957625183826
 03/17  23:00:00,1.44359771316,6.50273156201,0.0,5.67597456037,0.0,0.156278223971,0.156278223971,0.156278223971,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.791969684615
 03/17  24:00:00,1.16064499236,6.95605654303,0.0,6.31319978743,0.0,0.173823127616,0.173823127616,0.173823127616,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.612627224404
 03/18  01:00:00,0.864992504453,7.19932896805,0.0,6.7350942115,0.0,0.185439266941,0.185439266941,0.185439266941,0.159755196045,0.0348065868652,0.104853078911,0.363026375692,0.439230329756
 03/18  02:00:00,0.74930979711,7.43672606585,0.0,7.06813670695,0.0,0.194609020811,0.194609020811,0.194609020811,0.0948546345905,0.0206664081055,0.0878160666328,0.33425166697,0.345566868253
 03/18  03:00:00,0.699339520043,7.55539111383,0.0,7.21363993065,0.0,0.198615202506,0.198615202506,0.198615202506,0.0649005530955,0.0141401751172,0.074195304001,0.330376285324,0.318995619958
 03/18  04:00:00,0.691832260841,7.77481922303,0.0,7.42650933942,0.0,0.204476196558,0.204476196558,0.204476196558,0.0649005530955,0.0141401751172,0.0654775087209,0.325725827349,0.325874633311
 03/18  05:00:00,0.693985095686,7.97024288564,0.0,7.54677713187,0.0,0.207787563938,0.207787563938,0.207787563938,0.0649005530955,0.0141401751172,0.0766233129137,0.313421490622,0.401877998048
 03/18  06:00:00,0.757709997458,8.57335547655,0.0,7.82177185525,0.0,0.215359071969,0.215359071969,0.215359071969,0.0698929014045,0.0152278824365,0.0903649480936,0.349753193554,0.727493420941
 03/18  07:00:00,0.913082339523,8.95903012017,0.0,7.59191460732,0.0,0.209030346903,0.209030346903,0.209030346903,0.109831712955,0.0239295318847,0.149073326641,0.40410542114,1.33928165533
 03/18  08:00:00,1.15074628357,9.41959647584,0.0,7.87366546301,0.0,0.21678787345,0.21678787345,0.21678787345,0.194701684364,0.0424205362792,0.235331903097,0.42939228638,1.51635545383
 03/18  09:00:00,1.08055702322,8.92789375712,0.0,7.41943453889,0.0,0.204281404061,0.204281404061,0.204281404061,0.154762864455,0.0337188850097,0.307655494001,0.363026375692,1.48345479143
 03/18  10:00:00,1.00898623215,8.78940136683,0.0,7.41505796211,0.0,0.204160902526,0.204160902526,0.204160902526,0.0798775980226,0.0174032934326,0.381467636441,0.30896480173,1.35306261554
 03/18  11:00:00,1.04090784248,9.4212096658,0.0,8.20703059741,0.0,0.225966510631,0.225966510631,0.225966510631,0.0649005530955,0.0141401751172,0.402557461323,0.316231142316,1.19239779028
 03/18  12:00:00,1.02623973888,8.12774726274,0.0,7.06107917034,0.0,0.194414703646,0.194414703646,0.194414703646,0.0649005530955,0.0141401751172,0.419344280164,0.316328026857,1.04488014111
 03/18  13:00:00,0.996918826378,7.66477800719,0.0,6.71038417665,0.0,0.184758918514,0.184758918514,0.184758918514,0.0649005530955,0.0141401751172,0.405007802557,0.310999377094,0.932972904461
 03/18  14:00:00,0.96492591405,7.37502702206,0.0,6.48990973296,0.0,0.178688532869,0.178688532869,0.178688532869,0.0649005530955,0.0141401751172,0.368331091807,0.321753561161,0.862955639408
 03/18  15:00:00,0.948158282411,7.11659871523,0.0,6.29584538015,0.0,0.173345303778,0.173345303778,0.173345303778,0.0649005530955,0.0141401751172,0.338789280063,0.339870970357,0.79734379967
 03/18  16:00:00,0.984649504155,7.08696362562,0.0,6.25785483798,0.0,0.172299299362,0.172299299362,0.172299299362,0.0748852497136,0.0163155879346,0.345273911264,0.358763455881,0.804397981005
 03/18  17:00:00,1.14019395604,7.03067398128,0.0,6.11260052859,0.0,0.168299971096,0.168299971096,0.168299971096,0.114824044545,0.0250172337403,0.390586416417,0.42435429024,0.888844899354
 03/18  18:00:00,1.47385781263,7.89087389923,0.0,6.799889843,0.0,0.187223303515,0.187223303515,0.187223303515,0.22964808909,0.0500344674805,0.47431730908,0.515522643463,1.05547603515
 03/18  19:00:00,1.73594910397,6.93108040382,0.0,5.67396674507,0.0,0.15622294222,0.15622294222,0.15622294222,0.44431918341,0.0968058293945,0.431787154716,0.559701994228,1.218562665
 03/18  20:00:00,1.91129189378,6.78629065928,0.0,5.49352708264,0.0,0.151254845609,0.151254845609,0.151254845609,0.663982525726,0.144664874951,0.356555128611,0.577722518882,1.25297137035
 03/18  21:00:00,1.95930842613,6.81141431389,0.0,5.60522946574,0.0,0.154330379133,0.154330379133,0.154330379133,0.713906008817,0.155541929932,0.320834258427,0.597583849817,1.16502463879
 03/18  22:00:00,1.79200161715,6.76398737782,0.0,5.67797467183,0.0,0.156333293609,0.156333293609,0.156333293609,0.599081964271,0.130524696192,0.305317187182,0.583632475892,1.04581343538
 03/18  23:00:00,1.48196145565,6.93778593463,0.0,6.04173297417,0.0,0.166348754538,0.166348754538,0.166348754538,0.449311515,0.09789353125,0.246236541847,0.505059113019,0.861265643438
 03/18  24:00:00,1.18146380909,7.19072714675,0.0,6.5051119199,0.0,0.179107099012,0.179107099012,0.179107099012,0.3145180605,0.068525471875,0.16331420629,0.438886971413,0.655385695656
 03/19  01:00:00,0.870913511162,7.41390540443,0.0,6.95014326054,0.0,0.191360273649,0.191360273649,0.191360273649,0.159755196045,0.0348065868652,0.104853078911,0.363026375692,0.43875771709
 03/19  02:00:00,0.753468369424,7.58753785211,0.0,7.21917470869,0.0,0.198767593126,0.198767593126,0.198767593126,0.0948546345905,0.0206664081055,0.0878160666328,0.33425166697,0.345340652779
 03/19  03:00:00,0.702653903013,7.67557008177,0.0,7.33401724838,0.0,0.201929585476,0.201929585476,0.201929585476,0.0649005530955,0.0141401751172,0.074195304001,0.330376285324,0.318797270173
 03/19  04:00:00,0.691959033652,7.77922431698,0.0,7.43111368695,0.0,0.20460296937,0.20460296937,0.20460296937,0.0649005530955,0.0141401751172,0.0654775087209,0.325725827349,0.325675379726
 03/19  05:00:00,0.695708560523,8.03247807241,0.0,7.60937281744,0.0,0.209511028775,0.209511028775,0.209511028775,0.0649005530955,0.0141401751172,0.0766233129137,0.313421490622,0.401517499244
 03/19  06:00:00,0.748369385126,8.23338814695,0.0,7.48252383574,0.0,0.206018459637,0.206018459637,0.206018459637,0.0698929014045,0.0152278824365,0.0903649480936,0.349753193554,0.726774110859
 03/19  07:00:00,0.903679893698,8.61589620546,0.0,7.25042081535,0.0,0.199627901079,0.199627901079,0.199627901079,0.109831712955,0.0239295318847,0.149073326641,0.40410542114,1.33764153258
 03/19  08:00:00,1.1450581612,9.2114096858,0.0,7.66707469788,0.0,0.211099751081,0.211099751081,0.211099751081,0.194701684364,0.0424205362792,0.235331903097,0.42939228638,1.51475942892
 03/19  09:00:00,1.07572272646,8.75068530226,0.0,7.243854444,0.0,0.199447107306,0.199447107306,0.199447107306,0.154762864455,0.0337188850097,0.307655494001,0.363026375692,1.48182643147
 03/19  10:00:00,0.996034908175,8.31745201391,0.0,6.94467006324,0.0,0.191209578549,0.191209578549,0.191209578549,0.0798775980226,0.0174032934326,0.381467636441,0.30896480173,1.35150116149
 03/19  11:00:00,1.02604511363,8.88029948575,0.0,7.66722109163,0.0,0.211103781782,0.211103781782,0.211103781782,0.0649005530955,0.0141401751172,0.402557461323,0.316231142316,1.19129711601
 03/19  12:00:00,1.01167214538,7.59782276275,0.0,6.53198888513,0.0,0.179847110149,0.179847110149,0.179847110149,0.0649005530955,0.0141401751172,0.419344280164,0.316328026857,1.04404592633
 03/19  13:00:00,0.966957588266,6.57580418982,0.0,5.6222016967,0.0,0.154797680402,0.154797680402,0.154797680402,0.0649005530955,0.0141401751172,0.405007802557,0.310999377094,0.932181567044
 03/19  14:00:00,0.916290348599,5.60841565125,0.0,4.72348172259,0.0,0.130052967418,0.130052967418,0.130052967418,0.0649005530955,0.0141401751172,0.368331091807,0.321753561161,0.862772278969
 03/19  15:00:00,0.894004697504,5.15043845421,0.0,4.3290046875,0.0,0.119191718872,0.119191718872,0.119191718872,0.0649005530955,0.0141401751172,0.338789280063,0.339870970357,0.798024231296
 03/19  16:00:00,0.916819060062,4.6243797506,0.0,3.79427504225,0.0,0.104468855269,0.104468855269,0.104468855269,0.0748852497136,0.0163155879346,0.345273911264,0.358763455881,0.805393901721
 03/19  17:00:00,1.07104187992,4.51975560962,0.0,3.60101948514,0.0,0.0991478949801,0.0991478949801,0.0991478949801,0.114824044545,0.0250172337403,0.390586416417,0.42435429024,0.889507571147
 03/19  18:00:00,1.40354967523,5.33848802864,0.0,4.24632102743,0.0,0.116915166113,0.116915166113,0.116915166113,0.22964808909,0.0500344674805,0.47431730908,0.515522643463,1.05665898013
 03/19  19:00:00,1.67994905062,4.89819726168,0.0,3.64006291555,0.0,0.100222888869,0.100222888869,0.100222888869,0.44431918341,0.0968058293945,0.431787154716,0.559701994228,1.21958335237
 03/19  20:00:00,1.86182131798,4.99065600927,0.0,3.69677176645,0.0,0.10178426981,0.10178426981,0.10178426981,0.663982525726,0.144664874951,0.356555128611,0.577722518882,1.25409203652
 03/19  21:00:00,1.91216580918,5.09987004406,0.0,3.89302486223,0.0,0.107187762185,0.107187762185,0.107187762185,0.713906008817,0.155541929932,0.320834258427,0.597583849817,1.16568497246
 03/19  22:00:00,1.75516968387,5.42709227345,0.0,4.34025076533,0.0,0.119501360335,0.119501360335,0.119501360335,0.599081964271,0.130524696192,0.305317187182,0.583632475892,1.04664223749
 03/19  23:00:00,1.44940350278,5.75606576661,0.0,4.8592386536,0.0,0.13379080166,0.13379080166,0.13379080166,0.449311515,0.09789353125,0.246236541847,0.505059113019,0.862039795984
 03/19  24:00:00,1.15054162185,6.0686225684,0.0,5.38202807821,0.0,0.148184911768,0.148184911768,0.148184911768,0.3145180605,0.068525471875,0.16331420629,0.438886971413,0.656364958991
 03/20  01:00:00,0.838815662189,6.47155871053,0.0,6.02311380869,0.0,0.165836107753,0.165836107753,0.165836107753,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.423440475042
 03/20  02:00:00,0.72861867366,6.82021869191,0.0,6.45999643203,0.0,0.177864921436,0.177864921436,0.177864921436,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.337199769242
 03/20  03:00:00,0.688388835547,7.24659666275,0.0,6.91075394605,0.0,0.190275756436,0.190275756436,0.190275756436,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.313087153484
 03/20  04:00:00,0.680277010518,7.39852868761,0.0,7.05641742223,0.0,0.194286350408,0.194286350408,0.194286350408,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.319676015075
 03/20  05:00:00,0.683602698298,7.67587895807,0.0,7.26670732418,0.0,0.200076322164,0.200076322164,0.200076322164,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.38758387817
 03/20  06:00:00,0.739534698808,8.02047248863,0.0,7.310441436,0.0,0.20128046592,0.20128046592,0.20128046592,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.685940852276
 03/20  07:00:00,0.893151632891,8.52506930914,0.0,7.25395295511,0.0,0.199725152489,0.199725152489,0.199725152489,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.2432824965
 03/20  08:00:00,1.10587049329,8.44122784167,0.0,7.01236509326,0.0,0.193073445089,0.193073445089,0.193073445089,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.39928718942
 03/20  09:00:00,1.03118506794,8.19024407842,0.0,6.80437336767,0.0,0.187346749677,0.187346749677,0.187346749677,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.36086628395
 03/20  10:00:00,0.9523777702,8.255689467,0.0,6.99457041118,0.0,0.19258349904,0.19258349904,0.19258349904,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.23983826664
 03/20  11:00:00,0.986177463276,9.18518527073,0.0,8.06850190576,0.0,0.222152360714,0.222152360714,0.222152360714,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.09490208686
 03/20  12:00:00,0.975354017145,8.10523845554,0.0,7.11930098431,0.0,0.196017741431,0.196017741431,0.196017741431,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.964149519931
 03/20  13:00:00,0.942755275828,7.36345641211,0.0,6.47964365621,0.0,0.178405874055,0.178405874055,0.178405874055,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.862391829822
 03/20  14:00:00,0.918805909607,7.22197254342,0.0,6.39794933127,0.0,0.176156560941,0.176156560941,0.176156560941,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.801861562458
 03/20  15:00:00,0.906540282022,6.9707052118,0.0,6.20532119338,0.0,0.170852875564,0.170852875564,0.170852875564,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.741974483004
 03/20  16:00:00,0.94450940006,6.92010575227,0.0,6.14594914768,0.0,0.169218168122,0.169218168122,0.169218168122,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.749445797963
 03/20  17:00:00,1.10386338351,6.9486309886,0.0,6.09761309504,0.0,0.16788731782,0.16788731782,0.16788731782,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.821789340222
 03/20  18:00:00,1.44708910172,8.12220576303,0.0,7.11162959271,0.0,0.195806522821,0.195806522821,0.195806522821,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.97506814924
 03/20  19:00:00,1.71639433435,7.36298767653,0.0,6.20988340147,0.0,0.170978488139,0.170978488139,0.170978488139,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.1145532813
 03/20  20:00:00,1.88870276548,7.09361294409,0.0,5.91685564605,0.0,0.162910471501,0.162910471501,0.162910471501,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.13696509174
 03/20  21:00:00,1.93507321524,7.08626417622,0.0,5.99095022246,0.0,0.164950538574,0.164950538574,0.164950538574,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.05415374439
 03/20  22:00:00,1.7673685424,7.06933423347,0.0,6.07653891166,0.0,0.167307076327,0.167307076327,0.167307076327,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.95259605119
 03/20  23:00:00,1.46498421604,7.27570557644,0.0,6.45272542949,0.0,0.177664726853,0.177664726853,0.177664726853,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.788192829919
 03/20  24:00:00,1.17425201643,7.44776027139,0.0,6.80740250187,0.0,0.187430151691,0.187430151691,0.187430151691,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.610128238325
 03/21  01:00:00,0.871215497294,7.64670182986,0.0,7.19986534289,0.0,0.198235942858,0.198235942858,0.198235942858,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.421832060171
 03/21  02:00:00,0.75638968947,7.82773840649,0.0,7.4686307462,0.0,0.205635937247,0.205635937247,0.205635937247,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.336085169645
 03/21  03:00:00,0.710482320113,8.04799021237,0.0,7.71318216133,0.0,0.212369241003,0.212369241003,0.212369241003,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.312052487824
 03/21  04:00:00,0.699273212678,8.08732508091,0.0,7.74635334206,0.0,0.213282552568,0.213282552568,0.213282552568,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.318536488545
 03/21  05:00:00,0.698233118944,8.20641860687,0.0,7.79807947113,0.0,0.21470674281,0.21470674281,0.21470674281,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.38675138002
 03/21  06:00:00,0.754810062944,8.5738911095,0.0,7.86523772194,0.0,0.216555830055,0.216555830055,0.216555830055,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.684563187204
 03/21  07:00:00,0.90680626566,9.01901922648,0.0,7.74988480193,0.0,0.213379785258,0.213379785258,0.213379785258,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.24130056702
 03/21  08:00:00,1.12438625573,9.11144593423,0.0,7.68485159766,0.0,0.211589207525,0.211589207525,0.211589207525,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.39701877757
 03/21  09:00:00,1.04682295245,8.75584797059,0.0,7.37233627628,0.0,0.202984634184,0.202984634184,0.202984634184,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.35850726752
 03/21  10:00:00,0.961690253575,8.59171090229,0.0,7.33279679605,0.0,0.201895982414,0.201895982414,0.201895982414,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.23763331706
 03/21  11:00:00,0.988963754624,9.28450153049,0.0,8.16969910657,0.0,0.224938652062,0.224938652062,0.224938652062,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.09302114581
 03/21  12:00:00,0.974308988916,8.06545799819,0.0,7.08134589696,0.0,0.194972713202,0.194972713202,0.194972713202,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.962324149944
 03/21  13:00:00,0.950277854829,7.63547329016,0.0,6.75286129304,0.0,0.185928453056,0.185928453056,0.185928453056,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.861191071037
 03/21  14:00:00,0.924382202949,7.42330441654,0.0,6.60047850229,0.0,0.181732854283,0.181732854283,0.181732854283,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.800664264557
 03/21  15:00:00,0.906717154943,6.97602358277,0.0,6.21174516069,0.0,0.171029748486,0.171029748486,0.171029748486,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.740868886672
 03/21  16:00:00,0.939814096382,6.74862778682,0.0,5.97541723637,0.0,0.164522864444,0.164522864444,0.164522864444,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.748499743825
 03/21  17:00:00,1.0905558724,6.46410430381,0.0,5.61428859459,0.0,0.154579806708,0.154579806708,0.154579806708,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.820587155885
 03/21  18:00:00,1.3981332622,6.342686504,0.0,5.33356933192,0.0,0.146850683306,0.146850683306,0.146850683306,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.973609151007
 03/21  19:00:00,1.6840099265,6.18647483159,0.0,5.03369218048,0.0,0.138594080296,0.138594080296,0.138594080296,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.11423165735
 03/21  20:00:00,1.86207252576,6.12622987221,0.0,4.94965395068,0.0,0.136280231783,0.136280231783,0.136280231783,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.13678371523
 03/21  21:00:00,1.90617603765,6.03642323555,0.0,4.94141407656,0.0,0.136053360982,0.136053360982,0.136053360982,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.05384894963
 03/21  22:00:00,1.74266823702,6.17214608089,0.0,5.17943180739,0.0,0.142606770948,0.142606770948,0.142606770948,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.952515002878
 03/21  23:00:00,1.44484687243,6.54455719383,0.0,5.72134362118,0.0,0.157527383242,0.157527383242,0.157527383242,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.788426255633
 03/21  24:00:00,1.1589667316,6.89266916603,0.0,6.25224589952,0.0,0.172144866862,0.172144866862,0.172144866862,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.610193735314
 03/22  01:00:00,0.860212219317,7.24742332257,0.0,6.80022984476,0.0,0.187232664881,0.187232664881,0.187232664881,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.422189051013
 03/22  02:00:00,0.753316549534,7.7164439368,0.0,7.35701529745,0.0,0.20256279731,0.20256279731,0.20256279731,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.336406148698
 03/22  03:00:00,0.7083014381,7.96921673046,0.0,7.63397323183,0.0,0.210188358989,0.210188358989,0.210188358989,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.312487935412
 03/22  04:00:00,0.706579512035,8.35298874917,0.0,8.01171577212,0.0,0.220588851925,0.220588851925,0.220588851925,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.318837726746
 03/22  05:00:00,0.708796384972,8.5901912807,0.0,8.18173387755,0.0,0.225270008839,0.225270008839,0.225270008839,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.386869647433
 03/22  06:00:00,0.768274307143,9.06240080303,0.0,8.35425471747,0.0,0.230020074255,0.230020074255,0.230020074255,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.684055885203
 03/22  07:00:00,0.917086868159,9.39084878984,0.0,8.12327296035,0.0,0.223660387757,0.223660387757,0.223660387757,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.23974197195
 03/22  08:00:00,1.11693803311,8.83870131401,0.0,7.4143345608,0.0,0.204140984912,0.204140984912,0.204140984912,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.39479119421
 03/22  09:00:00,1.02792097882,8.06746894659,0.0,6.68582270621,0.0,0.184082660554,0.184082660554,0.184082660554,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.35664181359
 03/22  10:00:00,0.916094065415,6.93423424188,0.0,5.6767579861,0.0,0.156299794255,0.156299794255,0.156299794255,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.23619546659
 03/22  11:00:00,0.916449796264,6.65038435986,0.0,5.53601558709,0.0,0.152424693702,0.152424693702,0.152424693702,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.09258749466
 03/22  12:00:00,0.887358082237,4.9079558402,0.0,3.92331708288,0.0,0.108021806522,0.108021806522,0.108021806522,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.962850806027
 03/22  13:00:00,0.847675879133,3.91084411721,0.0,3.02639071322,0.0,0.0833264773606,0.0833264773606,0.0833264773606,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.863032477907
 03/22  14:00:00,0.809263293999,3.24486207088,0.0,2.41939695415,0.0,0.0666139453327,0.0666139453327,0.0666139453327,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.803303467042
 03/22  15:00:00,0.789875938562,2.73527540489,0.0,1.96810996359,0.0,0.0541885321045,0.0541885321045,0.0541885321045,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.743755905882
 03/22  16:00:00,0.826599236869,2.63965857272,0.0,1.86349014808,0.0,0.0513080049306,0.0513080049306,0.0513080049306,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.751457618013
 03/22  17:00:00,0.984823824676,2.62710132341,0.0,1.77413481074,0.0,0.0488477589811,0.0488477589811,0.0488477589811,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.823737959321
 03/22  18:00:00,1.31569462157,3.35166812682,0.0,2.33942456154,0.0,0.0644120426726,0.0644120426726,0.0644120426726,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.976735544196
 03/22  19:00:00,1.60832174945,3.43998630839,0.0,2.28472206443,0.0,0.0629059032416,0.0629059032416,0.0629059032416,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.1167132502
 03/22  20:00:00,1.79635191279,3.74138952925,0.0,2.56270253925,0.0,0.0705596188177,0.0705596188177,0.0705596188177,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.13889478371
 03/22  21:00:00,1.85509917946,4.1834220325,0.0,3.08631910329,0.0,0.0849765027908,0.0849765027908,0.0849765027908,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.05594271984
 03/22  22:00:00,1.69611723609,4.48286739681,0.0,3.48871450632,0.0,0.0960557700162,0.0960557700162,0.0960557700162,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.953953619865
 03/22  23:00:00,1.39965461535,4.90432114882,0.0,4.07997545725,0.0,0.112335126157,0.112335126157,0.112335126157,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.789558374549
 03/22  24:00:00,1.11560494291,5.31914541883,0.0,4.67735975554,0.0,0.128783078165,0.128783078165,0.128783078165,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.611556132092
 03/23  01:00:00,0.816981931141,5.67832855475,0.0,5.2301197572,0.0,0.144002376705,0.144002376705,0.144002376705,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.423204370748
 03/23  02:00:00,0.711017831553,6.18172005262,0.0,5.82073953815,0.0,0.16026407933,0.16026407933,0.16026407933,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.337958023816
 03/23  03:00:00,0.670503548326,6.5976849274,0.0,6.26116609761,0.0,0.172390469216,0.172390469216,0.172390469216,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.313763266571
 03/23  04:00:00,0.664543461811,6.82756460188,0.0,6.4849800208,0.0,0.178552801701,0.178552801701,0.178552801701,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.320149330772
 03/23  05:00:00,0.666420074542,7.05226562402,0.0,6.64263998555,0.0,0.182893698408,0.182893698408,0.182893698408,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.38803788275
 03/23  06:00:00,0.724172308207,7.46107882674,0.0,6.75248437695,0.0,0.185918075318,0.185918075318,0.185918075318,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.684504249435
 03/23  07:00:00,0.875779482281,7.89018874099,0.0,6.62300206245,0.0,0.182353001879,0.182353001879,0.182353001879,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.23935282101
 03/23  08:00:00,1.07925038786,7.46935593237,0.0,6.04553147181,0.0,0.166453339656,0.166453339656,0.166453339656,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.39424890157
 03/23  09:00:00,0.989010716389,6.65349339623,0.0,5.2726145568,0.0,0.145172398124,0.145172398124,0.145172398124,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.35587441264
 03/23  10:00:00,0.874714948616,5.43069264319,0.0,4.17388184436,0.0,0.114920677456,0.114920677456,0.114920677456,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.23553000965
 03/23  11:00:00,0.861406749571,4.6508956257,0.0,3.53686992996,0.0,0.097381647009,0.097381647009,0.097381647009,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.09224441763
 03/23  12:00:00,0.842227704636,3.26922481425,0.0,2.28419636182,0.0,0.0628914289218,0.0628914289218,0.0628914289218,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.963240501139
 03/23  13:00:00,0.805622312465,2.38371035413,0.0,1.49901877029,0.0,0.0412729106918,0.0412729106918,0.0412729106918,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.86327065776
 03/23  14:00:00,0.768748253894,1.77370527432,0.0,0.947903798515,0.0,0.0260989052279,0.0260989052279,0.0260989052279,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.803639826115
 03/23  15:00:00,0.760779641724,1.67881600262,0.0,0.911341871028,0.0,0.0250922352663,0.0250922352663,0.0250922352663,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.744064596173
 03/23  16:00:00,0.796974008319,1.56451336359,0.0,0.787511426818,0.0,0.0216827763815,0.0216827763815,0.0216827763815,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.752291130142
 03/23  17:00:00,0.956511922695,1.59916681084,0.0,0.745855685773,0.0,0.0205358570007,0.0205358570007,0.0205358570007,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.82408257173
 03/23  18:00:00,1.28012819191,2.05985796267,0.0,1.04766333698,0.0,0.0288456130099,0.0288456130099,0.0288456130099,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.976686604605
 03/23  19:00:00,1.57573074758,2.2561441401,0.0,1.10102741511,0.0,0.03031490137,0.03031490137,0.03031490137,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.11656573124
 03/23  20:00:00,1.76200101301,2.49349693599,0.0,1.31508896663,0.0,0.0362087190285,0.0362087190285,0.0362087190285,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.13861576306
 03/23  21:00:00,1.82603759451,3.127814654,0.0,2.03081173539,0.0,0.0559149178437,0.0559149178437,0.0559149178437,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.05584270925
 03/23  22:00:00,1.67144601483,3.58694162398,0.0,2.59266372807,0.0,0.0713845487619,0.0713845487619,0.0713845487619,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.954078625284
 03/23  23:00:00,1.37770331886,4.10734236931,0.0,3.28271146696,0.0,0.090383829668,0.090383829668,0.090383829668,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.789843585325
 03/23  24:00:00,1.09544319655,4.58739158507,0.0,3.94509164726,0.0,0.108621331804,0.108621331804,0.108621331804,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.612070406614
 03/24  01:00:00,0.796552982608,4.93759424177,0.0,4.4881469524,0.0,0.123573428172,0.123573428172,0.123573428172,0.159755196045,0.0348065868652,0.0982793958339,0.363026375692,0.424442862572
 03/24  02:00:00,0.694432353262,5.5803969338,0.0,5.2183603297,0.0,0.143678601039,0.143678601039,0.143678601039,0.0948546345905,0.0206664081055,0.0838690425574,0.33425166697,0.339014113455
 03/24  03:00:00,0.653807432924,5.99236606328,0.0,5.65476858508,0.0,0.155694353814,0.155694353814,0.155694353814,0.0649005530955,0.0141401751172,0.0715840655737,0.330376285324,0.314841914975
 03/24  04:00:00,0.653313098467,6.42022285062,0.0,6.07709685561,0.0,0.167322438357,0.167322438357,0.167322438357,0.0649005530955,0.0141401751172,0.064112104549,0.325725827349,0.320690744698
 03/24  05:00:00,0.658387869737,6.76108970295,0.0,6.35091290435,0.0,0.174861493604,0.174861493604,0.174861493604,0.0649005530955,0.0141401751172,0.0739521572983,0.313421490622,0.388589042879
 03/24  06:00:00,0.723779704591,7.44712701986,0.0,6.73822514056,0.0,0.185525471702,0.185525471702,0.185525471702,0.0698929014045,0.0152278824365,0.0862682554934,0.349753193554,0.684811678935
 03/24  07:00:00,0.874228755489,7.83327438605,0.0,6.56668016678,0.0,0.180802275087,0.180802275087,0.180802275087,0.109831712955,0.0239295318847,0.138447814423,0.40410542114,1.23876036173
 03/24  08:00:00,1.08652424249,7.7321991464,0.0,6.30971552008,0.0,0.173727194291,0.173727194291,0.173727194291,0.194701684364,0.0424205362792,0.214170541178,0.42939228638,1.39290806732
 03/24  09:00:00,1.00665894926,7.29317670266,0.0,5.91359266779,0.0,0.162820630991,0.162820630991,0.162820630991,0.154762864455,0.0337188850097,0.275218193109,0.363026375692,1.35457960808
 03/24  10:00:00,0.902020753571,6.4210541332,0.0,5.16561985071,0.0,0.142226482411,0.142226482411,0.142226482411,0.0798775980226,0.0174032934326,0.336436577975,0.30896480173,1.23415349331
 03/24  11:00:00,0.894587906955,5.85437268386,0.0,4.74199883667,0.0,0.130562804393,0.130562804393,0.130562804393,0.0649005530955,0.0141401751172,0.351641232033,0.316231142316,1.09059256909
 03/24  12:00:00,0.880922916234,4.67286550094,0.0,3.68959393454,0.0,0.10158664052,0.10158664052,0.10158664052,0.0649005530955,0.0141401751172,0.366855520645,0.316328026857,0.961483615111
 03/24  13:00:00,0.845754496679,3.83956412715,0.0,2.95660672379,0.0,0.0814050949065,0.0814050949065,0.0814050949065,0.0649005530955,0.0141401751172,0.357197296466,0.310999377094,0.861536477285
 03/24  14:00:00,0.818522254184,3.57896737785,0.0,2.7556793941,0.0,0.0758729055181,0.0758729055181,0.0758729055181,0.0649005530955,0.0141401751172,0.324743059292,0.321753561161,0.801126334066
 03/24  15:00:00,0.798317724791,3.04019807614,0.0,2.27471290969,0.0,0.0626303183337,0.0626303183337,0.0626303183337,0.0649005530955,0.0141401751172,0.299663707888,0.339870970357,0.742075631035
 03/24  16:00:00,0.844948262132,3.30464047305,0.0,2.52992081231,0.0,0.0696570301943,0.0696570301943,0.0696570301943,0.0748852497136,0.0163155879346,0.308214938409,0.358763455881,0.750008854121
 03/24  17:00:00,1.01152955851,3.59518963757,0.0,2.74407842811,0.0,0.0755534928178,0.0755534928178,0.0755534928178,0.114824044545,0.0250172337403,0.354668497169,0.42435429024,0.82188265612
 03/24  18:00:00,1.34416304079,4.38292122119,0.0,3.37338834192,0.0,0.0928804618893,0.0928804618893,0.0928804618893,0.22964808909,0.0500344674805,0.438965378865,0.515522643463,0.974024858187
 03/24  19:00:00,1.63231529257,4.30783907992,0.0,3.15615979194,0.0,0.0868994463604,0.0868994463604,0.0868994463604,0.44431918341,0.0968058293945,0.397476839177,0.559701994228,1.11312829423
 03/24  20:00:00,1.81935737933,4.57341114885,0.0,3.39825364459,0.0,0.0935650853487,0.0935650853487,0.0935650853487,0.663982525726,0.144664874951,0.322310374418,0.577722518882,1.13536529797
 03/24  21:00:00,1.88072143974,5.11107187654,0.0,4.01691131163,0.0,0.110598763076,0.110598763076,0.110598763076,0.713906008817,0.155541929932,0.2859788881,0.597583849817,1.05300035555
 03/24  22:00:00,1.72497186073,5.5282060749,0.0,4.53670514313,0.0,0.124910394666,0.124910394666,0.124910394666,0.599081964271,0.130524696192,0.269710329714,0.583632475892,0.951301661142
 03/24  23:00:00,1.43199292213,6.07668137758,0.0,5.2544923028,0.0,0.144673432944,0.144673432944,0.144673432944,0.449311515,0.09789353125,0.217943329922,0.505059113019,0.787401757753
 03/24  24:00:00,1.15318507197,6.68251774283,0.0,6.0422578911,0.0,0.166363207226,0.166363207226,0.166363207226,0.3145180605,0.068525471875,0.147779360955,0.438886971413,0.61003032054
 03/25  01:00:00,0.865394154172,7.21378399461,0.0,6.74968199939,0.0,0.185840916659,0.185840916659,0.185840916659,0.159755196045,0.0348065868652,0.104853078911,0.363026375692,0.43909756842
 03/25  02:00:00,0.755124541376,7.64795119787,0.0,7.27932633844,0.0,0.200423765078,0.200423765078,0.200423765078,0.0948546345905,0.0206664081055,0.0878160666328,0.33425166697,0.345602368787
 03/25  03:00:00,0.712600703015,8.03750879633,0.0,7.69528180804,0.0,0.211876385478,0.211876385478,0.211876385478,0.0649005530955,0.0141401751172,0.074195304001,0.330376285324,0.31947142507
 03/25  04:00:00,0.709449562371,8.4147150885,0.0,8.06636403426,0.0,0.222093498089,0.222093498089,0.222093498089,0.0649005530955,0.0141401751172,0.0654775087209,0.325725827349,0.325915803934
 03/25  05:00:00,0.713406899158,8.6747281008,0.0,8.25217075371,0.0,0.227209367409,0.227209367409,0.227209367409,0.0649005530955,0.0141401751172,0.0766233129137,0.313421490622,0.400969591367
 03/25  06:00:00,0.772775933517,9.11589997759,0.0,8.3689617812,0.0,0.230425008029,0.230425008029,0.230425008029,0.0698929014045,0.0152278824365,0.0903649480936,0.349753193554,0.722847996037
 03/25  07:00:00,0.9299249749,9.5593403575,0.0,8.20363367797,0.0,0.22587298228,0.22587298228,0.22587298228,0.109831712955,0.0239295318847,0.149073326641,0.40410542114,1.327872822
 03/25  08:00:00,1.14801449705,9.30688097813,0.0,7.77444785981,0.0,0.214056086926,0.214056086926,0.214056086926,0.194701684364,0.0424205362792,0.235331903097,0.42939228638,1.50285755932
 03/25  09:00:00,1.07363758528,8.66340808854,0.0,7.16812279061,0.0,0.197361966127,0.197361966127,0.197361966127,0.154762864455,0.0337188850097,0.307655494001,0.363026375692,1.47028087114
 03/25  10:00:00,0.982438577508,7.8136069448,0.0,6.45085572993,0.0,0.177613247882,0.177613247882,0.177613247882,0.0798775980226,0.0174032934326,0.381467636441,0.30896480173,1.34147042569
 03/25  11:00:00,0.992505730691,7.65389999689,0.0,6.44908154852,0.0,0.17756439884,0.17756439884,0.17756439884,0.0649005530955,0.0141401751172,0.402557461323,0.316231142316,1.18303717026
 03/25  12:00:00,0.969076594284,6.04451352635,0.0,4.98493224294,0.0,0.13725155905,0.13725155905,0.13725155905,0.0649005530955,0.0141401751172,0.419344280164,0.316328026857,1.03779333212
 03/25  13:00:00,0.925656415514,5.07142506518,0.0,4.12215645754,0.0,0.11349650765,0.11349650765,0.11349650765,0.0649005530955,0.0141401751172,0.405007802557,0.310999377094,0.927847681559
 03/25  14:00:00,0.884312770851,4.44371934416,0.0,3.56206643908,0.0,0.0980753896698,0.0980753896698,0.0980753896698,0.0649005530955,0.0141401751172,0.368331091807,0.321753561161,0.859491255394
 03/25  15:00:00,0.879536003377,4.62162242926,0.0,3.80350639539,0.0,0.104723024744,0.104723024744,0.104723024744,0.0649005530955,0.0141401751172,0.338789280063,0.339870970357,0.794706498454
 03/25  16:00:00,0.916391950754,4.60524464188,0.0,3.77876257027,0.0,0.104041745961,0.104041745961,0.104041745961,0.0748852497136,0.0163155879346,0.345273911264,0.358763455881,0.801771264991
 03/25  17:00:00,1.07643735406,4.7113104187,0.0,3.79698136101,0.0,0.104543369114,0.104543369114,0.104543369114,0.114824044545,0.0250172337403,0.390586416417,0.42435429024,0.88510050435
 03/25  18:00:00,1.41737374998,5.8339128742,0.0,4.74840695242,0.0,0.130739240869,0.130739240869,0.130739240869,0.22964808909,0.0500344674805,0.47431730908,0.515522643463,1.04999790071
 03/25  19:00:00,1.69736841207,5.52246290613,0.0,4.27272849074,0.0,0.11764225032,0.11764225032,0.11764225032,0.44431918341,0.0968058293945,0.431787154716,0.559701994228,1.21118342164
 03/25  20:00:00,1.88324785724,5.75997852828,0.0,4.47497674395,0.0,0.123210809072,0.123210809072,0.123210809072,0.663982525726,0.144664874951,0.356555128611,0.577722518882,1.24520957803
 03/25  21:00:00,1.94078866352,6.13127361805,0.0,4.93259767654,0.0,0.13581061653,0.13581061653,0.13581061653,0.713906008817,0.155541929932,0.320834258427,0.597583849817,1.15751573215
 03/25  22:00:00,1.78815155441,6.61758946452,0.0,5.53814163817,0.0,0.152483230872,0.152483230872,0.152483230872,0.599081964271,0.130524696192,0.305317187182,0.583632475892,1.03924855573
 03/25  23:00:00,1.48579403865,7.0721034029,0.0,6.18093114931,0.0,0.170181337535,0.170181337535,0.170181337535,0.449311515,0.09789353125,0.246236541847,0.505059113019,0.856384936567
 03/25  24:00:00,1.1912209625,7.54200359866,0.0,6.85948857669,0.0,0.188864252422,0.188864252422,0.188864252422,0.3145180605,0.068525471875,0.16331420629,0.438886971413,0.652285490769
 03/26  01:00:00,0.884287660122,7.89884530296,0.0,7.43588802607,0.0,0.204734422609,0.204734422609,0.204734422609,0.159755196045,0.0348065868652,0.104853078911,0.363026375692,0.437952850092
 03/26  02:00:00,0.77749749999,8.46004915315,0.0,8.09190496074,0.0,0.222796723691,0.222796723691,0.222796723691,0.0948546345905,0.0206664081055,0.0878160666328,0.33425166697,0.345121701772
 03/26  03:00:00,0.728416408202,8.61115681152,0.0,8.26970310626,0.0,0.227692090665,0.227692090665,0.227692090665,0.0649005530955,0.0141401751172,0.074195304001,0.330376285324,0.318698142045
 03/26  04:00:00,0.728330437738,9.10002458897,0.0,8.75211132227,0.0,0.240974373456,0.240974373456,0.240974373456,0.0649005530955,0.0141401751172,0.0654775087209,0.325725827349,0.325478016403
 03/26  05:00:00,0.729518477125,9.25947594414,0.0,8.8373380556,0.0,0.243320945376,0.243320945376,0.243320945376,0.0649005530955,0.0141401751172,0.0766233129137,0.313421490622,0.40055013282
 03/26  06:00:00,0.785512885756,9.57722592716,0.0,8.83156376787,0.0,0.243161960267,0.243161960267,0.243161960267,0.0698929014045,0.0152278824365,0.0903649480936,0.349753193554,0.721571958934
 03/26  07:00:00,0.942424806353,10.0108062084,0.0,8.65762351437,0.0,0.238372813733,0.238372813733,0.238372813733,0.109831712955,0.0239295318847,0.149073326641,0.40410542114,1.32534883654
 03/26  08:00:00,1.14774355423,9.29421093759,0.0,7.76460730444,0.0,0.213785144113,0.213785144113,0.213785144113,0.194701684364,0.0424205362792,0.235331903097,0.42939228638,1.50002807415
 03/26  09:00:00,1.06533292018,8.35921773466,0.0,6.86650003933,0.0,0.18905730102,0.18905730102,0.18905730102,0.154762864455,0.0337188850097,0.307655494001,0.363026375692,1.46771326854
 03/26  10:00:00,0.965979187804,7.21374514575,0.0,5.85305601817,0.0,0.161153858178,0.161153858178,0.161153858178,0.0798775980226,0.0174032934326,0.381467636441,0.30896480173,1.3394083384
 03/26  11:00:00,0.972941523815,6.94190489441,0.0,5.73851588108,0.0,0.158000191964,0.158000191964,0.158000191964,0.0649005530955,0.0141401751172,0.402557461323,0.316231142316,1.18160773522
 03/26  12:00:00,0.944625069342,5.15547176124,0.0,4.09686076371,0.0,0.112800034108,0.112800034108,0.112800034108,0.0649005530955,0.0141401751172,0.419344280164,0.316328026857,1.03682304624
 03/26  13:00:00,0.901272029244,4.18529924837,0.0,3.23652343318,0.0,0.0891121213805,0.0891121213805,0.0891121213805,0.0649005530955,0.0141401751172,0.405007802557,0.310999377094,0.927354889118
 03/26  14:00:00,0.86108163277,3.59916787463,0.0,2.71831901602,0.0,0.0748442515891,0.0748442515891,0.0748442515891,0.0649005530955,0.0141401751172,0.368331091807,0.321753561161,0.858687208921
 03/26  15:00:00,0.847957200981,3.47398015932,0.0,2.65657450371,0.0,0.0731442223481,0.0731442223481,0.0731442223481,0.0649005530955,0.0141401751172,0.338789280063,0.339870970357,0.793996120197
 03/26  16:00:00,0.887869214428,3.56913326273,0.0,2.74282601006,0.0,0.0755190096351,0.0755190096351,0.0755190096351,0.0748852497136,0.0163155879346,0.345273911264,0.358763455881,0.801596446038
 03/26  17:00:00,1.05170349438,3.81279130247,0.0,2.89865557562,0.0,0.0798095094406,0.0798095094406,0.0798095094406,0.114824044545,0.0250172337403,0.390586416417,0.42435429024,0.884907173508
 03/26  18:00:00,1.38972712351,4.82917925037,0.0,3.74429041881,0.0,0.103092614398,0.103092614398,0.103092614398,0.22964808909,0.0500344674805,0.47431730908,0.515522643463,1.04938081047
 03/26  19:00:00,1.67277069933,4.62803565382,0.0,3.37934751815,0.0,0.0930445375853,0.0930445375853,0.0930445375853,0.44431918341,0.0968058293945,0.431787154716,0.559701994228,1.21013714191
 03/26  20:00:00,1.85529996513,4.74366470946,0.0,3.45991833955,0.0,0.095262916956,0.095262916956,0.095262916956,0.663982525726,0.144664874951,0.356555128611,0.577722518882,1.24395416362
 03/26  21:00:00,1.90954168015,4.99515542599,0.0,3.79771734443,0.0,0.104563633155,0.104563633155,0.104563633155,0.713906008817,0.155541929932,0.320834258427,0.597583849817,1.1562778722
 03/26  22:00:00,1.75322104295,5.34811993576,0.0,4.269476757,0.0,0.117552719409,0.117552719409,0.117552719409,0.599081964271,0.130524696192,0.305317187182,0.583632475892,1.03844390814
