Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 04/06  12:00:00,0.837486203924,3.53898139985,0.0,2.67326409785,0.0,0.0736037416964,0.0736037416964,0.0736037416964,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.844338667972
 04/06  13:00:00,0.796801734403,2.79122404384,0.0,1.98265713128,0.0,0.0545890634152,0.0545890634152,0.0545890634152,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.786449017365
 04/06  14:00:00,0.775487018718,2.21471785308,0.0,1.46228405821,0.0,0.040261483403,0.040261483403,0.040261483403,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.729070477687
 04/06  15:00:00,0.790826170921,1.7874369828,0.0,1.0262593228,0.0,0.0282562901922,0.0282562901922,0.0282562901922,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.736515640752
 04/06  16:00:00,0.906256573834,1.81560447793,0.0,0.979790339846,0.0,0.026976846451,0.026976846451,0.026976846451,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.806643291663
 04/06  17:00:00,1.11721761961,2.19432346127,0.0,1.20326538751,0.0,0.0331298485793,0.0331298485793,0.0331298485793,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.955620157365
 04/06  18:00:00,1.23782805469,2.09599459303,0.0,0.965712360944,0.0,0.0265892334488,0.0265892334488,0.0265892334488,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.09180735086
 04/06  19:00:00,1.364846899,2.49165002202,0.0,1.33791209158,0.0,0.0368371146271,0.0368371146271,0.0368371146271,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.11402428724
 04/06  20:00:00,1.62352869961,2.8402128166,0.0,1.76576862238,0.0,0.0486174103345,0.0486174103345,0.0486174103345,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.03336524884
 04/06  21:00:00,1.66473971152,3.34720529827,0.0,2.37253958057,0.0,0.065323807922,0.065323807922,0.065323807922,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.93454581385
 04/06  22:00:00,1.37115363164,3.92159183175,0.0,3.11199470879,0.0,0.0856834365489,0.0856834365489,0.0856834365489,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.774878487703
 04/06  23:00:00,1.08648719252,4.4852953923,0.0,3.85352032098,0.0,0.1061000724,0.1061000724,0.1061000724,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.601605223306
 04/06  24:00:00,0.799725875878,5.10505306853,0.0,4.66119130986,0.0,0.128337907745,0.128337907745,0.128337907745,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.418906698958
 04/07  01:00:00,0.700887682133,5.70254706851,0.0,5.34420487766,0.0,0.147143514816,0.147143514816,0.147143514816,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.335365154278
 04/07  02:00:00,0.663254795055,6.34142981838,0.0,6.00682404025,0.0,0.165387596919,0.165387596919,0.165387596919,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.311895141986
 04/07  03:00:00,0.663907776419,6.81075378375,0.0,6.47046793017,0.0,0.178153236177,0.178153236177,0.178153236177,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.31789489794
 04/07  04:00:00,0.669274742429,7.15970862866,0.0,6.75462747598,0.0,0.185977081874,0.185977081874,0.185977081874,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.383536018396
 04/07  05:00:00,0.729059720801,7.67725683626,0.0,6.98192706883,0.0,0.192235386294,0.192235386294,0.192235386294,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.671287129167
 04/07  06:00:00,0.90692520235,8.83225969012,0.0,7.59447080759,0.0,0.209100727493,0.209100727493,0.209100727493,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.21000997832
 04/07  07:00:00,1.12216792545,8.26254611318,0.0,6.87331593912,0.0,0.18924496513,0.18924496513,0.18924496513,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.35971300709
 04/07  08:00:00,1.0322883576,7.49395340052,0.0,6.14701654318,0.0,0.169247557026,0.169247557026,0.169247557026,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.32198179762
 04/07  09:00:00,0.906962042244,6.5272665477,0.0,5.30116445356,0.0,0.145958470562,0.145958470562,0.145958470562,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.20486332034
 04/07  10:00:00,0.892499974621,5.76796086801,0.0,4.68097067948,0.0,0.128882498762,0.128882498762,0.128882498762,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.06525191393
 04/07  11:00:00,0.866930583364,4.1591071199,0.0,3.19745499453,0.0,0.0880364389334,0.0880364389334,0.0880364389334,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.939907190758
 04/07  12:00:00,0.825342616331,3.09691042451,0.0,2.23221292323,0.0,0.0614601541032,0.0614601541032,0.0614601541032,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.843318867266
 04/07  13:00:00,0.78202212235,2.25357993461,0.0,1.44586640068,0.0,0.0398094513628,0.0398094513628,0.0398094513628,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.785595638725
 04/07  14:00:00,0.759765141636,1.64309710703,0.0,0.891270566418,0.0,0.0245396063206,0.0245396063206,0.0245396063206,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.728463223432
 04/07  15:00:00,0.774270452999,1.18583136666,0.0,0.424961001355,0.0,0.0117005722704,0.0117005722704,0.0117005722704,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.736208346053
 04/07  16:00:00,0.887085576009,1.1187037309,0.0,0.283505898001,0.0,0.00780584862627,0.00780584862627,0.00780584862627,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.806026986476
 04/07  17:00:00,1.09600771778,1.42320664104,0.0,0.432928611468,0.0,0.0119199467486,0.0119199467486,0.0119199467486,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.954840113172
 04/07  18:00:00,1.21570441285,1.29133044873,0.0,0.16218884293,0.0,0.00446559160042,0.00446559160042,0.00446559160042,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.09066672456
 04/07  19:00:00,1.34146797831,1.64122826783,0.0,0.488797252076,0.0,0.0134581939407,0.0134581939407,0.0134581939407,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.11271737256
 04/07  20:00:00,1.59793104471,1.90928750939,0.0,0.836070073708,0.0,0.0230197554349,0.0230197554349,0.0230197554349,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.03213849031
 04/07  21:00:00,1.63848463146,2.39271682441,0.0,1.41896356268,0.0,0.0390687278626,0.0390687278626,0.0390687278626,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.933633357888
 04/07  22:00:00,1.34579914507,3.00027905896,0.0,2.19112795529,0.0,0.0603289499808,0.0603289499808,0.0603289499808,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.774432468421
 04/07  23:00:00,1.06180615178,3.58894551445,0.0,2.95711290224,0.0,0.0814190316619,0.0814190316619,0.0814190316619,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.601662764192
 04/07  24:00:00,0.774584647326,4.19251694104,0.0,3.74807001855,0.0,0.103196679194,0.103196679194,0.103196679194,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.419491862776
 04/08  01:00:00,0.675276163382,4.63822719678,0.0,4.27064816027,0.0,0.117584971989,0.117584971989,0.117584971989,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.344601999946
 04/08  02:00:00,0.631931030734,5.11592120748,0.0,4.77431571369,0.0,0.131452594171,0.131452594171,0.131452594171,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.318894857642
 04/08  03:00:00,0.630210874829,5.54466273624,0.0,5.19701632269,0.0,0.143090930415,0.143090930415,0.143090930415,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.325255457921
 04/08  04:00:00,0.636882262499,5.90050469173,0.0,5.48112757118,0.0,0.150913446329,0.150913446329,0.150913446329,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.397831986271
 04/08  05:00:00,0.695456399354,6.34744200125,0.0,5.61267474933,0.0,0.154535372247,0.154535372247,0.154535372247,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.710724613662
 04/08  06:00:00,0.859049730755,6.79610190399,0.0,5.46973399243,0.0,0.150599743681,0.150599743681,0.150599743681,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.29858900735
 04/08  07:00:00,1.0971955105,6.69558190176,0.0,5.19775208131,0.0,0.143111188267,0.143111188267,0.143111188267,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.46831265347
 04/08  08:00:00,1.03131371318,6.39467378169,0.0,4.9335054938,0.0,0.135835611721,0.135835611721,0.135835611721,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.43621322817
 04/08  09:00:00,0.921462398312,5.52372681606,0.0,4.19229921489,0.0,0.115427768164,0.115427768164,0.115427768164,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.31018882737
 04/08  10:00:00,0.912204399763,4.72517110071,0.0,3.54736804556,0.0,0.0976706946153,0.0976706946153,0.0976706946153,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.15606478055
 04/08  11:00:00,0.900253935273,3.53877214878,0.0,2.50137358747,0.0,0.0688710313234,0.0688710313234,0.0688710313234,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,1.0156536267
 04/08  12:00:00,0.860060395067,2.68675590715,0.0,1.75668929938,0.0,0.0483674267485,0.0483674267485,0.0483674267485,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.908687973756
 04/08  13:00:00,0.81633820479,1.97323649971,0.0,1.10911217214,0.0,0.0305375012876,0.0305375012876,0.0305375012876,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.84200643237
 04/08  14:00:00,0.791300236905,1.41802674188,0.0,0.615586899662,0.0,0.0169491294148,0.0169491294148,0.0169491294148,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.779076525033
 04/08  15:00:00,0.80864169166,1.13813659998,0.0,0.327343364524,0.0,0.00901283807605,0.00901283807605,0.00901283807605,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.786131216205
 04/08  16:00:00,0.919741241216,1.06193100603,0.0,0.165021886104,0.0,0.00454359458491,0.00454359458491,0.00454359458491,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.867738273498
 04/08  17:00:00,1.12564357594,1.28932026086,0.0,0.225322722796,0.0,0.00620387469398,0.00620387469398,0.00620387469398,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,1.02855962167
 04/08  18:00:00,1.25168443671,1.44755374428,0.0,0.222832109419,0.0,0.00613529992662,0.00613529992662,0.00613529992662,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.18624675363
 04/08  19:00:00,1.37652868185,1.7775398203,0.0,0.518432268293,0.0,0.0142741432817,0.0142741432817,0.0142741432817,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.21939390881
 04/08  20:00:00,1.63401920879,2.05583022613,0.0,0.880844744345,0.0,0.0242525491924,0.0242525491924,0.0242525491924,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.13390653641
 04/08  21:00:00,1.6702005491,2.33665233759,0.0,1.27764588616,0.0,0.0351777880308,0.0351777880308,0.0351777880308,0.599616038926,0.130641057451,0.305173474043,0.582480190648,1.01888654757
 04/08  22:00:00,1.36378910068,2.69302947945,0.0,1.81691701754,0.0,0.0500256936642,0.0500256936642,0.0500256936642,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.841393826661
 04/08  23:00:00,1.06345204324,3.12622215181,0.0,2.4526705887,0.0,0.0675300777885,0.0675300777885,0.0675300777885,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.643381715094
 04/08  24:00:00,0.765125578615,3.62555095655,0.0,3.16576565799,0.0,0.0871639274059,0.0871639274059,0.0871639274059,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.434830238842
 04/09  01:00:00,0.656612035631,3.96027453232,0.0,3.59277307561,0.0,0.098920844238,0.098920844238,0.098920844238,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.344524420145
 04/09  02:00:00,0.606353180053,4.18685027998,0.0,3.84533644781,0.0,0.10587474349,0.10587474349,0.10587474349,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.318803196027
 04/09  03:00:00,0.602745405003,4.54721872662,0.0,4.19947933985,0.0,0.115625460589,0.115625460589,0.115625460589,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.32534843113
 04/09  04:00:00,0.608428802256,4.86714029771,0.0,4.44770709586,0.0,0.122459986085,0.122459986085,0.122459986085,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.397888067566
 04/09  05:00:00,0.667364812704,5.32665868157,0.0,4.59239740595,0.0,0.126443785598,0.126443785598,0.126443785598,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.710218637359
 04/09  06:00:00,0.840414090181,6.11753766926,0.0,4.79289355283,0.0,0.131964103107,0.131964103107,0.131964103107,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.29686521221
 04/09  07:00:00,1.08202175076,6.14243871499,0.0,4.64664603397,0.0,0.127937428522,0.127937428522,0.127937428522,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.46627551405
 04/09  08:00:00,1.01338531539,5.7411325197,0.0,4.28235188346,0.0,0.117907213932,0.117907213932,0.117907213932,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.43382557653
 04/09  09:00:00,0.908014847921,5.03346902326,0.0,3.70388853311,0.0,0.101980217773,0.101980217773,0.101980217773,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.30834171635
 04/09  10:00:00,0.90655195081,4.51849395557,0.0,3.34207292735,0.0,0.0920182456619,0.0920182456619,0.0920182456619,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.15468275363
 04/09  11:00:00,0.887582464331,3.07685423843,0.0,2.04114986029,0.0,0.0561995603807,0.0561995603807,0.0561995603807,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,1.01395944353
 04/09  12:00:00,0.847860854553,2.2423781263,0.0,1.31360593274,0.0,0.0361678862339,0.0361678862339,0.0361678862339,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.907393559533
 04/09  13:00:00,0.800922199664,1.41217229789,0.0,0.549207850911,0.0,0.0151214961621,0.0151214961621,0.0151214961621,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.840846551782
 04/09  14:00:00,0.77830769576,0.945319035334,0.0,0.143702006542,0.0,0.00395658826947,0.00395658826947,0.00395658826947,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.77825371161
 04/09  15:00:00,0.799628853584,0.81006724476,0.0,0.0,0.0,0.0,0.0,0.0,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.785405225511
 04/09  16:00:00,0.915197646631,0.895829174175,0.0,0.0,0.0,0.0,0.0,0.0,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.86665832775
 04/09  17:00:00,1.11943970124,1.06234422303,0.0,0.0,0.0,0.0,0.0,0.0,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,1.02690630663
 04/09  18:00:00,1.24554913679,1.22254909947,0.0,0.0,0.0,0.0,0.0,0.0,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.18407421824
 04/09  19:00:00,1.36228472858,1.25774141543,0.0,0.00109649150189,0.0,3.01900127797e-05,3.01900127797e-05,3.01900127797e-05,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.21693128073
 04/09  20:00:00,1.61387250469,1.32205283065,0.0,0.149122966067,0.0,0.00410584509186,0.00410584509186,0.00410584509186,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.13185091921
 04/09  21:00:00,1.64513587387,1.42470790822,0.0,0.367304986609,0.0,0.0101131127972,0.0101131127972,0.0101131127972,0.599616038926,0.130641057451,0.305173474043,0.582480190648,1.01728301776
 04/09  22:00:00,1.33574300248,1.67341708698,0.0,0.798291799949,0.0,0.021979595465,0.021979595465,0.021979595465,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.840406651779
 04/09  23:00:00,1.03449348419,2.07437689302,0.0,1.40090508809,0.0,0.0385715187392,0.0385715187392,0.0385715187392,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.64330195691
 04/09  24:00:00,0.730548319915,2.37055374793,0.0,1.90993080293,0.0,0.0525866687059,0.0525866687059,0.0525866687059,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.435667885284
 04/10  01:00:00,0.618971710653,2.72898865638,0.0,2.36904328192,0.0,0.0652275433357,0.0652275433357,0.0652275433357,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.336968337888
 04/10  02:00:00,0.574793933119,3.13041943858,0.0,2.7939541395,0.0,0.0769267349832,0.0769267349832,0.0769267349832,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.313754662937
 04/10  03:00:00,0.571844609524,3.46872297477,0.0,3.12676347816,0.0,0.0860900692817,0.0860900692817,0.0860900692817,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.319568540977
 04/10  04:00:00,0.575049854075,3.73902213758,0.0,3.33240999958,0.0,0.0917521935198,0.0917521935198,0.0917521935198,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.385067003713
 04/10  05:00:00,0.634884896951,4.25675211371,0.0,3.56152791905,0.0,0.0980605624446,0.0980605624446,0.0980605624446,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.671181556396
 04/10  06:00:00,0.805323523047,5.13823705362,0.0,3.90433066931,0.0,0.107499048191,0.107499048191,0.107499048191,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.2061274801
 04/10  07:00:00,1.04089243881,5.30616215648,0.0,3.92141654583,0.0,0.107969478495,0.107969478495,0.107969478495,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.35522844367
 04/10  08:00:00,0.965289178085,5.05614618029,0.0,3.71362800825,0.0,0.102248377515,0.102248377515,0.102248377515,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.31756311233
 04/10  09:00:00,0.868694275676,5.13331477248,0.0,3.9112915461,0.0,0.107690703994,0.107690703994,0.107690703994,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.20078445257
 04/10  10:00:00,0.883010162562,5.41983613851,0.0,4.33630377413,0.0,0.119392686703,0.119392686703,0.119392686703,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.06179408979
 04/10  11:00:00,0.863142636445,4.01762782636,0.0,3.0598779873,0.0,0.0842484920144,0.0842484920144,0.0842484920144,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.93600490445
 04/10  12:00:00,0.841234806227,3.67031223257,0.0,2.80941212133,0.0,0.077352343999,0.077352343999,0.077352343999,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.839521477215
 04/10  13:00:00,0.806991715121,3.156390827,0.0,2.35275393593,0.0,0.0647790441336,0.0647790441336,0.0647790441336,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.78151899587
 04/10  14:00:00,0.79012372685,2.74157695104,0.0,1.99388456464,0.0,0.0548981915353,0.0548981915353,0.0548981915353,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.724329069221
 04/10  15:00:00,0.815678688962,2.68517246459,0.0,1.92889474171,0.0,0.0531088082329,0.0531088082329,0.0531088082329,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.73161570363
 04/10  16:00:00,0.931374787646,2.72246727656,0.0,1.89207574327,0.0,0.0520950602633,0.0520950602633,0.0520950602633,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.80122068687
 04/10  17:00:00,1.14464806453,3.18344493596,0.0,2.19953027718,0.0,0.0605602935024,0.0605602935024,0.0605602935024,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.948476742376
 04/10  18:00:00,1.26361294795,3.02393860342,0.0,1.90221134627,0.0,0.0523741267072,0.0523741267072,0.0523741267072,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.08325237592
 04/10  19:00:00,1.38294598015,3.13991763761,0.0,1.99526486628,0.0,0.0549361957733,0.0549361957733,0.0549361957733,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.10493912813
 04/10  20:00:00,1.63202277202,3.14022118768,0.0,2.07427058566,0.0,0.0571114827442,0.0571114827442,0.0571114827442,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.02487165665
 04/10  21:00:00,1.66231561184,3.25176278382,0.0,2.28449706406,0.0,0.0628997082422,0.0628997082422,0.0628997082422,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.927145815908
 04/10  22:00:00,1.36048711541,3.52864930936,0.0,2.72459028853,0.0,0.075016920321,0.075016920321,0.075016920321,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.769340385578
 04/10  23:00:00,1.06700441356,3.77442652065,0.0,3.14591208924,0.0,0.0866172934437,0.0866172934437,0.0866172934437,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.5983445834
 04/10  24:00:00,0.770514871923,4.04267271252,0.0,3.60025709193,0.0,0.0991269037907,0.0991269037907,0.0991269037907,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.417460560874
 04/11  01:00:00,0.672568100922,4.67387424023,0.0,4.3156468455,0.0,0.118823933604,0.118823933604,0.118823933604,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.335250358167
 04/11  02:00:00,0.622361931241,4.85672062685,0.0,4.52160844969,0.0,0.124494733106,0.124494733106,0.124494733106,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.312401541013
 04/11  03:00:00,0.612153007806,4.93115852058,0.0,4.59075146964,0.0,0.126398467565,0.126398467565,0.126398467565,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.318016095309
 04/11  04:00:00,0.611257985932,5.05204316652,0.0,4.64747764036,0.0,0.127960325377,0.127960325377,0.127960325377,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.383020391869
 04/11  05:00:00,0.661334928835,5.21490202303,0.0,4.52218452416,0.0,0.124510594328,0.124510594328,0.124510594328,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.668674860607
 04/11  06:00:00,0.828670038808,5.98250529234,0.0,4.7522685724,0.0,0.130845563952,0.130845563952,0.130845563952,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.20245781574
 04/11  07:00:00,1.06500232648,6.17798297531,0.0,4.79707986972,0.0,0.132079366162,0.132079366162,0.132079366162,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.35138593862
 04/11  08:00:00,0.988203528114,5.88487276269,0.0,4.54586979168,0.0,0.125162727544,0.125162727544,0.125162727544,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.31404791129
 04/11  09:00:00,0.883336344428,5.66199478427,0.0,4.44308674852,0.0,0.122332772746,0.122332772746,0.122332772746,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.19766926196
 04/11  10:00:00,0.899135615911,6.00274941574,0.0,4.92197502544,0.0,0.135518140052,0.135518140052,0.135518140052,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.05903611571
 04/11  11:00:00,0.896500599896,5.22716078644,0.0,4.27142843319,0.0,0.117606455465,0.117606455465,0.117606455465,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.933987418651
 04/11  12:00:00,0.864137416308,4.4994418074,0.0,3.64122751367,0.0,0.10025495408,0.10025495408,0.10025495408,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.836835659711
 04/11  13:00:00,0.836562049794,4.22786401497,0.0,3.42673892936,0.0,0.0943493788062,0.0943493788062,0.0943493788062,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.77900719042
 04/11  14:00:00,0.812210861518,3.54121541473,0.0,2.79608215366,0.0,0.0769853262031,0.0769853262031,0.0769853262031,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.72176994388
 04/11  15:00:00,0.828673626456,3.15486839488,0.0,2.40086666947,0.0,0.0661037457277,0.0661037457277,0.0661037457277,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.729339706163
 04/11  16:00:00,0.937441719468,2.94016868154,0.0,2.1124247452,0.0,0.0581619920845,0.0581619920845,0.0581619920845,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.79857308991
 04/11  17:00:00,1.14487931595,3.18904594064,0.0,2.20792925391,0.0,0.0607915449204,0.0607915449204,0.0607915449204,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.945678770338
 04/11  18:00:00,1.26769073516,3.16983944939,0.0,2.05031525901,0.0,0.0564519139138,0.0564519139138,0.0564519139138,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.08104930914
 04/11  19:00:00,1.38624298532,3.2574947217,0.0,2.11501102792,0.0,0.0582332009431,0.0582332009431,0.0582332009431,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.10277005058
 04/11  20:00:00,1.63389406809,3.20614584413,0.0,2.14223545398,0.0,0.0589827788187,0.0589827788187,0.0589827788187,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.02283144477
 04/11  21:00:00,1.66377140408,3.30283295426,0.0,2.33737096729,0.0,0.0643555004771,0.0643555004771,0.0643555004771,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.925342083123
 04/11  22:00:00,1.36549340847,3.70914736153,0.0,2.90641723377,0.0,0.0800232133849,0.0800232133849,0.0800232133849,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.768011492502
 04/11  23:00:00,1.0746615277,4.05152104346,0.0,3.42401599863,0.0,0.094274407579,0.094274407579,0.094274407579,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.597335196824
 04/11  24:00:00,0.781361958862,4.43599070063,0.0,3.99421978202,0.0,0.10997399073,0.10997399073,0.10997399073,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.416815858894
 04/12  01:00:00,0.677448204715,4.85054484167,0.0,4.49289063725,0.0,0.123704037398,0.123704037398,0.123704037398,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.334677167859
 04/12  02:00:00,0.630881982954,5.16544420053,0.0,4.83105397284,0.0,0.133014784818,0.133014784818,0.133014784818,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.311679591543
 04/12  03:00:00,0.623267185737,5.33439195014,0.0,4.99441481819,0.0,0.137512645495,0.137512645495,0.137512645495,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.317586176313
 04/12  04:00:00,0.620240313976,5.37782589628,0.0,4.97371289035,0.0,0.136942653421,0.136942653421,0.136942653421,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.382567871643
 04/12  05:00:00,0.676148651067,5.75144140549,0.0,5.06021412546,0.0,0.139324316561,0.139324316561,0.139324316561,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.667184641765
 04/12  06:00:00,0.846254211324,6.61864436256,0.0,5.39092003212,0.0,0.148429736467,0.148429736467,0.148429736467,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.19994542623
 04/12  07:00:00,1.08134222809,6.76852088841,0.0,5.39053981247,0.0,0.148419267771,0.148419267771,0.148419267771,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.34846390897
 04/12  08:00:00,1.00783990331,6.59502012779,0.0,5.25905658933,0.0,0.144799102744,0.144799102744,0.144799102744,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.31100847875
 04/12  09:00:00,0.908520943544,6.57389341225,0.0,5.3577832447,0.0,0.147517371862,0.147517371862,0.147517371862,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.19487139376
 04/12  10:00:00,0.911254733069,6.44049320677,0.0,5.36213744179,0.0,0.147637257211,0.147637257211,0.147637257211,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.05661749039
 04/12  11:00:00,0.921007156956,6.11543445145,0.0,5.16149866113,0.0,0.142113012525,0.142113012525,0.142113012525,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.932190855707
 04/12  12:00:00,0.906588823492,6.03967518251,0.0,5.1830488955,0.0,0.142706361265,0.142706361265,0.142706361265,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.835247652983
 04/12  13:00:00,0.8843029019,5.96000228033,0.0,5.16067124033,0.0,0.142090230912,0.142090230912,0.142090230912,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.777213144801
 04/12  14:00:00,0.875528631925,5.83898150163,0.0,5.09576310035,0.0,0.14030309661,0.14030309661,0.14030309661,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.719855084094
 04/12  15:00:00,0.898556681842,5.69051310848,0.0,4.93899664366,0.0,0.135986801114,0.135986801114,0.135986801114,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.726854445568
 04/12  16:00:00,1.00830051301,5.51085305111,0.0,4.68599321355,0.0,0.129020785622,0.129020785622,0.129020785622,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.79568899114
 04/12  17:00:00,1.2075787204,5.46269546072,0.0,4.48515134914,0.0,0.123490949374,0.123490949374,0.123490949374,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.942106195177
 04/12  18:00:00,1.34668798035,6.03469826431,0.0,4.91946965989,0.0,0.135449159109,0.135449159109,0.135449159109,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.07675372319
 04/12  19:00:00,1.44171835309,5.26757112883,0.0,4.12985844697,0.0,0.113708568719,0.113708568719,0.113708568719,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.09799903866
 04/12  20:00:00,1.68320278398,4.99259304611,0.0,3.93311207047,0.0,0.108291494705,0.108291494705,0.108291494705,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.01840203026
 04/12  21:00:00,1.70885490404,4.93681320404,0.0,3.97478910773,0.0,0.109439000441,0.109439000441,0.109439000441,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.921904192454
 04/12  22:00:00,1.40445938045,5.12140266188,0.0,4.32164873583,0.0,0.11898918536,0.11898918536,0.11898918536,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.765035290802
 04/12  23:00:00,1.11328438949,5.45197194646,0.0,4.82678584984,0.0,0.132897269372,0.132897269372,0.132897269372,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.595016248609
 04/12  24:00:00,0.820676232383,5.86229720454,0.0,5.42210148359,0.0,0.14928826425,0.14928826425,0.14928826425,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.415240661228
 04/13  01:00:00,0.716048328029,6.25089602082,0.0,5.89483463425,0.0,0.162304160712,0.162304160712,0.162304160712,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.333084350002
 04/13  02:00:00,0.668868146396,6.54361947822,0.0,6.21069914581,0.0,0.17100094826,0.17100094826,0.17100094826,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.310209696261
 04/13  03:00:00,0.667831738011,6.95150351643,0.0,6.61298494634,0.0,0.182077197769,0.182077197769,0.182077197769,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.316127614463
 04/13  04:00:00,0.671137228385,7.22493392219,0.0,6.82227236362,0.0,0.18783956783,0.18783956783,0.18783956783,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.381116424281
 04/13  05:00:00,0.728876967263,7.66428665205,0.0,6.97528951942,0.0,0.192052632756,0.192052632756,0.192052632756,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.664954494362
 04/13  06:00:00,0.88815572471,8.1367427077,0.0,6.91276944901,0.0,0.190331249853,0.190331249853,0.190331249853,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.19619435448
 04/13  07:00:00,1.1165104484,8.04144992385,0.0,6.66783820208,0.0,0.18358748808,0.18358748808,0.18358748808,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.34409455479
 04/13  08:00:00,1.03907852667,7.72558637936,0.0,6.3936332883,0.0,0.176037726101,0.176037726101,0.176037726101,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.30699803134
 04/13  09:00:00,0.91362336018,6.75528328558,0.0,5.54310136699,0.0,0.152619788498,0.152619788498,0.152619788498,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.19094314479
 04/13  10:00:00,0.905999244952,6.2462133837,0.0,5.17125981279,0.0,0.142381769093,0.142381769093,0.142381769093,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.05321529632
 04/13  11:00:00,0.883188636776,4.73911334285,0.0,3.78794223723,0.0,0.104294492345,0.104294492345,0.104294492345,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.929426171018
 04/13  12:00:00,0.840873403288,3.65156422716,0.0,2.79628608346,0.0,0.0769909410603,0.0769909410603,0.0769909410603,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.833899509673
 04/13  13:00:00,0.799717883489,2.88780558433,0.0,2.08857072311,0.0,0.0575052125011,0.0575052125011,0.0575052125011,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.777116966016
 04/13  14:00:00,0.777332822999,2.27338288573,0.0,1.52932307282,0.0,0.0421072876835,0.0421072876835,0.0421072876835,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.720696495732
 04/13  15:00:00,0.791203032921,1.79249610717,0.0,1.03994682878,0.0,0.0286331521923,0.0286331521923,0.0286331521923,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.727887259135
 04/13  16:00:00,0.901717799427,1.64183791956,0.0,0.814943521063,0.0,0.0224380720445,0.0224380720445,0.0224380720445,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.797723552068
 04/13  17:00:00,1.11227058343,2.00315756927,0.0,1.02359063317,0.0,0.0281828124006,0.0281828124006,0.0281828124006,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.944129019699
 04/13  18:00:00,1.23080836871,1.82742287835,0.0,0.710759635994,0.0,0.0195695474674,0.0195695474674,0.0195695474674,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.07818836113
 04/13  19:00:00,1.35535770464,2.13308704814,0.0,0.993267620913,0.0,0.0273479202686,0.0273479202686,0.0273479202686,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.10010578402
 04/13  20:00:00,1.61144482222,2.38864435437,0.0,1.32688610313,0.0,0.0365335329473,0.0365335329473,0.0365335329473,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.02067930586
 04/13  21:00:00,1.655144004,2.9877923721,0.0,2.02402658616,0.0,0.0557281003977,0.0557281003977,0.0557281003977,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.923645882089
 04/13  22:00:00,1.35797850291,3.43459077284,0.0,2.63347829381,0.0,0.0725083078237,0.0725083078237,0.0725083078237,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.766393843772
 04/13  23:00:00,1.07517033393,4.06877589468,0.0,3.44249567636,0.0,0.0947832138086,0.0947832138086,0.0947832138086,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.596110370304
 04/13  24:00:00,0.786463574829,4.62101260248,0.0,4.17950882429,0.0,0.115075606697,0.115075606697,0.115075606697,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.416548718479
 04/14  01:00:00,0.686616693544,5.18294397503,0.0,4.82588718677,0.0,0.132872526226,0.132872526226,0.132872526226,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.334079751689
 04/14  02:00:00,0.648914439454,5.81997823341,0.0,5.48598696193,0.0,0.151047241318,0.151047241318,0.151047241318,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.311280635332
 04/14  03:00:00,0.64948658869,6.28614796483,0.0,5.94669505513,0.0,0.163732048448,0.163732048448,0.163732048448,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.317061954073
 04/14  04:00:00,0.655104068062,6.64308182747,0.0,6.23995316519,0.0,0.171806407507,0.171806407507,0.171806407507,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.381583527988
 04/14  05:00:00,0.718523004159,7.28801599348,0.0,6.59923692757,0.0,0.181698669653,0.181698669653,0.181698669653,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.664736427655
 04/14  06:00:00,0.890001604434,8.20207240574,0.0,6.97981120371,0.0,0.192177129577,0.192177129577,0.192177129577,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.19448229782
 04/14  07:00:00,1.10605768172,7.65904571853,0.0,6.2881970963,0.0,0.173134721401,0.173134721401,0.173134721401,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.34133145525
 04/14  08:00:00,1.02219166871,7.10963177357,0.0,5.78030806779,0.0,0.159150868142,0.159150868142,0.159150868142,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.30436864607
 04/14  09:00:00,0.899789766628,6.25082782714,0.0,5.04066972241,0.0,0.138786194946,0.138786194946,0.138786194946,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.18891933092
 04/14  10:00:00,0.892166647177,5.74215956806,0.0,4.66886433451,0.0,0.128549171318,0.128549171318,0.128549171318,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.05155695895
 04/14  11:00:00,0.877181367271,4.51960587095,0.0,3.56976015132,0.0,0.0982872228401,0.0982872228401,0.0982872228401,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.928100785023
 04/14  12:00:00,0.840869255456,3.65008002695,0.0,2.79613543557,0.0,0.0769867932289,0.0769867932289,0.0769867932289,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.832565957355
 04/14  13:00:00,0.802050282112,2.97098445524,0.0,2.17328268689,0.0,0.0598376111242,0.0598376111242,0.0598376111242,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.775583873142
 04/14  14:00:00,0.784014232193,2.51436173774,0.0,1.77198969425,0.0,0.0487886968778,0.0487886968778,0.0487886968778,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.719008726307
 04/14  15:00:00,0.796129123714,1.97002493264,0.0,1.2188608535,0.0,0.0335592429859,0.0335592429859,0.0335592429859,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.726502059885
 04/14  16:00:00,0.907401919236,1.84581425066,0.0,1.02138891447,0.0,0.0281221918525,0.0281221918525,0.0281221918525,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.795254489761
 04/14  17:00:00,1.1138018832,2.05635671015,0.0,1.07920694583,0.0,0.0297141121754,0.0297141121754,0.0297141121754,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.941711847917
 04/14  18:00:00,1.23618530848,2.02026102577,0.0,0.906048349492,0.0,0.0249464872304,0.0249464872304,0.0249464872304,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.07573779504
 04/14  19:00:00,1.35983450977,2.29315406758,0.0,1.15586373558,0.0,0.0318247253977,0.0318247253977,0.0318247253977,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.0975766888
 04/14  20:00:00,1.61225706852,2.41576545642,0.0,1.35638662617,0.0,0.0373457792491,0.0373457792491,0.0373457792491,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.01829988488
 04/14  21:00:00,1.65090940234,2.83189809638,0.0,1.87022722315,0.0,0.051493498737,0.051493498737,0.051493498737,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.921550969381
 04/14  22:00:00,1.35325763838,3.26168646323,0.0,2.46201802048,0.0,0.0677874432897,0.0677874432897,0.0677874432897,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.764949807492
 04/14  23:00:00,1.06779784363,3.80025349963,0.0,3.1747292126,0.0,0.0874107235077,0.0874107235077,0.0874107235077,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.595354439009
 04/14  24:00:00,0.77681985382,4.27037337402,0.0,3.82925199563,0.0,0.105431885687,0.105431885687,0.105431885687,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.41616631868
 04/15  01:00:00,0.677585914547,4.71983188547,0.0,4.3545375757,0.0,0.119894723154,0.119894723154,0.119894723154,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.342317273195
 04/15  02:00:00,0.629927581703,5.04162004766,0.0,4.70155109274,0.0,0.129449145141,0.129449145141,0.129449145141,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.317358318781
 04/15  03:00:00,0.622787807844,5.27361976006,0.0,4.92741293011,0.0,0.13566786343,0.13566786343,0.13566786343,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.323815874315
 04/15  04:00:00,0.626246816755,5.51147957312,0.0,5.09485162083,0.0,0.140278000585,0.140278000585,0.140278000585,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.395082817998
 04/15  05:00:00,0.680065525598,5.78058918533,0.0,5.05368319132,0.0,0.139144498491,0.139144498491,0.139144498491,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.702863355746
 04/15  06:00:00,0.850732123182,6.47633688276,0.0,5.16764117496,0.0,0.142282136108,0.142282136108,0.142282136108,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.28091680359
 04/15  07:00:00,1.08244954038,6.13935125091,0.0,4.66218321481,0.0,0.128365218147,0.128365218147,0.128365218147,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.44765086912
 04/15  08:00:00,1.02073042825,5.99026143472,0.0,4.54912400735,0.0,0.125252326791,0.125252326791,0.125252326791,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.41618236766
 04/15  09:00:00,0.932125577021,5.89352000516,0.0,4.57958241756,0.0,0.126090946873,0.126090946873,0.126090946873,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.29269881381
 04/15  10:00:00,0.957692181511,6.36195169967,0.0,5.19946956966,0.0,0.143158476363,0.143158476363,0.143158476363,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.14074385542
 04/15  11:00:00,0.953965989164,5.47543088281,0.0,4.45217801642,0.0,0.122583085214,0.122583085214,0.122583085214,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,1.00150793178
 04/15  12:00:00,0.926238088129,5.07743158926,0.0,4.16024171211,0.0,0.11454511981,0.11454511981,0.11454511981,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.895811243134
 04/15  13:00:00,0.896995868856,4.89058174613,0.0,4.03857244948,0.0,0.111195165353,0.111195165353,0.111195165353,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.829891401446
 04/15  14:00:00,0.875827848312,4.47676252329,0.0,3.68560241305,0.0,0.101476740822,0.101476740822,0.101476740822,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.767796793055
 04/15  15:00:00,0.893786942421,4.21925662838,0.0,3.41979133953,0.0,0.094158088837,0.094158088837,0.094158088837,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.774803269607
 04/15  16:00:00,1.00019826988,3.97093520607,0.0,3.08719515065,0.0,0.0850006232521,0.0850006232521,0.0850006232521,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.854569208996
 04/15  17:00:00,1.21614461939,4.56018160102,0.0,3.51229135655,0.0,0.0967049181479,0.0967049181479,0.0967049181479,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,1.01245232807
 04/15  18:00:00,1.32334991977,4.03162510147,0.0,2.82569928034,0.0,0.0778007829863,0.0778007829863,0.0778007829863,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.1674509399
 04/15  19:00:00,1.43613948294,3.92342857442,0.0,2.68347728821,0.0,0.073884944375,0.073884944375,0.073884944375,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.20023764301
 04/15  20:00:00,1.68599663294,3.92620984551,0.0,2.76864798173,0.0,0.0762299733345,0.0762299733345,0.0762299733345,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.11648291841
 04/15  21:00:00,1.71903415129,4.09532768473,0.0,3.0512665267,0.0,0.0840113902172,0.0840113902172,0.0840113902172,0.599616038926,0.130641057451,0.305173474043,0.582480190648,1.00394125418
 04/15  22:00:00,1.41289712536,4.46496466821,0.0,3.60050459426,0.0,0.099133718343,0.099133718343,0.099133718343,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.82974143869
 04/15  23:00:00,1.11905871413,5.13793058991,0.0,4.47228689427,0.0,0.123136748675,0.123136748675,0.123136748675,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.635473847628
 04/15  24:00:00,0.816465868033,5.48588852531,0.0,5.03042836819,0.0,0.138504216823,0.138504216823,0.138504216823,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.430505097405
 04/16  01:00:00,0.709861322109,5.89088164289,0.0,5.52676994176,0.0,0.152170130716,0.152170130716,0.152170130716,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.341134664566
 04/16  02:00:00,0.660429284697,6.14828173484,0.0,5.80936308241,0.0,0.159950848134,0.159950848134,0.159950848134,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.316208016291
 04/16  03:00:00,0.654081678888,6.40873674706,0.0,6.06399620722,0.0,0.166961734474,0.166961734474,0.166961734474,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.322349584211
 04/16  04:00:00,0.658787724787,6.69216354089,0.0,6.27672687809,0.0,0.172818908616,0.172818908616,0.172818908616,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.393891528517
 04/16  05:00:00,0.710825105413,6.8954518837,0.0,6.17086118377,0.0,0.169904078306,0.169904078306,0.169904078306,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.700548061662
 04/16  06:00:00,0.877101263957,7.43041368129,0.0,6.12535984117,0.0,0.168651276883,0.168651276883,0.168651276883,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.27727493592
 04/16  07:00:00,1.11028027467,7.14624380603,0.0,5.6729864849,0.0,0.156195952438,0.156195952438,0.156195952438,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.44374015416
 04/16  08:00:00,1.04215479573,6.76440013159,0.0,5.32725010646,0.0,0.146676694272,0.146676694272,0.146676694272,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.41219496542
 04/16  09:00:00,0.946423395415,6.4090871123,0.0,5.09887455825,0.0,0.140388765266,0.140388765266,0.140388765266,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.28897378024
 04/16  10:00:00,0.962354404761,6.52797516122,0.0,5.36880001054,0.0,0.147820699613,0.147820699613,0.147820699613,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.13743687609
 04/16  11:00:00,0.939952034817,4.96361226131,0.0,3.9431957261,0.0,0.108569130867,0.108569130867,0.108569130867,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,0.998671600602
 04/16  12:00:00,0.898171693606,4.05630708543,0.0,3.1408793386,0.0,0.0864787252871,0.0864787252871,0.0864787252871,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.8940491128
 04/16  13:00:00,0.851620027395,3.24158934709,0.0,2.39053656039,0.0,0.0658193238924,0.0658193238924,0.0658193238924,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.828934891506
 04/16  14:00:00,0.825159635098,2.63635993296,0.0,1.84534929323,0.0,0.0508085276077,0.0508085276077,0.0508085276077,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.76764732255
 04/16  15:00:00,0.83395866062,2.04638485162,0.0,1.24684749063,0.0,0.0343298070359,0.0343298070359,0.0343298070359,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.774875341736
 04/16  16:00:00,0.943369400407,1.90675619149,0.0,1.02318898752,0.0,0.0281717537765,0.0281717537765,0.0281717537765,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.854396357546
 04/16  17:00:00,1.15047515511,2.17522455444,0.0,1.12719764867,0.0,0.0310354538634,0.0310354538634,0.0310354538634,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,1.01258898937
 04/16  18:00:00,1.26672108233,1.97482408125,0.0,0.768958216132,0.0,0.0211719455481,0.0211719455481,0.0211719455481,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.16739098389
 04/16  19:00:00,1.3886262887,2.1979701063,0.0,0.95781343721,0.0,0.0263717501321,0.0263717501321,0.0263717501321,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.20044302589
 04/16  20:00:00,1.64395928806,2.39960363499,0.0,1.24186520896,0.0,0.0341926284559,0.0341926284559,0.0341926284559,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.11665948066
 04/16  21:00:00,1.68271363502,2.77619002994,0.0,1.73211712064,0.0,0.0476908739538,0.0476908739538,0.0476908739538,0.599616038926,0.130641057451,0.305173474043,0.582480190648,1.00395300545
 04/16  22:00:00,1.38041823037,3.28549027338,0.0,2.42088163083,0.0,0.0666548233586,0.0666548233586,0.0666548233586,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.829890007292
 04/16  23:00:00,1.08316777067,3.83452452948,0.0,3.16873943364,0.0,0.0872458052178,0.0872458052178,0.0872458052178,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.63561524783
