Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 04/16  24:00:00,0.783526053357,4.29030827447,0.0,3.83406495062,0.0,0.105564402148,0.105564402148,0.105564402148,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.43128826413
 04/17  01:00:00,0.682185113563,5.02213736749,0.0,4.66493363489,0.0,0.128440946246,0.128440946246,0.128440946246,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.334226696041
 04/17  02:00:00,0.636702499532,5.37628984862,0.0,5.04245325284,0.0,0.138835301397,0.138835301397,0.138835301397,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.31112595964
 04/17  03:00:00,0.636958327034,5.83102969972,0.0,5.49167264293,0.0,0.151203786793,0.151203786793,0.151203786793,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.31696610115
 04/17  04:00:00,0.638001981928,6.02159507699,0.0,5.61881092695,0.0,0.154704321373,0.154704321373,0.154704321373,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.381239015759
 04/17  05:00:00,0.694486190678,6.41238608943,0.0,5.72622763449,0.0,0.157661856171,0.157661856171,0.157661856171,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.662115816675
 04/17  06:00:00,0.85330317412,6.86232481933,0.0,5.64693608151,0.0,0.155478699263,0.155478699263,0.155478699263,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.18760983361
 04/17  07:00:00,1.08400352823,6.85080164595,0.0,5.48719737328,0.0,0.151080567919,0.151080567919,0.151080567919,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.3340871057
 04/17  08:00:00,1.00884366489,6.61778233388,0.0,5.29551288521,0.0,0.145802864321,0.145802864321,0.145802864321,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.29731438895
 04/17  09:00:00,0.900021610386,6.25283064537,0.0,5.04909021274,0.0,0.139018038704,0.139018038704,0.139018038704,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.18250165883
 04/17  10:00:00,0.909115568081,6.35210415718,0.0,5.28444366113,0.0,0.145498092222,0.145498092222,0.145498092222,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.04592222146
 04/17  11:00:00,0.888647659298,4.93051587294,0.0,3.98621216998,0.0,0.109753514867,0.109753514867,0.109753514867,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.922558768353
 04/17  12:00:00,0.847961719273,3.90266372248,0.0,3.05373142795,0.0,0.0840792570454,0.0840792570454,0.0840792570454,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.827553660501
 04/17  13:00:00,0.804379158992,3.05115758247,0.0,2.25786674213,0.0,0.0621664880047,0.0621664880047,0.0621664880047,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.77117294514
 04/17  14:00:00,0.781267412018,2.41095907125,0.0,1.6722260737,0.0,0.0460418767026,0.0460418767026,0.0460418767026,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.715369680363
 04/17  15:00:00,0.793373584681,1.86642624651,0.0,1.11878056684,0.0,0.0308037039524,0.0308037039524,0.0308037039524,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.722983660422
 04/17  16:00:00,0.901911727948,1.64229418687,0.0,0.821986942223,0.0,0.0226320005651,0.0226320005651,0.0226320005651,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.791136398227
 04/17  17:00:00,1.10392608701,1.6923830644,0.0,0.720521221733,0.0,0.0198383159875,0.0198383159875,0.0198383159875,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.936423926267
 04/17  18:00:00,1.22556607802,1.62855690197,0.0,0.520361333042,0.0,0.0143272567708,0.0143272567708,0.0143272567708,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.0697206877
 04/17  19:00:00,1.34421695048,1.719727014,0.0,0.588639032227,0.0,0.0162071661065,0.0162071661065,0.0162071661065,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.09137433857
 04/17  20:00:00,1.59572585871,1.80983234723,0.0,0.755978431414,0.0,0.0208145694391,0.0208145694391,0.0208145694391,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.01277497045
 04/17  21:00:00,1.62671685703,1.94815041784,0.0,0.991561800449,0.0,0.027300953428,0.027300953428,0.027300953428,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.916468713546
 04/17  22:00:00,1.32594125004,2.26602012515,0.0,1.469895629,0.0,0.040471054949,0.040471054949,0.040471054949,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.761405860903
 04/17  23:00:00,1.03680098331,2.67243291518,0.0,2.04893326901,0.0,0.0564138631894,0.0564138631894,0.0564138631894,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.593329798154
 04/17  24:00:00,0.741897086034,3.00153418134,0.0,2.56086836228,0.0,0.070509117901,0.070509117901,0.070509117901,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.415710759341
 04/18  01:00:00,0.633212369532,3.24366246635,0.0,2.88625940752,0.0,0.0794682022143,0.0794682022143,0.0794682022143,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.334426022264
 04/18  02:00:00,0.586510415163,3.55380180597,0.0,3.21949297871,0.0,0.0886432170277,0.0886432170277,0.0886432170277,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.311598191116
 04/18  03:00:00,0.578685025462,3.7152554994,0.0,3.37520517311,0.0,0.0929304852198,0.0929304852198,0.0929304852198,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.317659370661
 04/18  04:00:00,0.577348773663,3.81887988377,0.0,3.41590601563,0.0,0.0940511131077,0.0940511131077,0.0940511131077,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.381428733848
 04/18  05:00:00,0.631182694321,4.11288451046,0.0,3.42706511667,0.0,0.0943583598146,0.0943583598146,0.0943583598146,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.661776755522
 04/18  06:00:00,0.792266566188,4.64432435703,0.0,3.43010621829,0.0,0.0944420913315,0.0944420913315,0.0944420913315,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.18643923452
 04/18  07:00:00,1.01648209339,4.39692185894,0.0,3.03484069354,0.0,0.0835591330749,0.0835591330749,0.0835591330749,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.33256399843
 04/18  08:00:00,0.938511479569,4.06202327959,0.0,2.74107065701,0.0,0.0754706789997,0.0754706789997,0.0754706789997,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.29599756286
 04/18  09:00:00,0.823253141001,3.46387938508,0.0,2.26088422858,0.0,0.0622495693186,0.0622495693186,0.0622495693186,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.1817563827
 04/18  10:00:00,0.806938212298,2.64072469283,0.0,1.57339513923,0.0,0.0433207364388,0.0433207364388,0.0433207364388,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.045591279
 04/18  11:00:00,0.806116167581,1.93421174475,0.0,0.988695078271,0.0,0.0272220231499,0.0272220231499,0.0272220231499,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.923771731875
 04/18  12:00:00,0.773530306978,1.20058956632,0.0,0.35040660161,0.0,0.00964784475068,0.00964784475068,0.00964784475068,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.828804330682
 04/18  13:00:00,0.742212670987,0.794258136234,0.0,0.0,0.0,0.0,0.0,0.0,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.772140241035
 04/18  14:00:00,0.735225535315,0.739345794209,0.0,0.0,0.0,0.0,0.0,0.0,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.715982477028
 04/18  15:00:00,0.762569880729,0.747669573872,0.0,0.0,0.0,0.0,0.0,0.0,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.723007554624
 04/18  16:00:00,0.879279727383,0.819953253847,0.0,0.0,0.0,0.0,0.0,0.0,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.790782407423
 04/18  17:00:00,1.08408777103,0.970463978746,0.0,0.0,0.0,0.0,0.0,0.0,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.935026062347
 04/18  18:00:00,1.21123882125,1.10600808036,0.0,0.0,0.0,0.0,0.0,0.0,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.06753319912
 04/18  19:00:00,1.32800978437,1.1284690659,0.0,0.0,0.0,0.0,0.0,0.0,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.0887554227
 04/18  20:00:00,1.57491128927,1.05160481143,0.0,0.0,0.0,0.0,0.0,0.0,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.01052586605
 04/18  21:00:00,1.5994159036,0.954979141102,0.0,0.0,0.0,0.0,0.0,0.0,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.914859237253
 04/18  22:00:00,1.28547019509,0.795241626408,0.0,0.0,0.0,0.0,0.0,0.0,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.760522991155
 04/18  23:00:00,0.984678910686,0.77926200053,0.0,0.155876445635,0.0,0.00429179056804,0.00429179056804,0.00429179056804,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.593215706881
 04/18  24:00:00,0.696385832924,1.34951028557,0.0,0.907914365885,0.0,0.0249978647911,0.0249978647911,0.0249978647911,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.416640859972
 04/19  01:00:00,0.593564524933,1.80523009545,0.0,1.44626251224,0.0,0.0398203576151,0.0398203576151,0.0398203576151,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.335990546648
 04/19  02:00:00,0.549801233759,2.22210558723,0.0,1.88622738043,0.0,0.0519340356239,0.0519340356239,0.0519340356239,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.313167570654
 04/19  03:00:00,0.548239976231,2.61061351865,0.0,2.26945082977,0.0,0.0624854359887,0.0624854359887,0.0624854359887,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.318771733249
 04/19  04:00:00,0.556567867874,3.06532037782,0.0,2.66115023711,0.0,0.0732702073189,0.0732702073189,0.0732702073189,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.382625006419
 04/19  05:00:00,0.615133517853,3.5304313025,0.0,2.84416421704,0.0,0.0783091833469,0.0783091833469,0.0783091833469,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.662224447197
 04/19  06:00:00,0.785111071248,4.38318584345,0.0,3.17022095588,0.0,0.0872865963915,0.0872865963915,0.0872865963915,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.18518598336
 04/19  07:00:00,1.01054062442,4.17912768807,0.0,2.81904846171,0.0,0.0776176641029,0.0776176641029,0.0776176641029,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.33056205939
 04/19  08:00:00,0.933860102375,3.89078610039,0.0,2.57213414138,0.0,0.0708193018052,0.0708193018052,0.0708193018052,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.2936968993
 04/19  09:00:00,0.819428955559,3.3227431146,0.0,2.1219910499,0.0,0.0584253838761,0.0584253838761,0.0584253838761,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.1795132909
 04/19  10:00:00,0.808377580119,2.6912634864,0.0,1.62567251307,0.0,0.0447601042602,0.0447601042602,0.0447601042602,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.04385269874
 04/19  11:00:00,0.808521513289,2.0200870122,0.0,1.07605645658,0.0,0.0296273688576,0.0296273688576,0.0296273688576,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.922285621017
 04/19  12:00:00,0.776054532794,1.29104550434,0.0,0.442085666987,0.0,0.012172070566,0.012172070566,0.012172070566,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.827581203332
 04/19  13:00:00,0.742212670987,0.79330197898,0.0,0.0,0.0,0.0,0.0,0.0,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.77118408378
 04/19  14:00:00,0.735225535315,0.738781042383,0.0,0.0,0.0,0.0,0.0,0.0,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.715417725201
 04/19  15:00:00,0.762569880729,0.746931941569,0.0,0.0,0.0,0.0,0.0,0.0,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.72226992232
 04/19  16:00:00,0.879279727383,0.819656232815,0.0,0.0,0.0,0.0,0.0,0.0,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.790485386391
 04/19  17:00:00,1.08408777103,0.970074311329,0.0,0.0,0.0,0.0,0.0,0.0,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.934636394931
 04/19  18:00:00,1.21123882125,1.10485686021,0.0,0.0,0.0,0.0,0.0,0.0,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.06638197898
 04/19  19:00:00,1.32800978437,1.12723389556,0.0,0.0,0.0,0.0,0.0,0.0,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.08752025236
 04/19  20:00:00,1.57723374297,1.13496222391,0.0,0.0843507674442,0.0,0.00232245370139,0.00232245370139,0.00232245370139,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.00953251109
 04/19  21:00:00,1.61526337558,1.52968001763,0.0,0.575575057821,0.0,0.0158474719789,0.0158474719789,0.0158474719789,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.913985055963
 04/19  22:00:00,1.31749798728,1.95757627804,0.0,1.16323905584,0.0,0.0320277921909,0.0320277921909,0.0320277921909,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.759618586944
 04/19  23:00:00,1.03214416892,2.5023478708,0.0,1.87979927621,0.0,0.0517570487999,0.0517570487999,0.0517570487999,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.592378746574
 04/19  24:00:00,0.742185506215,3.0118954448,0.0,2.57134368999,0.0,0.0707975380819,0.0707975380819,0.0707975380819,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.415596695102
 04/20  01:00:00,0.639996781464,3.48977156855,0.0,3.13266705508,0.0,0.0862526141463,0.0862526141463,0.0862526141463,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.334127476898
 04/20  02:00:00,0.5926373235,3.77653230166,0.0,3.44202030828,0.0,0.094770125364,0.094770125364,0.094770125364,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.311801357235
 04/20  03:00:00,0.587969485212,4.05198031843,0.0,3.712413749,0.0,0.10221494497,0.10221494497,0.10221494497,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.317175613797
 04/20  04:00:00,0.590389673687,4.29221552391,0.0,3.88954728762,0.0,0.107092013132,0.107092013132,0.107092013132,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.381123102002
 04/20  05:00:00,0.64640592042,4.66407032127,0.0,3.979967766,0.0,0.109581585914,0.109581585914,0.109581585914,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.660059917008
 04/20  06:00:00,0.814807670601,5.45816890493,0.0,4.24879184165,0.0,0.116983195744,0.116983195744,0.116983195744,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.18159815907
 04/20  07:00:00,1.04863829332,5.55918214748,0.0,4.20274347693,0.0,0.115715333005,0.115715333005,0.115715333005,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.32692150357
 04/20  08:00:00,0.970918706882,5.23314195868,0.0,3.91809067377,0.0,0.107877906312,0.107877906312,0.107877906312,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.29009622519
 04/20  09:00:00,0.865694407346,4.99999041622,0.0,3.8023372984,0.0,0.104690835664,0.104690835664,0.104690835664,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.17641434402
 04/20  10:00:00,0.870185322225,4.93303897167,0.0,3.87050972017,0.0,0.106567846367,0.106567846367,0.106567846367,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.0407909769
 04/20  11:00:00,0.864029934956,4.03266153998,0.0,3.0921043823,0.0,0.0851357905253,0.0851357905253,0.0851357905253,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.918812223073
 04/20  12:00:00,0.833272916989,3.36607348219,0.0,2.52023887877,0.0,0.069390454761,0.069390454761,0.069390454761,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.824455969401
 04/20  13:00:00,0.796471649165,2.76097962185,0.0,1.97066854218,0.0,0.0542589781775,0.0542589781775,0.0542589781775,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.768193184465
 04/20  14:00:00,0.777051395006,2.25503851798,0.0,1.51910169912,0.0,0.0418258596906,0.0418258596906,0.0418258596906,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.71257350168
 04/20  15:00:00,0.794208139966,1.89359325337,0.0,1.14909134493,0.0,0.0316382592374,0.0316382592374,0.0316382592374,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.719839889194
 04/20  16:00:00,0.908826664162,1.8899794452,0.0,1.0731351895,0.0,0.0295469367792,0.0295469367792,0.0295469367792,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.787673409271
 04/20  17:00:00,1.12063064647,2.29450385146,0.0,1.32722541944,0.0,0.0365428754396,0.0365428754396,0.0365428754396,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.931840515625
 04/20  18:00:00,1.23840299787,2.08861092323,0.0,0.986594111239,0.0,0.0271641766263,0.0271641766263,0.0271641766263,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.06354193076
 04/20  19:00:00,1.35738429629,2.19145827791,0.0,1.06687277426,0.0,0.0293745119169,0.0293745119169,0.0293745119169,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.08487186045
 04/20  20:00:00,1.61209206921,2.39845642369,0.0,1.35039390461,0.0,0.0371807799397,0.0371807799397,0.0371807799397,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.00698357371
 04/20  21:00:00,1.64950801582,2.77094568196,0.0,1.81932931798,0.0,0.0500921122191,0.0500921122191,0.0500921122191,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.911496460139
 04/20  22:00:00,1.35422839173,3.28946658842,0.0,2.49727546822,0.0,0.0687581966389,0.0687581966389,0.0687581966389,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.75747248494
 04/20  23:00:00,1.0686353321,3.82560813974,0.0,3.20514652323,0.0,0.0882482119835,0.0882482119835,0.0882482119835,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.590291768498
 04/20  24:00:00,0.78178225127,4.4482838075,0.0,4.00948466636,0.0,0.110394283137,0.110394283137,0.110394283137,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.413844081422
 04/21  01:00:00,0.679496098011,4.92349166462,0.0,4.56726945956,0.0,0.125751930694,0.125751930694,0.125751930694,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.333245168495
 04/21  02:00:00,0.636611250906,5.37245906948,0.0,5.03913913226,0.0,0.138744052771,0.138744052771,0.138744052771,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.310609301075
 04/21  03:00:00,0.636455498155,5.81208583738,0.0,5.47341006061,0.0,0.150700957913,0.150700957913,0.150700957913,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.316284821133
 04/21  04:00:00,0.645287549227,6.28471076243,0.0,5.88342037541,0.0,0.161989888672,0.161989888672,0.161989888672,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.379745252732
 04/21  05:00:00,0.703148264682,6.72273850988,0.0,6.04083136133,0.0,0.166323930175,0.166323930175,0.166323930175,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.657864510279
 04/21  06:00:00,0.86293110477,7.20210298176,0.0,5.99661940945,0.0,0.165106629913,0.165106629913,0.165106629913,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.1777046681
 04/21  07:00:00,1.09365773323,7.18980550088,0.0,5.83783497708,0.0,0.160734772919,0.160734772919,0.160734772919,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.32245335682
 04/21  08:00:00,1.01441579368,6.80866679714,0.0,5.4978908009,0.0,0.151374993107,0.151374993107,0.151374993107,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.28582093652
 04/21  09:00:00,0.898227097318,6.17747864211,0.0,4.98391407839,0.0,0.137223525636,0.137223525636,0.137223525636,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.17232578993
 04/21  10:00:00,0.897056756638,5.90555891805,0.0,4.84647152888,0.0,0.133439280779,0.133439280779,0.133439280779,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.03734911457
 04/21  11:00:00,0.870635474683,4.26939728368,0.0,3.33201544921,0.0,0.0917413302522,0.0917413302522,0.0917413302522,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.91563689986
 04/21  12:00:00,0.830914955519,3.27821592357,0.0,2.43459848067,0.0,0.0670324932917,0.0670324932917,0.0670324932917,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.822238808868
 04/21  13:00:00,0.793075318512,2.63624592598,0.0,1.84731491111,0.0,0.0508626475245,0.0508626475245,0.0508626475245,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.766813119674
 04/21  14:00:00,0.771760461219,2.06184170653,0.0,1.32693669488,0.0,0.0365349259043,0.0365349259043,0.0365349259043,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.711541694464
 04/21  15:00:00,0.789543506346,1.72306770415,0.0,0.979673360208,0.0,0.0269736256173,0.0269736256173,0.0269736256173,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.718732324693
 04/21  16:00:00,0.902430385435,1.65662652092,0.0,0.840824414437,0.0,0.0231506580521,0.0231506580521,0.0231506580521,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.786631260062
 04/21  17:00:00,1.1118508121,1.97388487823,0.0,1.00834467427,0.0,0.0277630410725,0.0277630410725,0.0277630410725,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.930102287558
 04/21  18:00:00,1.22967380133,1.76956454676,0.0,0.669552515358,0.0,0.01843498008,0.01843498008,0.01843498008,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.06153715017
 04/21  19:00:00,1.34948377273,1.90255119667,0.0,0.779928313205,0.0,0.0214739883549,0.0214739883549,0.0214739883549,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.08290924026
 04/21  20:00:00,1.60565852327,2.16302355644,0.0,1.11672959631,0.0,0.0307472339967,0.0307472339967,0.0307472339967,0.554746829721,0.120865199974,0.285783239672,0.596404019907,1.00521501476
 04/21  21:00:00,1.64112305617,2.46476417061,0.0,1.51479029478,0.0,0.0417071525671,0.0417071525671,0.0417071525671,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.909853971985
 04/21  22:00:00,1.34184357526,2.83833483377,0.0,2.04746293879,0.0,0.0563733801686,0.0563733801686,0.0563733801686,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.756153259734
 04/21  23:00:00,1.0544804119,3.31082795311,0.0,2.69104439882,0.0,0.0740932917865,0.0740932917865,0.0740932917865,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.589613706271
 04/21  24:00:00,0.766152776145,3.8806783279,0.0,3.4418271838,0.0,0.0947648080126,0.0947648080126,0.0947648080126,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.413896084388
 04/22  01:00:00,0.667987316921,4.37058900771,0.0,4.00591961374,0.0,0.110296125528,0.110296125528,0.110296125528,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.341692357403
 04/22  02:00:00,0.625682887512,4.88648943961,0.0,4.54738517226,0.0,0.125204450949,0.125204450949,0.125204450949,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.316393631201
 04/22  03:00:00,0.624928057392,5.35014087902,0.0,5.00514610163,0.0,0.137808112978,0.137808112978,0.137808112978,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.322603821751
 04/22  04:00:00,0.631546638107,5.7016455633,0.0,5.28733941859,0.0,0.145577821937,0.145577821937,0.145577821937,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.39276101042
 04/22  05:00:00,0.694419947838,6.29393216713,0.0,5.57503116545,0.0,0.153498920732,0.153498920732,0.153498920732,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.694858363421
 04/22  06:00:00,0.87435698487,7.31560789343,0.0,6.02568851212,0.0,0.165906997796,0.165906997796,0.165906997796,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.2621404771
 04/22  07:00:00,1.10433127338,6.91147602676,0.0,5.45692068163,0.0,0.150246951145,0.150246951145,0.150246951145,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.42503817816
 04/22  08:00:00,1.05033907659,7.04353920203,0.0,5.62450054081,0.0,0.154860975131,0.154860975131,0.154860975131,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.39408360151
 04/22  09:00:00,0.966868070389,7.13550014822,0.0,5.84141854232,0.0,0.160833440241,0.160833440241,0.160833440241,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.27284283211
 04/22  10:00:00,0.975923765346,7.00684542069,0.0,5.86163479916,0.0,0.161390060198,0.161390060198,0.161390060198,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.12347234693
 04/22  11:00:00,1.01332462185,7.6168889177,0.0,6.60806436131,0.0,0.1819417179,0.1819417179,0.1819417179,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,0.987079621784
 04/22  12:00:00,0.970309255839,6.66454729547,0.0,5.76089227247,0.0,0.158616287521,0.158616287521,0.158616287521,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.882276388982
 04/22  13:00:00,0.933208995527,6.19345001742,0.0,5.3538215003,0.0,0.147408292025,0.147408292025,0.147408292025,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.817510621927
 04/22  14:00:00,0.91045693986,5.72377063223,0.0,4.94331982037,0.0,0.13610583237,0.13610583237,0.13610583237,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.757087494676
 04/22  15:00:00,0.925287009185,5.35238000506,0.0,4.5638635785,0.0,0.125658155601,0.125658155601,0.125658155601,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.763854407312
 04/22  16:00:00,1.03836335955,5.34474481194,0.0,4.47333886619,0.0,0.123165712917,0.123165712917,0.123165712917,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.842235099321
 04/22  17:00:00,1.25258227604,5.86866461042,0.0,4.8356952636,0.0,0.133142574799,0.133142574799,0.133142574799,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,0.997531430426
 04/22  18:00:00,1.36277937861,5.44581376181,0.0,4.2577644755,0.0,0.117230241827,0.117230241827,0.117230241827,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.14957440508
 04/22  19:00:00,1.4744281518,5.29567592947,0.0,4.07410936013,0.0,0.112173613234,0.112173613234,0.112173613234,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.18185292614
 04/22  20:00:00,1.72307331739,5.25604580156,0.0,4.11526117193,0.0,0.113306657788,0.113306657788,0.113306657788,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.09970568426
 04/22  21:00:00,1.7567196694,5.44899260948,0.0,4.4199923587,0.0,0.121696908334,0.121696908334,0.121696908334,0.599616038926,0.130641057451,0.305173474043,0.582480190648,0.988880346933
 04/22  22:00:00,1.45825819989,6.10052659925,0.0,5.24800415326,0.0,0.144494792875,0.144494792875,0.144494792875,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.817803810734
 04/22  23:00:00,1.15157301886,6.31022332719,0.0,5.65319592838,0.0,0.155651053409,0.155651053409,0.155651053409,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.626857550791
 04/22  24:00:00,0.849317250623,6.6742085843,0.0,6.22357996101,0.0,0.171355599413,0.171355599413,0.171355599413,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.425673563579
 04/23  01:00:00,0.739522265332,6.96542702413,0.0,6.60404580844,0.0,0.181831073939,0.181831073939,0.181831073939,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.33840417912
 04/23  02:00:00,0.692092447593,7.29593680327,0.0,6.95935892015,0.0,0.19161401103,0.19161401103,0.19161401103,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.313867246976
 04/23  03:00:00,0.688637965919,7.66171451135,0.0,7.31906937806,0.0,0.201518021505,0.201518021505,0.201518021505,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.32025417766
 04/23  04:00:00,0.696203915431,8.04738737576,0.0,7.63567082337,0.0,0.210235099261,0.210235099261,0.210235099261,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.390171418108
 04/23  05:00:00,0.756210475948,8.53484357371,0.0,7.81924316576,0.0,0.215289448841,0.215289448841,0.215289448841,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.691557769687
 04/23  06:00:00,0.920206622818,8.97622188089,0.0,7.69093253642,0.0,0.211756635744,0.211756635744,0.211756635744,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.25751044026
 04/23  07:00:00,1.15674037038,8.81021651397,0.0,7.36040213741,0.0,0.20265604814,0.20265604814,0.20265604814,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.42029720958
 04/23  08:00:00,1.08855731984,8.42662129365,0.0,7.01257477726,0.0,0.193079218378,0.193079218378,0.193079218378,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.38909145668
 04/23  09:00:00,0.989732325046,7.96093848589,0.0,6.67184087807,0.0,0.183697694898,0.183697694898,0.183697694898,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.26785883402
 04/23  10:00:00,1.00535974255,8.07173527391,0.0,6.93073997277,0.0,0.190826037402,0.190826037402,0.190826037402,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.11925702655
 04/23  11:00:00,0.983509058231,6.53012032408,0.0,5.52517273187,0.0,0.152126154281,0.152126154281,0.152126154281,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,0.983202657596
 04/23  12:00:00,0.938327818928,5.50118534862,0.0,4.5993368254,0.0,0.12663485061,0.12663485061,0.12663485061,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.880469889193
 04/23  13:00:00,0.898533466891,4.93342387359,0.0,4.09441751293,0.0,0.112732763389,0.112732763389,0.112732763389,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.81688846546
 04/23  14:00:00,0.872729248776,4.35299470506,0.0,3.57306227986,0.0,0.0983781412854,0.0983781412854,0.0983781412854,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.756569108024
 04/23  15:00:00,0.883906301467,3.84898541389,0.0,3.06092965511,0.0,0.0842774478835,0.0842774478835,0.0842774478835,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.763393739536
 04/23  16:00:00,0.994083587539,3.73591887929,0.0,2.86511186519,0.0,0.0788859409087,0.0788859409087,0.0788859409087,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.841636167676
 04/23  17:00:00,1.21538237841,4.51683069325,0.0,3.48460701048,0.0,0.0959426771636,0.0959426771636,0.0959426771636,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,0.996785766367
 04/23  18:00:00,1.32441180728,4.05104863642,0.0,2.86426669131,0.0,0.0788626704957,0.0788626704957,0.0788626704957,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.14830706388
 04/23  19:00:00,1.44508135173,4.22859972269,0.0,3.00824307099,0.0,0.0828268131591,0.0828268131591,0.0828268131591,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.18064300849
 04/23  20:00:00,1.69677841805,4.29972343663,0.0,3.16023893083,0.0,0.0870117584532,0.0870117584532,0.0870117584532,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.09840556043
 04/23  21:00:00,1.73289588764,4.58259750583,0.0,3.55472030865,0.0,0.0978731265688,0.0978731265688,0.0978731265688,0.599616038926,0.130641057451,0.305173474043,0.582480190648,0.987757293326
 04/23  22:00:00,1.42900522448,5.03728134945,0.0,4.18554554568,0.0,0.115241817466,0.115241817466,0.115241817466,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.817017168519
 04/23  23:00:00,1.13045059943,5.54280286645,0.0,4.88603648458,0.0,0.134528633972,0.134528633972,0.134528633972,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.62659653386
 04/23  24:00:00,0.832604806726,6.06761212503,0.0,5.61658940283,0.0,0.154643155517,0.154643155517,0.154643155517,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.426067662487
 04/24  01:00:00,0.727965965019,6.68135345387,0.0,6.32767935602,0.0,0.174221797702,0.174221797702,0.174221797702,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.330697061281
 04/24  02:00:00,0.680122382545,6.95051096181,0.0,6.61944936359,0.0,0.18225518441,0.18225518441,0.18225518441,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.308350962076
 04/24  03:00:00,0.680551613057,7.4114050196,0.0,7.07496669492,0.0,0.194797072815,0.194797072815,0.194797072815,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.314047369052
 04/24  04:00:00,0.690751150347,7.93320675549,0.0,7.53464366694,0.0,0.207453489792,0.207453489792,0.207453489792,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.377017954263
 04/24  05:00:00,0.747286222467,8.3207427735,0.0,7.6439077156,0.0,0.21046188796,0.21046188796,0.21046188796,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.652792419632
 04/24  06:00:00,0.904366168236,8.69760229751,0.0,7.50152751604,0.0,0.206541693379,0.206541693379,0.206541693379,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.16829587726
 04/24  07:00:00,1.12109573649,8.17545209446,0.0,6.83437438312,0.0,0.188172776179,0.188172776179,0.188172776179,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.31156054436
 04/24  08:00:00,1.03732942025,7.63055400488,0.0,6.33010630854,0.0,0.174288619676,0.174288619676,0.174288619676,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.27549263662
 04/24  09:00:00,0.916894285412,6.84624910947,0.0,5.66190031373,0.0,0.15589071373,0.15589071373,0.15589071373,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.16311002193
 04/24  10:00:00,0.916410737139,6.60054419627,0.0,5.54940184236,0.0,0.152793261281,0.152793261281,0.152793261281,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.02940407931
 04/24  11:00:00,0.894108321045,5.11532495429,0.0,4.18454163886,0.0,0.115214176614,0.115214176614,0.115214176614,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.90903838082
 04/24  12:00:00,0.855576966235,4.16811775379,0.0,3.33031473514,0.0,0.0916945040074,0.0916945040074,0.0916945040074,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.816424384623
 04/24  13:00:00,0.815345877632,3.43949385026,0.0,2.65617441693,0.0,0.0731332066448,0.0731332066448,0.0731332066448,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.761201538131
 04/24  14:00:00,0.795729326596,2.92704577095,0.0,2.19747813476,0.0,0.0605037912805,0.0605037912805,0.0605037912805,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.70620431901
 04/24  15:00:00,0.808909565095,2.42121548945,0.0,1.68304235174,0.0,0.0463396843662,0.0463396843662,0.0463396843662,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.713511118451
 04/24  16:00:00,0.919995423759,2.28848667779,0.0,1.4787809265,0.0,0.0407156963755,0.0407156963755,0.0407156963755,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.780534904864
 04/24  17:00:00,1.13320725656,2.74272579025,0.0,1.78400383121,0.0,0.049119485532,0.049119485532,0.049119485532,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.923284042646
 04/24  18:00:00,1.24930567278,2.47471415291,0.0,1.38257573845,0.0,0.0380668515356,0.0380668515356,0.0380668515356,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.05366353323
 04/24  19:00:00,1.36769090713,2.55588191761,0.0,1.44120554713,0.0,0.0396811227546,0.0396811227546,0.0396811227546,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.07496272728
 04/24  20:00:00,1.6211563512,2.71864020187,0.0,1.67960569537,0.0,0.0462450619276,0.0462450619276,0.0462450619276,0.554746829721,0.120865199974,0.285783239672,0.596404019907,0.997955561123
 04/24  21:00:00,1.65454600615,2.94579828173,0.0,2.0023074978,0.0,0.0551301025527,0.0551301025527,0.0551301025527,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.903370880082
 04/24  22:00:00,1.3556885929,3.33609654413,0.0,2.55030950265,0.0,0.0702183978117,0.0702183978117,0.0702183978117,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.751068406233
 04/24  23:00:00,1.06388525131,3.64891282776,0.0,3.03262512482,0.0,0.0834981311906,0.0834981311906,0.0834981311906,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.586117854919
 04/24  24:00:00,0.772301538187,4.10148642642,0.0,3.66514823287,0.0,0.100913570054,0.100913570054,0.100913570054,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.411383133828
 04/25  01:00:00,0.66636007253,4.4448203116,0.0,4.09017326174,0.0,0.112615905212,0.112615905212,0.112615905212,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.331670013296
 04/25  02:00:00,0.618768591306,4.72352903371,0.0,4.3910995052,0.0,0.120901393171,0.120901393171,0.120901393171,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.309718892366
 04/25  03:00:00,0.619545964823,5.19684897874,0.0,4.8592612779,0.0,0.133791424581,0.133791424581,0.133791424581,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.315196745206
 04/25  04:00:00,0.631039532938,5.76573061014,0.0,5.36593703101,0.0,0.147741872383,0.147741872383,0.147741872383,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.378248444842
 04/25  05:00:00,0.698556073475,6.5514681548,0.0,5.87404446162,0.0,0.161731738968,0.161731738968,0.161731738968,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.653381054917
 04/25  06:00:00,0.871465967801,7.50188175033,0.0,6.30660287487,0.0,0.173641492944,0.173641492944,0.173641492944,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.16749997125
 04/25  07:00:00,1.10762212926,7.68475187884,0.0,6.34501732508,0.0,0.174699168941,0.174699168941,0.174699168941,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.31021738678
 04/25  08:00:00,1.03331417184,7.48283528772,0.0,6.18427378497,0.0,0.170273371275,0.170273371275,0.170273371275,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.27360644303
 04/25  09:00:00,0.926771778162,7.20295608071,0.0,6.02064765642,0.0,0.16576820648,0.16576820648,0.16576820648,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.16106965049
 04/25  10:00:00,0.944293269586,7.61114185127,0.0,6.56208640471,0.0,0.180675793727,0.180675793727,0.180675793727,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.02731717197
 04/25  11:00:00,0.928699641305,6.36934058227,0.0,5.44088720524,0.0,0.149805496874,0.149805496874,0.149805496874,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.90670844243
 04/25  12:00:00,0.901985712732,5.85095747151,0.0,5.01586540115,0.0,0.138103250505,0.138103250505,0.138103250505,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.813713436338
 04/25  13:00:00,0.88112523267,5.82566114662,0.0,5.04525932143,0.0,0.138912561682,0.138912561682,0.138912561682,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.758283929985
 04/25  14:00:00,0.862472838387,5.34824958462,0.0,4.62158090078,0.0,0.127247303072,0.127247303072,0.127247303072,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.703305366665
 04/25  15:00:00,0.884698182658,5.17057413288,0.0,4.43566043458,0.0,0.12212830193,0.12212830193,0.12212830193,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.710251679056
 04/25  16:00:00,1.00042332779,5.20622656502,0.0,4.39989639354,0.0,0.121143600403,0.121143600403,0.121143600403,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.777159325057
 04/25  17:00:00,1.21973366505,5.88091600015,0.0,4.92661500833,0.0,0.135645894022,0.135645894022,0.135645894022,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.918863075418
 04/25  18:00:00,1.33345573098,5.52599762797,0.0,4.43887864151,0.0,0.122216909737,0.122216909737,0.122216909737,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.04864410523
 04/25  19:00:00,1.44884875348,5.49825300375,0.0,4.38883228323,0.0,0.120838969103,0.120838969103,0.120838969103,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.06970707732
 04/25  20:00:00,1.69860857243,5.5266177898,0.0,4.4926453253,0.0,0.123697283154,0.123697283154,0.123697283154,0.554746829721,0.120865199974,0.285783239672,0.596404019907,0.992893519125
 04/25  21:00:00,1.72642053012,5.55150288044,0.0,4.61276696693,0.0,0.127004626521,0.127004626521,0.127004626521,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.898616009658
 04/25  22:00:00,1.4203006406,5.67870823661,0.0,4.8969981821,0.0,0.134830445512,0.134830445512,0.134830445512,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.746991419247
 04/25  23:00:00,1.12788894262,5.97000096566,0.0,5.35721849716,0.0,0.147501822507,0.147501822507,0.147501822507,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.582612620484
 04/25  24:00:00,0.830506065137,6.21325744422,0.0,5.77911783065,0.0,0.159118097004,0.159118097004,0.159118097004,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.409184553849
 04/26  01:00:00,0.719474381816,6.37205766809,0.0,6.01926779993,0.0,0.165730214498,0.165730214498,0.165730214498,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.32981283159
 04/26  02:00:00,0.670913603507,6.61524222096,0.0,6.28498948666,0.0,0.173046405371,0.173046405371,0.173046405371,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.30754209816
 04/26  03:00:00,0.662735724421,6.76367358518,0.0,6.42789938062,0.0,0.176981184179,0.176981184179,0.176981184179,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.313383248925
 04/26  04:00:00,0.661533159204,6.87111004009,0.0,6.47345567656,0.0,0.178235498649,0.178235498649,0.178235498649,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.376109229249
 04/26  05:00:00,0.716917496595,7.21551242702,0.0,6.54092541197,0.0,0.180093162088,0.180093162088,0.180093162088,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.650544376783
 04/26  06:00:00,0.877294206974,7.70958469695,0.0,6.51828263701,0.0,0.179469732117,0.179469732117,0.179469732117,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.16352315574
 04/26  07:00:00,1.12202275826,8.20379531818,0.0,6.86804351384,0.0,0.189099797943,0.189099797943,0.189099797943,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.30623463736
 04/26  08:00:00,1.04737494931,7.98999451254,0.0,6.69495667581,0.0,0.18433414874,0.18433414874,0.18433414874,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.27008277702
 04/26  09:00:00,0.938005441768,7.60770303195,0.0,6.42865068606,0.0,0.177001870086,0.177001870086,0.177001870086,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.15781357209
 04/26  10:00:00,0.954609819114,7.98296365692,0.0,6.93678014759,0.0,0.190992343255,0.190992343255,0.190992343255,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.02444523474
 04/26  11:00:00,0.937973844592,6.70357780707,0.0,5.77772326971,0.0,0.159079700161,0.159079700161,0.159079700161,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.904109602754
 04/26  12:00:00,0.912722076715,6.23896566735,0.0,5.4058066693,0.0,0.148839614488,0.148839614488,0.148839614488,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.811780364031
 04/26  13:00:00,0.876492758341,5.6555460909,0.0,4.87700935175,0.0,0.134280087353,0.134280087353,0.134280087353,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.756418843949
 04/26  14:00:00,0.853438382628,5.01838378822,0.0,4.29345238902,0.0,0.118212847313,0.118212847313,0.118212847313,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.701568082019
 04/26  15:00:00,0.868578315703,4.58362475423,0.0,3.85019207929,0.0,0.106008434974,0.106008434974,0.106008434974,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.708770655682
 04/26  16:00:00,0.983206961276,4.57916266493,0.0,3.774603529,0.0,0.103927233893,0.103927233893,0.103927233893,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.775388289505
 04/26  17:00:00,1.20297712616,5.27064941072,0.0,4.31802293417,0.0,0.11888935513,0.11888935513,0.11888935513,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.917188560153
 04/26  18:00:00,1.32081460849,5.06477672571,0.0,3.97975716015,0.0,0.109575787243,0.109575787243,0.109575787243,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.04654468432
 04/26  19:00:00,1.43553511472,5.0125610989,0.0,3.90528522877,0.0,0.107525330348,0.107525330348,0.107525330348,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.06756222694
 04/26  20:00:00,1.68585244549,5.06139946616,0.0,4.02934691985,0.0,0.110941156219,0.110941156219,0.110941156219,0.554746829721,0.120865199974,0.285783239672,0.596404019907,0.990973600936
 04/26  21:00:00,1.7338133689,5.818518401,0.0,4.88127248091,0.0,0.134397465302,0.134397465302,0.134397465302,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.897126016239
 04/26  22:00:00,1.43615476515,6.25293913167,0.0,5.47281485917,0.0,0.150684570062,0.150684570062,0.150684570062,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.745405637244
 04/26  23:00:00,1.14838860381,6.71325658012,0.0,6.1017595625,0.0,0.168001483689,0.168001483689,0.168001483689,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.581327169605
 04/26  24:00:00,0.857180521697,7.18086121445,0.0,6.74792546745,0.0,0.185792553565,0.185792553565,0.185792553565,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.407980687286
 04/27  01:00:00,0.752619894136,7.5749201817,0.0,7.22310208944,0.0,0.198875726818,0.198875726818,0.198875726818,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.328841055693
 04/27  02:00:00,0.709381473288,8.01166602387,0.0,7.68213007813,0.0,0.211514275153,0.211514275153,0.211514275153,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.306825309602
 04/27  03:00:00,0.702576910156,8.20932430789,0.0,7.87491836343,0.0,0.216822369914,0.216822369914,0.216822369914,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.312014988827
 04/27  04:00:00,0.704763487071,8.43974228893,0.0,8.04356720572,0.0,0.221465826516,0.221465826516,0.221465826516,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.374629948922
 04/27  05:00:00,0.758655781129,8.72919984773,0.0,8.05684640972,0.0,0.221831446622,0.221831446622,0.221831446622,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.648310799747
 04/27  06:00:00,0.922100672649,9.33312365472,0.0,8.14563898167,0.0,0.224276197792,0.224276197792,0.224276197792,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.15970576884
 04/27  07:00:00,1.14714727619,9.11205473783,0.0,7.78055788065,0.0,0.21422431587,0.21422431587,0.21422431587,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.3019796902
 04/27  08:00:00,1.07107368142,8.84662595247,0.0,7.55568696284,0.0,0.208032880851,0.208032880851,0.208032880851,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.26598392991
 04/27  09:00:00,0.961504352795,8.45773121135,0.0,7.28212353592,0.0,0.200500781112,0.200500781112,0.200500781112,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.15436890163
 04/27  10:00:00,0.985055303529,9.08577235773,0.0,8.04255029668,0.0,0.22143782767,0.22143782767,0.22143782767,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.02148378646
 04/27  11:00:00,0.962827228,7.60344139133,0.0,6.68039011847,0.0,0.183933083569,0.183933083569,0.183933083569,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.901306338251
 04/27  12:00:00,0.939481638082,7.20688807508,0.0,6.37770528515,0.0,0.175599175854,0.175599175854,0.175599175854,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.807804155909
 04/27  13:00:00,0.902020365148,6.58009673147,0.0,5.80416377637,0.0,0.15980769416,0.15980769416,0.15980769416,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.753815059905
 04/27  14:00:00,0.884333827183,6.13841341471,0.0,5.41556494489,0.0,0.149108291868,0.149108291868,0.149108291868,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.699485152644
 04/27  15:00:00,0.911587253244,6.14356251941,0.0,5.4122627834,0.0,0.149017372516,0.149017372516,0.149017372516,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.706637716767
