Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 04/27  16:00:00,1.03010006825,6.28004672477,0.0,5.47774601107,0.0,0.150820340871,0.150820340871,0.150820340871,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.77312986728
 04/27  17:00:00,1.24998279971,6.97458591734,0.0,6.0252537978,0.0,0.165895028682,0.165895028682,0.165895028682,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.91389420314
 04/27  18:00:00,1.35533980117,6.31500201607,0.0,5.23370099419,0.0,0.144100979923,0.144100979923,0.144100979923,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.04282614065
 04/27  19:00:00,1.46644215786,6.13139127686,0.0,5.02781904131,0.0,0.138432373483,0.138432373483,0.138432373483,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.06385859234
 04/27  20:00:00,1.71708674501,6.19248404053,0.0,5.16376657848,0.0,0.142175455739,0.142175455739,0.142175455739,0.554746829721,0.120865199974,0.285783239672,0.596404019907,0.987638516674
 04/27  21:00:00,1.74587511938,6.25347913787,0.0,5.31935135803,0.0,0.146459215782,0.146459215782,0.146459215782,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.894007875994
 04/27  22:00:00,1.44008570581,6.39357076454,0.0,5.61558535293,0.0,0.154615510725,0.154615510725,0.154615510725,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.743266776359
 04/27  23:00:00,1.14760688458,6.68339761851,0.0,6.07336777311,0.0,0.167219764466,0.167219764466,0.167219764466,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.579859997386
 04/27  24:00:00,0.851584079391,6.97697003948,0.0,6.54466449254,0.0,0.180196111258,0.180196111258,0.180196111258,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.407350487225
 04/28  01:00:00,0.746739229331,7.36053073326,0.0,7.0095182453,0.0,0.192995062014,0.192995062014,0.192995062014,0.0978964944452,0.0213291518652,0.083814778355,0.333591742652,0.328035451394
 04/28  02:00:00,0.70368771569,7.80400608537,0.0,7.47533464332,0.0,0.205820517555,0.205820517555,0.205820517555,0.0652643324166,0.0142194351839,0.0715474182325,0.329724012302,0.305960805915
 04/28  03:00:00,0.696306061224,7.981432345,0.0,7.64716315796,0.0,0.210551520982,0.210551520982,0.210551520982,0.0652643324166,0.0142194351839,0.0640760367584,0.325082735883,0.311878231413
 04/28  04:00:00,0.699912279478,8.26317795378,0.0,7.86737291462,0.0,0.216614618923,0.216614618923,0.216614618923,0.0652643324166,0.0142194351839,0.0738992009315,0.312802692023,0.374259904873
 04/28  05:00:00,0.75526121429,8.60474025039,0.0,7.9335568398,0.0,0.218436879783,0.218436879783,0.218436879783,0.0693433537151,0.0151081499967,0.0861981667443,0.34906266405,0.647140772321
 04/28  06:00:00,0.911987309846,8.963118448,0.0,7.77832491496,0.0,0.21416283499,0.21416283499,0.21416283499,0.114212562921,0.024884007474,0.138308322259,0.403307582203,1.15701462882
 04/28  07:00:00,1.13910845016,8.81685248043,0.0,7.48859031901,0.0,0.206185489849,0.206185489849,0.206185489849,0.212109057366,0.0462131593392,0.213944220876,0.428544522734,1.29874499444
 04/28  08:00:00,1.06345146716,8.56679460206,0.0,7.27885060566,0.0,0.200410666592,0.200410666592,0.200410666592,0.171318844381,0.037326011211,0.27497430448,0.362309640498,1.26298893668
 04/28  09:00:00,0.942370980973,7.75993605464,0.0,6.58720565833,0.0,0.181367409291,0.181367409291,0.181367409291,0.0815804176106,0.0177742926139,0.336182059337,0.308354802121,1.1514916225
 04/28  10:00:00,0.949048175136,7.77577245938,0.0,6.73478303674,0.0,0.185430699277,0.185430699277,0.185430699277,0.0652643324166,0.0142194351839,0.351414911732,0.315606796526,1.01925114804
 04/28  11:00:00,0.931964467921,6.48125242337,0.0,5.55946465221,0.0,0.15307032349,0.15307032349,0.15307032349,0.0652643324166,0.0142194351839,0.366594887045,0.315703489785,0.900042836549
 04/28  12:00:00,0.904277868101,5.92753236824,0.0,5.09911574297,0.0,0.140395405874,0.140395405874,0.140395405874,0.0652643324166,0.0142194351839,0.356901334072,0.310385360555,0.807037991248
 04/28  13:00:00,0.876554993799,5.65408617727,0.0,4.87926972346,0.0,0.134342322811,0.134342322811,0.134342322811,0.0652643324166,0.0142194351839,0.324498591112,0.321118312275,0.752698558604
 04/28  14:00:00,0.864497713416,5.41731994251,0.0,4.69512370706,0.0,0.1292721781,0.1292721781,0.1292721781,0.0652643324166,0.0142194351839,0.299429816056,0.339199951659,0.698832918268
 04/28  15:00:00,0.889705082229,5.34806942924,0.0,4.61750940795,0.0,0.1271352015,0.1271352015,0.1271352015,0.0652643324166,0.0142194351839,0.307918976015,0.358055137113,0.705898002042
 04/28  16:00:00,0.997630168673,5.09951239729,0.0,4.29844975774,0.0,0.118350441289,0.118350441289,0.118350441289,0.0693433537151,0.0151081499967,0.354199750391,0.42351647328,0.771891793125
 04/28  17:00:00,1.22194413218,5.95482070578,0.0,5.00689845974,0.0,0.137856361153,0.137856361153,0.137856361153,0.0938174982246,0.0204404425163,0.438213000532,0.514504829754,0.912484329645
 04/28  18:00:00,1.32714249454,5.2893226588,0.0,4.20958393549,0.0,0.115903673298,0.115903673298,0.115903673298,0.171318844381,0.037326011211,0.396885009915,0.558596955739,1.04126384208
 04/28  19:00:00,1.43838346324,5.11074158923,0.0,4.0087363258,0.0,0.110373678863,0.110373678863,0.110373678863,0.338558692541,0.073763313073,0.321993876894,0.576581901865,1.06229162023
 04/28  20:00:00,1.68650472191,5.080306724,0.0,4.05303738838,0.0,0.111593432635,0.111593432635,0.111593432635,0.554746829721,0.120865199974,0.285783239672,0.596404019907,0.986190390245
 04/28  21:00:00,1.71565394579,5.15488318657,0.0,4.22172810569,0.0,0.116238042195,0.116238042195,0.116238042195,0.599616038926,0.130641057451,0.269566616575,0.582480190648,0.89303517703
 04/28  22:00:00,1.41334369478,5.42179794755,0.0,4.64432415947,0.0,0.12787349969,0.12787349969,0.12787349969,0.448692342834,0.097758611198,0.217845283247,0.50406195781,0.742755152827
 04/28  23:00:00,1.1232689378,5.79940021605,0.0,5.18942141597,0.0,0.142881817686,0.142881817686,0.142881817686,0.310005551811,0.0675423112045,0.147706795011,0.438020462091,0.579808952069
 04/28  24:00:00,0.831914773959,6.26292548311,0.0,5.83028167956,0.0,0.160526805827,0.160526805827,0.160526805827,0.159081772126,0.0346598649513,0.0982246905575,0.362309640498,0.407688743835
 04/29  01:00:00,0.730960586826,6.65273466877,0.0,6.29308841359,0.0,0.173269395433,0.173269395433,0.173269395433,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.336669218606
 04/29  02:00:00,0.684521533969,7.01983267238,0.0,6.68438578549,0.0,0.184043097407,0.184043097407,0.184043097407,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.312736250739
 04/29  03:00:00,0.685352987929,7.54106114799,0.0,7.19976003967,0.0,0.198233043515,0.198233043515,0.198233043515,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.318910152678
 04/29  04:00:00,0.693238258652,7.93674731411,0.0,7.52795912811,0.0,0.207269442481,0.207269442481,0.207269442481,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.38724305171
 04/29  05:00:00,0.75554711597,8.50258758637,0.0,7.79515014587,0.0,0.214626088864,0.214626088864,0.214626088864,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.683394802236
 04/29  06:00:00,0.936967118652,9.56710059314,0.0,8.29966832544,0.0,0.228517131578,0.228517131578,0.228517131578,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.2396533635
 04/29  07:00:00,1.15484281926,8.71993455408,0.0,7.29148369461,0.0,0.200758497027,0.200758497027,0.200758497027,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.39893369249
 04/29  08:00:00,1.08872233247,8.41214298375,0.0,7.01856798244,0.0,0.193244231003,0.193244231003,0.193244231003,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.36861994159
 04/29  09:00:00,0.98309250991,7.70116532765,0.0,6.43068493937,0.0,0.177057879762,0.177057879762,0.177057879762,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.24924161448
 04/29  10:00:00,0.993551500006,7.62680753159,0.0,6.50186842191,0.0,0.179017794858,0.179017794858,0.179017794858,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.10320083508
 04/29  11:00:00,0.97217279857,6.1050891344,0.0,5.11344344666,0.0,0.14078989462,0.14078989462,0.14078989462,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,0.969900753135
 04/29  12:00:00,0.943148038382,5.6635403592,0.0,4.7744056373,0.0,0.131455070064,0.131455070064,0.131455070064,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.867756087882
 04/29  13:00:00,0.905829074685,5.18718196704,0.0,4.3593916289,0.0,0.120028371183,0.120028371183,0.120028371183,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.805672442944
 04/29  14:00:00,0.897209095467,5.23250310724,0.0,4.46216239587,0.0,0.122857987977,0.122857987977,0.122857987977,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.746977394186
 04/29  15:00:00,0.919508000263,5.13204720368,0.0,4.35397184317,0.0,0.119879146679,0.119879146679,0.119879146679,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.753413341253
 04/29  16:00:00,1.03006318028,5.03096936239,0.0,4.17187903906,0.0,0.114865533647,0.114865533647,0.114865533647,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.829919476902
 04/29  17:00:00,1.23663504074,5.27372631994,0.0,4.25649683415,0.0,0.117195339497,0.117195339497,0.117195339497,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,0.981791569396
 04/29  18:00:00,1.35904940689,5.2924254793,0.0,4.12229310863,0.0,0.113500270104,0.113500270104,0.113500270104,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.13165748944
 04/29  19:00:00,1.47943085692,5.45871105668,0.0,4.25580599243,0.0,0.117176318355,0.117176318355,0.117176318355,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.16319142104
 04/29  20:00:00,1.72832877328,5.42927083829,0.0,4.30613763033,0.0,0.118562113675,0.118562113675,0.118562113675,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.08205426258
 04/29  21:00:00,1.75957246768,5.53698579037,0.0,4.52360506952,0.0,0.124549706608,0.124549706608,0.124549706608,0.599616038926,0.130641057451,0.305173474043,0.582480190648,0.973260816994
 04/29  22:00:00,1.45499463775,5.97001027996,0.0,5.12947263167,0.0,0.141231230735,0.141231230735,0.141231230735,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.805819013037
 04/29  23:00:00,1.14815167968,6.17792325154,0.0,5.52893399546,0.0,0.152229714223,0.152229714223,0.152229714223,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.618819408069
 04/29  24:00:00,0.843750742099,6.4683745704,0.0,6.02140617143,0.0,0.16578909089,0.16578909089,0.16578909089,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.422013339259
 04/30  01:00:00,0.732841219847,6.72036624126,0.0,6.36139239679,0.0,0.175150028454,0.175150028454,0.175150028454,0.0978964944452,0.0213291518652,0.0877618024304,0.333591742652,0.335996807909
 04/30  02:00:00,0.681911854667,6.92448139272,0.0,6.58960307708,0.0,0.181433418104,0.181433418104,0.181433418104,0.0652643324166,0.0142194351839,0.0741586566598,0.329724012302,0.312167679495
 04/30  03:00:00,0.672574061429,7.0763636747,0.0,6.73563356141,0.0,0.185454117015,0.185454117015,0.185454117015,0.0652643324166,0.0142194351839,0.0654414409304,0.325082735883,0.318339157654
 04/30  04:00:00,0.675982275627,7.30960908927,0.0,6.90122740455,0.0,0.190013459456,0.190013459456,0.190013459456,0.0652643324166,0.0142194351839,0.076570356547,0.312802692023,0.38683655043
 04/30  05:00:00,0.731001578525,7.61000228706,0.0,6.90366416292,0.0,0.190080551418,0.190080551418,0.190080551418,0.0693433537151,0.0151081499967,0.0902948593445,0.34906266405,0.682295485878
 04/30  06:00:00,0.917645018616,8.86275943583,0.0,7.59789590013,0.0,0.209195031542,0.209195031542,0.209195031542,0.114212562921,0.024884007474,0.148933834476,0.403307582203,1.2370846315
 04/30  07:00:00,1.1425309488,8.27023916433,0.0,6.84432054061,0.0,0.188446626565,0.188446626565,0.188446626565,0.212109057366,0.0462131593392,0.235105582796,0.428544522734,1.39640145674
 04/30  08:00:00,1.07835544346,8.03252314688,0.0,6.642045926,0.0,0.182877341998,0.182877341998,0.182877341998,0.171318844381,0.037326011211,0.307411605372,0.362309640498,1.36552216117
 04/30  09:00:00,0.978576934928,7.53454521049,0.0,6.26668071618,0.0,0.17254230478,0.17254230478,0.17254230478,0.0815804176106,0.0177742926139,0.381213117803,0.308354802121,1.24662572051
 04/30  10:00:00,0.996274093651,7.72349546647,0.0,6.6007521427,0.0,0.181740388502,0.181740388502,0.181740388502,0.0652643324166,0.0142194351839,0.402331141021,0.315606796526,1.10100504918
 04/30  11:00:00,0.989535636019,6.733820894,0.0,5.74405608837,0.0,0.158152732069,0.158152732069,0.158152732069,0.0652643324166,0.0142194351839,0.419083646564,0.315703489785,0.968019871026
 04/30  12:00:00,0.952552316299,6.00394986949,0.0,5.11596597025,0.0,0.14085934798,0.14085934798,0.14085934798,0.0652643324166,0.0142194351839,0.404711840164,0.310385360555,0.866605265215
 04/30  13:00:00,0.914055294768,5.48407301929,0.0,4.65816528229,0.0,0.128254591266,0.128254591266,0.128254591266,0.0652643324166,0.0142194351839,0.368086623627,0.321118312275,0.803789841801
 04/30  14:00:00,0.890915180746,5.001700802,0.0,4.23356944838,0.0,0.116564073255,0.116564073255,0.116564073255,0.0652643324166,0.0142194351839,0.338555388231,0.339199951659,0.744768036431
 04/30  15:00:00,0.914525882244,4.94920629966,0.0,4.17302292773,0.0,0.11489702866,0.11489702866,0.11489702866,0.0652643324166,0.0142194351839,0.34497794887,0.358055137113,0.751521352687
 04/30  16:00:00,1.02858907719,4.97584436426,0.0,4.11834009142,0.0,0.113391430555,0.113391430555,0.113391430555,0.0693433537151,0.0151081499967,0.390117669639,0.42351647328,0.828333426413
 04/30  17:00:00,1.25111996793,5.79800110221,0.0,4.78258470582,0.0,0.131680266687,0.131680266687,0.131680266687,0.0938174982246,0.0204404425163,0.473564930748,0.514504829754,0.979978479984
 04/30  18:00:00,1.36272422426,5.42285506595,0.0,4.25576128711,0.0,0.117175087471,0.117175087471,0.117175087471,0.171318844381,0.037326011211,0.431195325454,0.558596955739,1.12861889761
 04/30  19:00:00,1.48429322484,5.63245889357,0.0,4.43240562307,0.0,0.122038686277,0.122038686277,0.122038686277,0.338558692541,0.073763313073,0.356238631088,0.576581901865,1.1603396273
 04/30  20:00:00,1.73546587491,5.68574714631,0.0,4.56535485368,0.0,0.125699215305,0.125699215305,0.125699215305,0.554746829721,0.120865199974,0.320638609999,0.596404019907,1.07931334726
 04/30  21:00:00,1.77116302883,5.95557091471,0.0,4.94457050253,0.0,0.136140267758,0.136140267758,0.136140267758,0.599616038926,0.130641057451,0.305173474043,0.582480190648,0.970880508323
 04/30  22:00:00,1.45609064858,6.00773341468,0.0,5.16927939079,0.0,0.14232724157,0.14232724157,0.14232724157,0.448692342834,0.097758611198,0.246138495171,0.50406195781,0.803735388641
 04/30  23:00:00,1.14566719293,6.08613114003,0.0,5.43869824006,0.0,0.149745227472,0.149745227472,0.149745227472,0.310005551811,0.0675423112045,0.163241640347,0.438020462091,0.617263051951
 04/30  24:00:00,0.83127288318,6.01409402342,0.0,5.56821437034,0.0,0.153311231971,0.153311231971,0.153311231971,0.159081772126,0.0346598649513,0.104798373634,0.362309640498,0.420924593366
 05/01  01:00:00,0.705208569503,5.92696984731,0.0,5.57636757269,0.0,0.153535716413,0.153535716413,0.153535716413,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.327579783973
 05/01  02:00:00,0.647231789039,5.79593599186,0.0,5.46729847723,0.0,0.150532685947,0.150532685947,0.150532685947,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.305881951412
 05/01  03:00:00,0.630002712764,5.61601001325,0.0,5.28182633628,0.0,0.145426028672,0.145426028672,0.145426028672,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.311748426669
 05/01  04:00:00,0.620849764763,5.43424880134,0.0,5.03889622178,0.0,0.138737364648,0.138737364648,0.138737364648,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.373764823839
 05/01  05:00:00,0.669190633701,5.539758555,0.0,4.87111611987,0.0,0.134117827321,0.134117827321,0.134117827321,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.644552234771
 05/01  06:00:00,0.809855974732,6.03589261946,0.0,4.85777838275,0.0,0.133750595607,0.133750595607,0.133750595607,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.15028037918
 05/01  07:00:00,0.983958214089,5.46860232078,0.0,4.14830564204,0.0,0.114216480594,0.114216480594,0.114216480594,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.29072111974
 05/01  08:00:00,0.911224781156,5.248173203,0.0,3.96755642042,0.0,0.109239860801,0.109239860801,0.109239860801,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.25561235578
 05/01  09:00:00,0.832377428921,4.51643601152,0.0,3.35002880189,0.0,0.0922372970213,0.0922372970213,0.0922372970213,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.14512642045
 05/01  10:00:00,0.834451198346,4.11472367868,0.0,3.07910423542,0.0,0.0847778537789,0.0847778537789,0.0847778537789,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,1.01383816515
 05/01  11:00:00,0.823650945945,3.04838799733,0.0,2.1307457027,0.0,0.0586664282247,0.0586664282247,0.0586664282247,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.895854343338
 05/01  12:00:00,0.788235190484,2.21472551672,0.0,1.38877533184,0.0,0.038237546706,0.038237546706,0.038237546706,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.804529258803
 05/01  13:00:00,0.761025401071,1.96092225054,0.0,1.18866349082,0.0,0.0327278103995,0.0327278103995,0.0327278103995,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.750097110031
 05/01  14:00:00,0.743257871414,1.51595884507,0.0,0.796208048803,0.0,0.0219222229513,0.0219222229513,0.0219222229513,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.696341260849
 05/01  15:00:00,0.770790143033,1.52771182273,0.0,0.799424358624,0.0,0.0220107785255,0.0220107785255,0.0220107785255,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.703576657478
 05/01  16:00:00,0.878624561421,1.28810726456,0.0,0.489887251104,0.0,0.0134882051944,0.0134882051944,0.0134882051944,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.768991460112
 05/01  17:00:00,1.07275342521,1.48524067133,0.0,0.541215801006,0.0,0.0149014487761,0.0149014487761,0.0149014487761,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.908516849242
 05/01  18:00:00,1.16529815194,1.44083364323,0.0,0.365607680473,0.0,0.010066380384,0.010066380384,0.010066380384,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.036674969
 05/01  19:00:00,1.2320958725,1.57165131523,0.0,0.474666252597,0.0,0.0130691211079,0.0130691211079,0.0130691211079,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.05719285634
 05/01  20:00:00,1.45209501719,1.78444075267,0.0,0.761652829029,0.0,0.0209708042446,0.0209708042446,0.0209708042446,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.981627714278
 05/01  21:00:00,1.59713000763,2.10412434997,0.0,1.17483059941,0.0,0.032346945461,0.032346945461,0.032346945461,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.889094479938
 05/01  22:00:00,1.33174710431,2.52687514292,0.0,1.75225525571,0.0,0.0482453429614,0.0482453429614,0.0482453429614,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.739832570192
 05/01  23:00:00,1.05243303763,3.11969990962,0.0,2.51136277912,0.0,0.0691460665815,0.0691460665815,0.0691460665815,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.578107599308
 05/01  24:00:00,0.755327262165,3.44081783732,0.0,3.00881588834,0.0,0.0828425847021,0.0828425847021,0.0828425847021,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.406997522185
 05/02  01:00:00,0.648396203915,3.86471281819,0.0,3.51296082542,0.0,0.0967233508249,0.0967233508249,0.0967233508249,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.328729502122
 05/02  02:00:00,0.599489239499,4.06293366742,0.0,3.73330451599,0.0,0.102790136407,0.102790136407,0.102790136407,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.306873588214
 05/02  03:00:00,0.591893133438,4.23231923865,0.0,3.89769873832,0.0,0.107316449346,0.107316449346,0.107316449346,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.312185250029
 05/02  04:00:00,0.598846230307,4.63502067995,0.0,4.23973496544,0.0,0.116733830192,0.116733830192,0.116733830192,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.373697958798
 05/02  05:00:00,0.653062700011,4.95279422358,0.0,4.28535478339,0.0,0.117989893631,0.117989893631,0.117989893631,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.643349239841
 05/02  06:00:00,0.789148594231,5.28044424936,0.0,4.10569301891,0.0,0.113043215106,0.113043215106,0.113043215106,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.14691737293
 05/02  07:00:00,0.974508733857,5.12140885748,0.0,3.80510357561,0.0,0.104767000362,0.104767000362,0.104767000362,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.28672972287
 05/02  08:00:00,0.899047254829,4.80146363886,0.0,3.52527260196,0.0,0.0970623344744,0.0970623344744,0.0970623344744,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.25118661011
 05/02  09:00:00,0.831456938948,4.47901751647,0.0,3.31659690372,0.0,0.0913168070483,0.0913168070483,0.0913168070483,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.14113982357
 05/02  10:00:00,0.834898483531,4.12709589082,0.0,3.09534948871,0.0,0.0852251389642,0.0852251389642,0.0852251389642,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,1.009965124
 05/02  11:00:00,0.829785348157,3.2677814178,0.0,2.35354520744,0.0,0.0648008304373,0.0648008304373,0.0648008304373,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.892448259068
 05/02  12:00:00,0.80146896078,2.6921785161,0.0,1.86942158971,0.0,0.051471317002,0.051471317002,0.051471317002,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.801336000312
 05/02  13:00:00,0.770958201599,2.31842566001,0.0,1.54941959411,0.0,0.0426606109274,0.0426606109274,0.0426606109274,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.746844416202
 05/02  14:00:00,0.752563856882,1.85070777312,0.0,1.1341984318,0.0,0.0312282084189,0.0312282084189,0.0312282084189,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.693099805902
 05/02  15:00:00,0.768029392481,1.42414499646,0.0,0.699154791266,0.0,0.0192500279727,0.0192500279727,0.0192500279727,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.700279398571
 05/02  16:00:00,0.878869813899,1.29375434217,0.0,0.498794741778,0.0,0.0137334576718,0.0137334576718,0.0137334576718,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.76573104705
 05/02  17:00:00,1.0657648399,1.22777217786,0.0,0.2873926423,0.0,0.00791286346393,0.00791286346393,0.00791286346393,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.904871514483
 05/02  18:00:00,1.16145178763,1.29723700721,0.0,0.225908972527,0.0,0.0062200160748,0.0062200160748,0.0062200160748,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.03277704092
 05/02  19:00:00,1.22889323403,1.45153542993,0.0,0.358347458992,0.0,0.00986648263836,0.00986648263836,0.00986648263836,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.05339576464
 05/02  20:00:00,1.45008124379,1.7077025522,0.0,0.688513230538,0.0,0.0189570308507,0.0189570308507,0.0189570308507,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.978029112294
 05/02  21:00:00,1.58996558501,1.8401707826,0.0,0.914621086419,0.0,0.0251825228375,0.0251825228375,0.0251825228375,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.885350425559
 05/02  22:00:00,1.32121481109,2.14101250019,0.0,1.36972577152,0.0,0.0377130497367,0.0377130497367,0.0377130497367,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.736499411654
 05/02  23:00:00,1.04024824496,2.67457600723,0.0,2.06881504959,0.0,0.0569612739161,0.0569612739161,0.0569612739161,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.575531426446
 05/02  24:00:00,0.746198729017,3.10715037311,0.0,2.67727051619,0.0,0.0737140515536,0.0737140515536,0.0737140515536,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.404875430122
 05/03  01:00:00,0.638417439626,3.50068030573,0.0,3.15053533318,0.0,0.0867445865357,0.0867445865357,0.0867445865357,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.3271224819
 05/03  02:00:00,0.59430243377,3.87255794005,0.0,3.54492140913,0.0,0.0976033306779,0.0976033306779,0.0976033306779,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.304880967702
 05/03  03:00:00,0.58766337752,4.07721163225,0.0,3.74407537109,0.0,0.103086693427,0.103086693427,0.103086693427,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.310701010849
 05/03  04:00:00,0.591853145299,4.37901858818,0.0,3.98574837922,0.0,0.109740745184,0.109740745184,0.109740745184,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.371682453234
 05/03  05:00:00,0.647080451834,4.73274669176,0.0,4.06808146401,0.0,0.112007645454,0.112007645454,0.112007645454,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.640575027388
 05/03  06:00:00,0.794662748644,5.47656750583,0.0,4.30596532412,0.0,0.118557369519,0.118557369519,0.118557369519,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.14276832418
 05/03  07:00:00,0.974363842961,5.11142582945,0.0,3.79984118512,0.0,0.104622109466,0.104622109466,0.104622109466,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.28200908533
 05/03  08:00:00,0.905072855159,5.0158110384,0.0,3.74412045749,0.0,0.103087934804,0.103087934804,0.103087934804,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.24668615412
 05/03  09:00:00,0.839554219514,4.76878350755,0.0,3.61068751555,0.0,0.0994140876148,0.0994140876148,0.0994140876148,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.13681520282
 05/03  10:00:00,0.854258077816,4.82626797375,0.0,3.798483693,0.0,0.104584733249,0.104584733249,0.104584733249,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,1.00600300264
 05/03  11:00:00,0.854378407593,4.15705015858,0.0,3.24675717371,0.0,0.089393889873,0.089393889873,0.089393889873,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.888505033579
 05/03  12:00:00,0.830121880835,3.72885467206,0.0,2.91008638087,0.0,0.0801242370568,0.0801242370568,0.0801242370568,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.797347365112
 05/03  13:00:00,0.798284346808,3.30706270745,0.0,2.54189635191,0.0,0.0699867561367,0.0699867561367,0.0699867561367,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.743004705849
 05/03  14:00:00,0.778093814397,2.77414946974,0.0,2.06143823335,0.0,0.0567581659337,0.0567581659337,0.0567581659337,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.689301700978
 05/03  15:00:00,0.800291398947,2.59200980219,0.0,1.87090043386,0.0,0.0515120344391,0.0515120344391,0.0515120344391,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.696398561708
 05/03  16:00:00,0.906804225043,2.30417810217,0.0,1.51336352164,0.0,0.0416678688158,0.0416678688158,0.0416678688158,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.761586027197
 05/03  17:00:00,1.10360920874,2.5976203976,0.0,1.66188788123,0.0,0.0457572323051,0.0457572323051,0.0457572323051,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.900224495292
 05/03  18:00:00,1.18902861798,2.2937564808,0.0,1.22749053361,0.0,0.0337968464257,0.0337968464257,0.0337968464257,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.02771495344
 05/03  19:00:00,1.25393588835,2.35621299343,0.0,1.26788856614,0.0,0.03490913696,0.03490913696,0.03490913696,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.04853222099
 05/03  20:00:00,1.4709690623,2.46174004698,0.0,1.44715204458,0.0,0.0398448493625,0.0398448493625,0.0398448493625,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.973427793035
 05/03  21:00:00,1.612171874,2.6426659641,0.0,1.72114632203,0.0,0.0473888118313,0.0473888118313,0.0473888118313,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.881320371442
 05/03  22:00:00,1.35017989052,3.18995162512,0.0,2.42172809036,0.0,0.0666781291698,0.0666781291698,0.0666781291698,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.733436217745
 05/03  23:00:00,1.062703992,3.48722429406,0.0,2.88440052059,0.0,0.079417020951,0.079417020951,0.079417020951,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.572594242275
 05/03  24:00:00,0.767219464568,3.86853010044,0.0,3.44073683414,0.0,0.0947347871049,0.0947347871049,0.0947347871049,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.402788839504
 05/04  01:00:00,0.655714381676,4.12695702099,0.0,3.77875467532,0.0,0.104041528587,0.104041528587,0.104041528587,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.325179855022
 05/04  02:00:00,0.609396920378,4.41921204962,0.0,4.09314828179,0.0,0.112697817286,0.112697817286,0.112697817286,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.30330820461
 05/04  03:00:00,0.60293025262,4.62953920328,0.0,4.29856333803,0.0,0.118353568528,0.118353568528,0.118353568528,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.308540614952
 05/04  04:00:00,0.605299486198,4.86553260073,0.0,4.47411513267,0.0,0.123187086083,0.123187086083,0.123187086083,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.369829712341
 05/04  05:00:00,0.664094349753,5.34802714628,0.0,4.68602073483,0.0,0.129021543374,0.129021543374,0.129021543374,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.637916211095
 05/04  06:00:00,0.812343153704,6.11470314449,0.0,4.94811191875,0.0,0.136237774579,0.136237774579,0.136237774579,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.13875736821
 05/04  07:00:00,0.98671767143,5.55508161115,0.0,4.24852824038,0.0,0.116975937935,0.116975937935,0.116975937935,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.27697781177
 05/04  08:00:00,0.908848591047,5.14796200978,0.0,3.88125396404,0.0,0.106863670693,0.106863670693,0.106863670693,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.24170361894
 05/04  09:00:00,0.834696753943,4.58804075429,0.0,3.43426593671,0.0,0.0945566220432,0.0945566220432,0.0945566220432,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.13249402841
 05/04  10:00:00,0.840017286352,4.30548912203,0.0,3.28126275195,0.0,0.0903439417851,0.0903439417851,0.0903439417851,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,1.00244509197
 05/04  11:00:00,0.833437565744,3.39367242475,0.0,2.48619256921,0.0,0.0684530480242,0.0684530480242,0.0684530480242,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.885691904243
 05/04  12:00:00,0.801188341334,2.67577808429,0.0,1.85922958218,0.0,0.0511906975562,0.0511906975562,0.0511906975562,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.795127576031
 05/04  13:00:00,0.765754711175,2.12389437557,0.0,1.36043050453,0.0,0.0374571205037,0.0374571205037,0.0374571205037,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.741302221353
 05/04  14:00:00,0.748349475712,1.6924145775,0.0,0.981133470474,0.0,0.0270138272491,0.0270138272491,0.0270138272491,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.68787157161
 05/04  15:00:00,0.766339488751,1.35731892584,0.0,0.63777803426,0.0,0.0175601242433,0.0175601242433,0.0175601242433,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.694830084959
 05/04  16:00:00,0.87811811013,1.26085391627,0.0,0.471493103988,0.0,0.0129817539036,0.0129817539036,0.0129817539036,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.76013225894
 05/04  17:00:00,1.07432974088,1.53258347436,0.0,0.598467076375,0.0,0.0164777644449,0.0164777644449,0.0164777644449,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.89860837691
 05/04  18:00:00,1.16482579126,1.41254539186,0.0,0.348451693358,0.0,0.00959401970504,0.00959401970504,0.00959401970504,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.02554270474
 05/04  19:00:00,1.23358772196,1.61495706304,0.0,0.528849742664,0.0,0.0145609705702,0.0145609705702,0.0145609705702,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.04631511408
 05/04  20:00:00,1.45469321544,1.86844400455,0.0,0.856018549377,0.0,0.0235690024964,0.0235690024964,0.0235690024964,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.971265245806
 05/04  21:00:00,1.59885511327,2.15696903059,0.0,1.23748587838,0.0,0.0340720510999,0.0340720510999,0.0340720510999,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.879283881584
 05/04  22:00:00,1.33325377936,2.5731538004,0.0,1.80697720604,0.0,0.0497520180037,0.0497520180037,0.0497520180037,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.73138927733
 05/04  23:00:00,1.04966483239,3.01230000991,0.0,2.41082245996,0.0,0.0663778613424,0.0663778613424,0.0663778613424,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.571248018757
 05/04  24:00:00,0.757939305642,3.53030733863,0.0,3.10368446277,0.0,0.0854546281786,0.0854546281786,0.0854546281786,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.401618449056
 05/05  01:00:00,0.649327417498,3.89406461707,0.0,3.54678220164,0.0,0.0976545644078,0.0976545644078,0.0976545644078,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.324259924785
 05/05  02:00:00,0.604901497114,4.25527323462,0.0,3.92987596246,0.0,0.108202394022,0.108202394022,0.108202394022,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.30264170895
 05/05  03:00:00,0.600904302227,4.55518914915,0.0,4.22498147489,0.0,0.116327618135,0.116327618135,0.116327618135,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.307772423959
 05/05  04:00:00,0.602733447238,4.77134800535,0.0,4.38091742738,0.0,0.120621047123,0.120621047123,0.120621047123,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.368842822244
 05/05  05:00:00,0.657273874143,5.09825520045,0.0,4.43830326615,0.0,0.122201067764,0.122201067764,0.122201067764,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.635861733943
 05/05  06:00:00,0.810195330615,6.03311436167,0.0,4.8701036787,0.0,0.13408995149,0.13408995149,0.13408995149,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.13517682545
 05/05  07:00:00,1.00238231155,6.12092804528,0.0,4.81746290419,0.0,0.132640578055,0.132640578055,0.132640578055,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.27388958209
 05/05  08:00:00,0.924933170601,5.72841804111,0.0,4.46544069231,0.0,0.122948250246,0.122948250246,0.122948250246,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.237972922
 05/05  09:00:00,0.863760664515,5.63989625733,0.0,4.48985777057,0.0,0.123620532616,0.123620532616,0.123620532616,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.12875769758
 05/05  10:00:00,0.889071468614,6.08348197865,0.0,5.06289478948,0.0,0.139398124046,0.139398124046,0.139398124046,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.998805911066
 05/05  11:00:00,0.889321752457,5.41959014951,0.0,4.51588815985,0.0,0.124337234737,0.124337234737,0.124337234737,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.881914038361
 05/05  12:00:00,0.86851889168,5.1171217463,0.0,4.30465339866,0.0,0.118521247902,0.118521247902,0.118521247902,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.791047421558
 05/05  13:00:00,0.846291295288,5.04462758034,0.0,4.28549319714,0.0,0.117993704616,0.117993704616,0.117993704616,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.736972733518
 05/05  14:00:00,0.830605739297,4.67564445992,0.0,3.96865436545,0.0,0.109270090834,0.109270090834,0.109270090834,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.683580559063
 05/05  15:00:00,0.863427514078,4.87926697254,0.0,4.16398371967,0.0,0.11464814957,0.11464814957,0.11464814957,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.690572446241
 05/05  16:00:00,0.980056435826,4.95817094301,0.0,4.17386013041,0.0,0.1149200796,0.1149200796,0.1149200796,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.755082259263
 05/05  17:00:00,1.16811874292,4.93290788913,0.0,4.00485330277,0.0,0.110266766484,0.110266766484,0.110266766484,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.892546565285
 05/05  18:00:00,1.26207240211,4.93798963546,0.0,3.88041715352,0.0,0.10684063055,0.10684063055,0.10684063055,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.01902148819
 05/05  19:00:00,1.32212200985,4.82366046905,0.0,3.74438645041,0.0,0.103095258463,0.103095258463,0.103095258463,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.03948181235
 05/05  20:00:00,1.5307810875,4.62508029715,0.0,3.61950545894,0.0,0.0996568745613,0.0996568745613,0.0996568745613,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.964414628849
 05/05  21:00:00,1.66451454453,4.53530905632,0.0,3.62221519014,0.0,0.0997314823619,0.0997314823619,0.0997314823619,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.872894595563
 05/05  22:00:00,1.38460270284,4.43269753954,0.0,3.67195350269,0.0,0.101100941486,0.101100941486,0.101100941486,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.725956719827
 05/05  23:00:00,1.09126075365,4.51866501962,0.0,3.92157286963,0.0,0.107973782602,0.107973782602,0.107973782602,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.566862618799
 05/05  24:00:00,0.784072742861,4.47638006952,0.0,4.05284245206,0.0,0.111588065398,0.111588065398,0.111588065398,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.398533190667
 05/06  01:00:00,0.671124775883,4.54748540094,0.0,4.19510057168,0.0,0.115504898718,0.115504898718,0.115504898718,0.09560931075,0.0208308328125,0.0878160666328,0.33425166697,0.329362338615
 05/06  02:00:00,0.618077064694,4.64225979086,0.0,4.31356898121,0.0,0.118766723175,0.118766723175,0.118766723175,0.0637395321407,0.0138872200537,0.074195304001,0.330376285324,0.305935246435
 05/06  03:00:00,0.605346419159,4.6713329821,0.0,4.33672668741,0.0,0.119404330895,0.119404330895,0.119404330895,0.0637395321407,0.0138872200537,0.0654775087209,0.325725827349,0.312171044384
 05/06  04:00:00,0.604590853108,4.75245934871,0.0,4.35136229977,0.0,0.119807297377,0.119807297377,0.119807297377,0.0637395321407,0.0138872200537,0.0766233129137,0.313421490622,0.37950929322
 05/06  05:00:00,0.656170951349,4.94316328107,0.0,4.24945491636,0.0,0.117001452369,0.117001452369,0.117001452369,0.0672806251545,0.0146587321777,0.0903649480936,0.349753193554,0.669618164354
 05/06  06:00:00,0.797419247808,5.26226459979,0.0,4.02016531454,0.0,0.110688356465,0.110688356465,0.110688356465,0.09560931075,0.0208308328125,0.149073326641,0.40410542114,1.21426542771
 05/06  07:00:00,0.994566881383,5.16541594756,0.0,3.76503518556,0.0,0.103663785968,0.103663785968,0.103663785968,0.15934885125,0.0347180546875,0.235331903097,0.42939228638,1.370805203
 05/06  08:00:00,0.936986097308,5.09067296843,0.0,3.72508681341,0.0,0.102563876061,0.102563876061,0.102563876061,0.12039692841,0.0262314231445,0.307655494001,0.363026375692,1.34058172822
 05/06  09:00:00,0.884817075288,4.86395942164,0.0,3.61910631882,0.0,0.0996458849226,0.0996458849226,0.0996458849226,0.0637395321407,0.0138872200537,0.381467636441,0.30896480173,1.22357231364
 05/06  10:00:00,0.904876423573,4.88976137313,0.0,3.78766465944,0.0,0.104286849717,0.104286849717,0.104286849717,0.0531162865364,0.0115726836817,0.402557461323,0.316231142316,1.08031543559
 05/06  11:00:00,0.906089163916,4.18999656498,0.0,3.2185003492,0.0,0.0886158866767,0.0886158866767,0.0886158866767,0.0531162865364,0.0115726836817,0.419344280164,0.316328026857,0.949708264494
 05/06  12:00:00,0.881934536696,3.92704405729,0.0,3.05544316639,0.0,0.0841263868272,0.0841263868272,0.0841263868272,0.0531162865364,0.0115726836817,0.405007802557,0.310999377094,0.850179964819
 05/06  13:00:00,0.853702922278,3.78228923584,0.0,2.9715778465,0.0,0.0818172990915,0.0818172990915,0.0818172990915,0.0531162865364,0.0115726836817,0.368331091807,0.321753561161,0.78854973965
 05/06  14:00:00,0.839060412834,3.60816981643,0.0,2.85469724465,0.0,0.0785991921957,0.0785991921957,0.0785991921957,0.0531162865364,0.0115726836817,0.338789280063,0.339870970357,0.730063036358
 05/06  15:00:00,0.855565954242,3.29351630065,0.0,2.53248449786,0.0,0.0697276168786,0.0697276168786,0.0697276168786,0.0531162865364,0.0115726836817,0.345273911264,0.358763455881,0.736320996167
 05/06  16:00:00,0.970187933659,3.35209210788,0.0,2.51091211015,0.0,0.0691336581846,0.0691336581846,0.0691336581846,0.056657371191,0.012344197627,0.390586416417,0.42435429024,0.811951444385
 05/06  17:00:00,1.16493045749,3.60151358918,0.0,2.60508513297,0.0,0.0717265508405,0.0717265508405,0.0717265508405,0.070821709809,0.0154302443018,0.47431730908,0.515522643463,0.960920435128
 05/06  18:00:00,1.24260866358,3.07313574208,0.0,1.92736089837,0.0,0.0530665764873,0.0530665764873,0.0530665764873,0.123938004705,0.0270029334473,0.431787154716,0.559701994228,1.10722384996
 05/06  19:00:00,1.31858697761,3.55083359128,0.0,2.37223682351,0.0,0.0653154720256,0.0653154720256,0.0653154720256,0.24787600941,0.0540058486818,0.356555128611,0.577722518882,1.13880456147
 05/06  20:00:00,1.54043813898,3.80477955393,0.0,2.70431066656,0.0,0.0744585557142,0.0744585557142,0.0744585557142,0.435553471021,0.094896004004,0.320834258427,0.597583849817,1.059308678
 05/06  21:00:00,1.67480478189,3.69521742305,0.0,2.70272373429,0.0,0.0744148622561,0.0744148622561,0.0744148622561,0.570114788205,0.124213468359,0.305317187182,0.583632475892,0.952294418129
 05/06  22:00:00,1.39318771383,3.77937809846,0.0,2.95615801766,0.0,0.0813927405527,0.0813927405527,0.0813927405527,0.4461767835,0.0972105349122,0.246236541847,0.505059113019,0.78843276378
 05/06  23:00:00,1.09154660156,4.00376353022,0.0,3.36773421398,0.0,0.0927247851744,0.0927247851744,0.0927247851744,0.31161554991,0.0678930887695,0.16331420629,0.438886971413,0.605799785049
 05/06  24:00:00,0.786314541923,4.33339782784,0.0,3.89550982541,0.0,0.107256181383,0.107256181383,0.107256181383,0.15934885125,0.0347180546875,0.104853078911,0.363026375692,0.412883575632
 05/07  01:00:00,0.674731277521,4.67804636203,0.0,4.32608754495,0.0,0.119111400355,0.119111400355,0.119111400355,0.09560931075,0.0208308328125,0.0878160666328,0.33425166697,0.328936326434
 05/07  02:00:00,0.626115086814,4.93362786577,0.0,4.60550734541,0.0,0.126804745294,0.126804745294,0.126804745294,0.0637395321407,0.0138872200537,0.074195304001,0.330376285324,0.305364957136
 05/07  03:00:00,0.619241793065,5.17527665933,0.0,4.8414021745,0.0,0.133299704802,0.133299704802,0.133299704802,0.0637395321407,0.0138872200537,0.0654775087209,0.325725827349,0.311439234534
 05/07  04:00:00,0.62490263068,5.48922904995,0.0,5.08907949313,0.0,0.140119074949,0.140119074949,0.140119074949,0.0637395321407,0.0138872200537,0.0766233129137,0.313421490622,0.378561801097
 05/07  05:00:00,0.682331497031,5.89145147075,0.0,5.19959747624,0.0,0.143161998051,0.143161998051,0.143161998051,0.0672806251545,0.0146587321777,0.0903649480936,0.349753193554,0.667763794153
 05/07  06:00:00,0.825812730111,6.28977151857,0.0,5.05140741046,0.0,0.139081838769,0.139081838769,0.139081838769,0.09560931075,0.0208308328125,0.149073326641,0.40410542114,1.21053025057
 05/07  07:00:00,1.02120841735,6.12839950618,0.0,4.73264715693,0.0,0.130305321932,0.130305321932,0.130305321932,0.15934885125,0.0347180546875,0.235331903097,0.42939228638,1.36617679025
 05/07  08:00:00,0.959975054782,5.92095801902,0.0,4.56003831513,0.0,0.125552833535,0.125552833535,0.125552833535,0.12039692841,0.0262314231445,0.307655494001,0.363026375692,1.33591527709
 05/07  09:00:00,0.896854747156,5.29673924764,0.0,4.05631066854,0.0,0.11168355679,0.11168355679,0.11168355679,0.0637395321407,0.0138872200537,0.381467636441,0.30896480173,1.21914778992
 05/07  10:00:00,0.908062234945,5.00178478124,0.0,3.90337229831,0.0,0.107472661089,0.107472661089,0.107472661089,0.0531162865364,0.0115726836817,0.402557461323,0.316231142316,1.07663120482
 05/07  11:00:00,0.91021499912,4.33689103972,0.0,3.36834934968,0.0,0.0927417218808,0.0927417218808,0.0927417218808,0.0531162865364,0.0115726836817,0.419344280164,0.316328026857,0.946753738752
 05/07  12:00:00,0.882060028563,3.92888835082,0.0,3.06000099042,0.0,0.0842518786941,0.0842518786941,0.0842518786941,0.0531162865364,0.0115726836817,0.405007802557,0.310999377094,0.847466434322
 05/07  13:00:00,0.862611475473,4.10395331507,0.0,3.29513361786,0.0,0.0907258522865,0.0907258522865,0.0907258522865,0.0531162865364,0.0115726836817,0.368331091807,0.321753561161,0.786658047514
 05/07  14:00:00,0.855861159384,4.21676101362,0.0,3.46489492666,0.0,0.095399938746,0.095399938746,0.095399938746,0.0531162865364,0.0115726836817,0.338789280063,0.339870970357,0.728456551546
 05/07  15:00:00,0.875328148507,4.0094587191,0.0,3.25024100326,0.0,0.0894898111441,0.0894898111441,0.0894898111441,0.0531162865364,0.0115726836817,0.345273911264,0.358763455881,0.73450690921
 05/07  16:00:00,0.980477162688,3.72294200646,0.0,2.88461358134,0.0,0.0794228872133,0.0794228872133,0.0794228872133,0.056657371191,0.012344197627,0.390586416417,0.42435429024,0.809099871778
 05/07  17:00:00,1.17348519659,3.90880494621,0.0,2.91579049072,0.0,0.0802812899376,0.0802812899376,0.0802812899376,0.070821709809,0.0154302443018,0.47431730908,0.515522643463,0.957506434412
 05/07  18:00:00,1.27720318186,4.32648924324,0.0,3.18382261564,0.0,0.0876610947631,0.0876610947631,0.0876610947631,0.123938004705,0.0270029334473,0.431787154716,0.559701994228,1.10411563385
 05/07  19:00:00,1.33487084567,4.13795680691,0.0,2.96366164594,0.0,0.0815993400871,0.0815993400871,0.0815993400871,0.24787600941,0.0540058486818,0.356555128611,0.577722518882,1.13450295467
 05/07  20:00:00,1.54266722043,3.8817116686,0.0,2.78527018387,0.0,0.0766876371599,0.0766876371599,0.0766876371599,0.435553471021,0.094896004004,0.320834258427,0.597583849817,1.05528127536
 05/07  21:00:00,1.68113227095,3.92224003597,0.0,2.93253609071,0.0,0.080742351311,0.080742351311,0.080742351311,0.570114788205,0.124213468359,0.305317187182,0.583632475892,0.949504674642
 05/07  22:00:00,1.40437781011,4.18361832322,0.0,3.36257869627,0.0,0.0925828368373,0.0925828368373,0.0925828368373,0.4461767835,0.0972105349122,0.246236541847,0.505059113019,0.786252309921
 05/07  23:00:00,1.10465875248,4.47828788651,0.0,3.84396329545,0.0,0.105836936095,0.105836936095,0.105836936095,0.31161554991,0.0678930887695,0.16331420629,0.438886971413,0.604095059857
 05/07  24:00:00,0.797616962003,4.74228797962,0.0,4.30601006793,0.0,0.118558601463,0.118558601463,0.118558601463,0.15934885125,0.0347180546875,0.104853078911,0.363026375692,0.411273484892
 05/08  01:00:00,0.675216333245,4.82975533964,0.0,4.48705925012,0.0,0.123543480155,0.123543480155,0.123543480155,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.31967359887
 05/08  02:00:00,0.624989272705,4.98077845434,0.0,4.65945747634,0.0,0.128290169613,0.128290169613,0.128290169613,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.298565414787
 05/08  03:00:00,0.617944903427,5.17064005901,0.0,4.84389060019,0.0,0.133368219335,0.133368219335,0.133368219335,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.304314208512
