Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 05/08  04:00:00,0.61982701213,5.38813769512,0.0,5.00175017688,0.0,0.137714612015,0.137714612015,0.137714612015,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.364799762512
 05/08  05:00:00,0.674455057787,5.71600848604,0.0,5.06231830038,0.0,0.139382251408,0.139382251408,0.139382251408,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.629599985306
 05/08  06:00:00,0.823315487351,6.49878791465,0.0,5.34662352879,0.0,0.147210108226,0.147210108226,0.147210108226,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.12433052833
 05/08  07:00:00,1.00198847889,6.09402494019,0.0,4.8031590294,0.0,0.132246745397,0.132246745397,0.132246745397,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.26129035179
 05/08  08:00:00,0.927143651672,5.79707387219,0.0,4.54572465002,0.0,0.125158731317,0.125158731317,0.125158731317,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.22634479537
 05/08  09:00:00,0.855351987192,5.32396703295,0.0,4.18445732924,0.0,0.115211855293,0.115211855293,0.115211855293,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.11822891452
 05/08  10:00:00,0.86785981623,5.30399356119,0.0,4.29249443394,0.0,0.118186471663,0.118186471663,0.118186471663,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.989717849144
 05/08  11:00:00,0.858475623895,4.2914794386,0.0,3.39556674491,0.0,0.0934911061747,0.0934911061747,0.0934911061747,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.874124742402
 05/08  12:00:00,0.825776288168,3.55858655754,0.0,2.7522558604,0.0,0.0757786443899,0.0757786443899,0.0757786443899,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.784909771063
 05/08  13:00:00,0.791553019223,3.05152392047,0.0,2.29741671068,0.0,0.0632554285518,0.0632554285518,0.0632554285518,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.731945560102
 05/08  14:00:00,0.770648323408,2.4936280268,0.0,1.79102040821,0.0,0.0493126749449,0.0493126749449,0.0493126749449,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.679198083169
 05/08  15:00:00,0.781917104022,1.91439232652,0.0,1.20355198371,0.0,0.0331377395141,0.0331377395141,0.0331377395141,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.686129536182
 05/08  16:00:00,0.889378327623,1.66005566441,0.0,0.880460562206,0.0,0.0242419713962,0.0242419713962,0.0242419713962,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.750366548865
 05/08  17:00:00,1.08577697157,1.93738859151,0.0,1.01422679345,0.0,0.0279249951349,0.0279249951349,0.0279249951349,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.887653776979
 05/08  18:00:00,1.17274733572,1.6877418946,0.0,0.636159626713,0.0,0.0175155641674,0.0175155641674,0.0175155641674,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.01303127413
 05/08  19:00:00,1.2374006361,1.74080346959,0.0,0.667333551268,0.0,0.0183738847098,0.0183738847098,0.0183738847098,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.03367771203
 05/08  20:00:00,1.45449819036,1.84976068953,0.0,0.848935301726,0.0,0.0233739774216,0.0233739774216,0.0233739774216,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.959665178442
 05/08  21:00:00,1.59992373012,2.18565439044,0.0,1.27629769675,0.0,0.0351406679479,0.0351406679479,0.0351406679479,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.869157423062
 05/08  22:00:00,1.33430185871,2.60304751871,0.0,1.84504310923,0.0,0.0508000973565,0.0508000973565,0.0508000973565,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.723217092459
 05/08  23:00:00,1.05228061041,3.10096987126,0.0,2.50582667197,0.0,0.068993639367,0.068993639367,0.068993639367,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.564913668095
 05/08  24:00:00,0.762309881128,3.68494048477,0.0,3.26242235117,0.0,0.0898252036652,0.0898252036652,0.0898252036652,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.397513706798
 05/09  01:00:00,0.652574946285,4.0090020208,0.0,3.66473139706,0.0,0.100902093195,0.100902093195,0.100902093195,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.321248133096
 05/09  02:00:00,0.605415457476,4.27071738711,0.0,3.94854283664,0.0,0.108716354384,0.108716354384,0.108716354384,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.299418987259
 05/09  03:00:00,0.598358348042,4.45984057089,0.0,4.13251324213,0.0,0.11378166395,0.11378166395,0.11378166395,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.304892078451
 05/09  04:00:00,0.603304277465,4.78815854254,0.0,4.40164979666,0.0,0.12119187735,0.12119187735,0.12119187735,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.364920990157
 05/09  05:00:00,0.658708310522,5.14325240897,0.0,4.49040153159,0.0,0.123635504143,0.123635504143,0.123635504143,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.628760677017
 05/09  06:00:00,0.795173135911,5.47418091334,0.0,4.32450242464,0.0,0.119067756786,0.119067756786,0.119067756786,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.12184463116
 05/09  07:00:00,0.977778212507,5.21173760004,0.0,3.92384998295,0.0,0.108036479012,0.108036479012,0.108036479012,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.2583120581
 05/09  08:00:00,0.907792701932,5.09130905457,0.0,3.84290441279,0.0,0.105807781577,0.105807781577,0.105807781577,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.22340021498
 05/09  09:00:00,0.833423489213,4.52445863376,0.0,3.38802137346,0.0,0.0932833573138,0.0932833573138,0.0932833573138,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.11515647112
 05/09  10:00:00,0.824035210771,3.70938821306,0.0,2.70079893482,0.0,0.074361866204,0.074361866204,0.074361866204,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.986808000138
 05/09  11:00:00,0.821399063993,2.94339650149,0.0,2.04895807837,0.0,0.0564145462726,0.0564145462726,0.0564145462726,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.872650471833
 05/09  12:00:00,0.783831386954,2.03357485964,0.0,1.22883061164,0.0,0.0338337431759,0.0338337431759,0.0338337431759,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.783323321917
 05/09  13:00:00,0.752398333862,1.62802499157,0.0,0.875331199431,0.0,0.0241007431901,0.0241007431901,0.0241007431901,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.73053214245
 05/09  14:00:00,0.735259632649,1.20736856176,0.0,0.505714603172,0.0,0.0139239841862,0.0139239841862,0.0139239841862,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.678244423173
 05/09  15:00:00,0.752843853006,0.857542862967,0.0,0.147620907973,0.0,0.00406448849859,0.00406448849859,0.00406448849859,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.685211148368
 05/09  16:00:00,0.865136356227,0.778510906649,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.749282353308
 05/09  17:00:00,1.05785197644,0.921063555317,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.885555534237
 05/09  18:00:00,1.15523177156,1.04923865525,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.01068766149
 05/09  19:00:00,1.21902675139,1.07068806601,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.03089585972
 05/09  20:00:00,1.43112421294,0.99813214105,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.956971931688
 05/09  21:00:00,1.56681765454,0.981154104992,0.0,0.0738957369845,0.0,0.00203459237037,0.00203459237037,0.00203459237037,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.867059097385
 05/09  22:00:00,1.29961040519,1.34196453297,0.0,0.585060735202,0.0,0.0161086438355,0.0161086438355,0.0161086438355,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.722116480747
 05/09  23:00:00,1.0201054389,1.93232879542,0.0,1.33723484666,0.0,0.0368184678498,0.0368184678498,0.0368184678498,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.56486441757
 05/09  24:00:00,0.728707310064,2.46495690126,0.0,2.04198783587,0.0,0.056222632601,0.056222632601,0.056222632601,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.397964638589
 05/10  01:00:00,0.616194255799,2.68837737205,0.0,2.34339648272,0.0,0.0645214027096,0.0645214027096,0.0645214027096,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.321958398687
 05/10  02:00:00,0.572462498738,3.07447720478,0.0,2.75170203095,0.0,0.0757633956459,0.0757633956459,0.0757633956459,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.300019610611
 05/10  03:00:00,0.568212672469,3.36536462016,0.0,3.03763205325,0.0,0.083635988377,0.083635988377,0.083635988377,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.3052973166
 05/10  04:00:00,0.57376724879,3.71584001605,0.0,3.32887446628,0.0,0.0916548486745,0.0916548486745,0.0916548486745,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.36537779405
 05/10  05:00:00,0.627930592599,4.02509642122,0.0,3.37256476893,0.0,0.0928577862195,0.0928577862195,0.0928577862195,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.628441451938
 05/10  06:00:00,0.768980587867,4.5208108968,0.0,3.3731975493,0.0,0.0928752087418,0.0928752087418,0.0928752087418,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.11977948996
 05/10  07:00:00,0.966174664166,4.78791215884,0.0,3.50241285935,0.0,0.0964329306713,0.0964329306713,0.0964329306713,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.25592374049
 05/10  08:00:00,0.8935890566,4.57303993881,0.0,3.32703260724,0.0,0.0916041362451,0.0916041362451,0.0916041362451,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.22100290477
 05/10  09:00:00,0.82911940859,4.36629528463,0.0,3.231698557,0.0,0.0889792766907,0.0889792766907,0.0889792766907,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.11331593846
 05/10  10:00:00,0.841355821982,4.33696543712,0.0,3.32987793319,0.0,0.0916824774149,0.0916824774149,0.0916824774149,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.985306225823
 05/10  11:00:00,0.837137928712,3.51282771495,0.0,2.62058855564,0.0,0.0721534109918,0.0721534109918,0.0721534109918,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.870451208021
 05/10  12:00:00,0.811488526251,3.03632889716,0.0,2.23332896769,0.0,0.0614908824732,0.0614908824732,0.0614908824732,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.781579003395
 05/10  13:00:00,0.777572968658,2.54047427587,0.0,1.78966579476,0.0,0.0492753779868,0.0492753779868,0.0492753779868,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.728646831422
 05/10  14:00:00,0.759184045556,2.07432118649,0.0,1.37464154372,0.0,0.0378483970927,0.0378483970927,0.0378483970927,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.676270107356
 05/10  15:00:00,0.773945727506,1.62199976368,0.0,0.914034166292,0.0,0.0251663629985,0.0251663629985,0.0251663629985,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.683254790759
 05/10  16:00:00,0.885470422556,1.51464361028,0.0,0.738526713841,0.0,0.0203340663293,0.0203340663293,0.0203340663293,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.746888343102
 05/10  17:00:00,1.0775446505,1.63381727852,0.0,0.715231553941,0.0,0.0196926740578,0.0196926740578,0.0196926740578,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.883077703497
 05/10  18:00:00,1.16783538094,1.50429206831,0.0,0.457759017312,0.0,0.0126036093839,0.0126036093839,0.0126036093839,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.00798205724
 05/10  19:00:00,1.23364431538,1.59907584332,0.0,0.530905197504,0.0,0.0146175639937,0.0146175639937,0.0146175639937,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.02837843952
 05/10  20:00:00,1.45262025771,1.77681561363,0.0,0.78072939508,0.0,0.0214960447703,0.0214960447703,0.0214960447703,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.954926009183
 05/10  21:00:00,1.59482433512,1.99597963726,0.0,1.09108931932,0.0,0.0300412729485,0.0300412729485,0.0300412729485,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.864691047321
 05/10  22:00:00,1.32768686492,2.35925457112,0.0,1.60478867392,0.0,0.0441851035696,0.0441851035696,0.0441851035696,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.719678580178
 05/10  23:00:00,1.04429445028,2.80868175073,0.0,2.21577191843,0.0,0.0610074792361,0.0610074792361,0.0610074792361,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.562680301102
 05/10  24:00:00,0.749809516559,3.22993341069,0.0,2.80841315213,0.0,0.0773248390955,0.0773248390955,0.0773248390955,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.396515831759
 05/11  01:00:00,0.642298212758,3.63462739233,0.0,3.29148375847,0.0,0.0906253596684,0.0906253596684,0.0906253596684,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.320121143219
 05/11  02:00:00,0.596919309578,3.96189867007,0.0,3.63996549228,0.0,0.100220206486,0.100220206486,0.100220206486,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.299177614568
 05/11  03:00:00,0.591359006591,4.20546454689,0.0,3.87829942394,0.0,0.106782322499,0.106782322499,0.106782322499,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.304729872652
 05/11  04:00:00,0.59602460275,4.52297100495,0.0,4.13725436497,0.0,0.113912202635,0.113912202635,0.113912202635,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.364128884267
 05/11  05:00:00,0.652700270845,4.92256068433,0.0,4.27219147329,0.0,0.117627464466,0.117627464466,0.117627464466,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.626279010684
 05/11  06:00:00,0.802168490102,5.72259815783,0.0,4.57857142681,0.0,0.126063110977,0.126063110977,0.126063110977,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.11619287349
 05/11  07:00:00,0.981763385347,5.34976476428,0.0,4.06859017186,0.0,0.112021651852,0.112021651852,0.112021651852,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.25159903342
 05/11  08:00:00,0.905959955926,5.01830344111,0.0,3.77633967049,0.0,0.103975035571,0.103975035571,0.103975035571,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.21695934382
 05/11  09:00:00,0.831748164288,4.45833430655,0.0,3.32717411391,0.0,0.0916080323886,0.0916080323886,0.0916080323886,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.10987940346
 05/11  10:00:00,0.842172316055,4.36395858022,0.0,3.35953273391,0.0,0.092498971488,0.092498971488,0.092498971488,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.98264456821
 05/11  11:00:00,0.829976095291,3.25044292965,0.0,2.36047308167,0.0,0.0649915775714,0.0649915775714,0.0649915775714,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.868181896692
 05/11  12:00:00,0.800798413914,2.64640665354,0.0,1.84506754434,0.0,0.0508007701355,0.0508007701355,0.0508007701355,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.779918183113
 05/11  13:00:00,0.764192378933,2.0532731754,0.0,1.30368710269,0.0,0.0358947882614,0.0358947882614,0.0358947882614,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.727424423018
 05/11  14:00:00,0.746141277587,1.59947471788,0.0,0.900932428612,0.0,0.0248056291239,0.0248056291239,0.0248056291239,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.675132753849
 05/11  15:00:00,0.76201947725,1.18779698588,0.0,0.480876613465,0.0,0.0132401127422,0.0132401127422,0.0132401127422,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.682209565792
 05/11  16:00:00,0.873485754639,1.07845819003,0.0,0.303247450444,0.0,0.00834939841168,0.00834939841168,0.00834939841168,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.745982186246
 05/11  17:00:00,1.07111408698,1.39883350575,0.0,0.481675566333,0.0,0.0132621105391,0.0132621105391,0.0132621105391,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.881649918339
 05/11  18:00:00,1.15969721643,1.20673114995,0.0,0.16218351381,0.0,0.00446544487223,0.00446544487223,0.00446544487223,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.00599664239
 05/11  19:00:00,1.22689488122,1.35192839873,0.0,0.285767931041,0.0,0.00786812982615,0.00786812982615,0.00786812982615,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.02636826139
 05/11  20:00:00,1.44910715367,1.64740292076,0.0,0.653134592098,0.0,0.0179829407234,0.0179829407234,0.0179829407234,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.953108119304
 05/11  21:00:00,1.59034754838,1.83162307484,0.0,0.928493872471,0.0,0.0255644862066,0.0255644862066,0.0255644862066,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.86292993175
 05/11  22:00:00,1.32725765413,2.34256431454,0.0,1.58919987666,0.0,0.0437558927753,0.0437558927753,0.0437558927753,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.71857712086
 05/11  23:00:00,1.04428220437,2.80743198504,0.0,2.21532715084,0.0,0.0609952333234,0.0609952333234,0.0609952333234,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.561875303006
 05/11  24:00:00,0.754131204083,3.38662498144,0.0,2.96537544557,0.0,0.0816465266204,0.0816465266204,0.0816465266204,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.396245109073
 05/12  01:00:00,0.64933565851,3.89000303175,0.0,3.54708151253,0.0,0.0976628054197,0.0976628054197,0.0976628054197,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.319899028583
 05/12  02:00:00,0.605710180191,4.28083129449,0.0,3.95924707034,0.0,0.109011077099,0.109011077099,0.109011077099,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.298828660931
 05/12  03:00:00,0.605167599038,4.70625184268,0.0,4.37982303645,0.0,0.120590914946,0.120590914946,0.120590914946,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.30399355592
 05/12  04:00:00,0.616338431112,5.26020695027,0.0,4.87504604238,0.0,0.134226030997,0.134226030997,0.134226030997,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.363573152162
 05/12  05:00:00,0.67352384042,5.6774111002,0.0,5.0284967867,0.0,0.13845103404,0.13845103404,0.13845103404,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.624824113146
 05/12  06:00:00,0.817836223918,6.28792405599,0.0,5.14761845269,0.0,0.141730844793,0.141730844793,0.141730844793,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.11247174576
 05/12  07:00:00,0.990149075579,5.6502042512,0.0,4.37315572946,0.0,0.120407342084,0.120407342084,0.120407342084,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.24747296274
 05/12  08:00:00,0.911111330461,5.20146367713,0.0,3.96343592787,0.0,0.109126410107,0.109126410107,0.109126410107,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.21302332246
 05/12  09:00:00,0.8298705639,4.38648025468,0.0,3.25898027495,0.0,0.0897304320002,0.0897304320002,0.0897304320002,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.10621919055
 05/12  10:00:00,0.829136566934,3.88743002624,0.0,2.88607854107,0.0,0.0794632223668,0.0794632223668,0.0794632223668,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.979570207058
 05/12  11:00:00,0.821799844085,2.95133829743,0.0,2.06351428174,0.0,0.0568153263653,0.0568153263653,0.0568153263653,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.866036064402
 05/12  12:00:00,0.78829697819,2.19036490075,0.0,1.39101944132,0.0,0.0382993344114,0.0382993344114,0.0382993344114,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.777924533354
 05/12  13:00:00,0.750881616832,1.56800664734,0.0,0.820244527377,0.0,0.0225840261609,0.0225840261609,0.0225840261609,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.725600470267
 05/12  14:00:00,0.732381037978,1.09841307944,0.0,0.401164975535,0.0,0.0110453895149,0.0110453895149,0.0110453895149,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.673838568492
 05/12  15:00:00,0.748779364508,0.705566364916,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.68085555829
 05/12  16:00:00,0.865136356227,0.773303428927,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.744074875586
 05/12  17:00:00,1.05785197644,0.914601777405,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.879093756326
 05/12  18:00:00,1.15523177156,1.04166065599,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,1.00310966223
 05/12  19:00:00,1.21902675139,1.06309952216,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.02330731586
 05/12  20:00:00,1.43112421294,0.99143171232,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.950271502958
 05/12  21:00:00,1.56478306217,0.901064393272,0.0,0.0,0.0,0.0,0.0,0.0,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.86086512265
 05/12  22:00:00,1.29479244598,1.16215284261,0.0,0.410074014625,0.0,0.0112906846253,0.0112906846253,0.0112906846253,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.717291510962
 05/12  23:00:00,1.01521004448,1.75118322371,0.0,1.1594357046,0.0,0.0319230734379,0.0319230734379,0.0319230734379,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.561517987919
 05/12  24:00:00,0.724056665917,2.29447266793,0.0,1.8730779443,0.0,0.0515719884542,0.0515719884542,0.0515719884542,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.396390296839
 05/13  01:00:00,0.627347812374,2.95624564007,0.0,2.60513541278,0.0,0.0717279352087,0.0717279352087,0.0717279352087,0.09560931075,0.0208308328125,0.0878160666328,0.33425166697,0.328087736648
 05/13  02:00:00,0.583916712975,3.40055901706,0.0,3.07287605291,0.0,0.0846063714562,0.0846063714562,0.0846063714562,0.0637395321407,0.0138872200537,0.074195304001,0.330376285324,0.304927400933
 05/13  03:00:00,0.586955985147,4.00194971959,0.0,3.66879207087,0.0,0.101013896883,0.101013896883,0.101013896883,0.0637395321407,0.0138872200537,0.0654775087209,0.325725827349,0.310722398415
 05/13  04:00:00,0.59212627303,4.29658889664,0.0,3.89865278189,0.0,0.107342717299,0.107342717299,0.107342717299,0.0637395321407,0.0138872200537,0.0766233129137,0.313421490622,0.376348359037
 05/13  05:00:00,0.654695277122,4.87948836192,0.0,4.19585890561,0.0,0.115525778142,0.115525778142,0.115525778142,0.0672806251545,0.0146587321777,0.0903649480936,0.349753193554,0.659539255955
 05/13  06:00:00,0.798043625194,5.26283877332,0.0,4.04284249931,0.0,0.111312733851,0.111312733851,0.111312733851,0.09560931075,0.0208308328125,0.149073326641,0.40410542114,1.19216241648
 05/13  07:00:00,0.991778061444,5.03742858025,0.0,3.66374614718,0.0,0.100874966029,0.100874966029,0.100874966029,0.15934885125,0.0347180546875,0.235331903097,0.42939228638,1.34410687407
 05/13  08:00:00,0.923009003599,4.55637752963,0.0,3.21744328954,0.0,0.0885867823521,0.0885867823521,0.0885867823521,0.12039692841,0.0262314231445,0.307655494001,0.363026375692,1.31392981329
 05/13  09:00:00,0.855918836975,3.79025744716,0.0,2.56953164785,0.0,0.0707476466096,0.0707476466096,0.0707476466096,0.0637395321407,0.0138872200537,0.381467636441,0.30896480173,1.19944501014
 05/13  10:00:00,0.854653627913,3.04509959602,0.0,1.96358896113,0.0,0.0540640540562,0.0540640540562,0.0540640540562,0.0531162865364,0.0115726836817,0.402557461323,0.316231142316,1.05972935678
 05/13  11:00:00,0.851071983337,2.17485881165,0.0,1.22029414099,0.0,0.0335987060985,0.0335987060985,0.0335987060985,0.0531162865364,0.0115726836817,0.419344280164,0.316328026857,0.932776719366
 05/13  12:00:00,0.812819185312,1.40241830363,0.0,0.545195953295,0.0,0.0150110354426,0.0150110354426,0.0150110354426,0.0531162865364,0.0115726836817,0.405007802557,0.310999377094,0.835801424251
 05/13  13:00:00,0.771885623186,0.7979988954,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.368331091807,0.321753561161,0.775837245709
 05/13  14:00:00,0.760461220638,0.742461818867,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.338789280063,0.339870970357,0.719052283451
 05/13  15:00:00,0.785838337363,0.750204854969,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.345273911264,0.358763455881,0.725494048343
 05/13  16:00:00,0.901054275475,0.828084723422,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.390586416417,0.42435429024,0.798856170081
 05/13  17:00:00,1.09320390665,0.980014296084,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.47431730908,0.515522643463,0.944506275005
 05/13  18:00:00,1.1895420871,1.12667764585,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.431787154716,0.559701994228,1.0881266521
 05/13  19:00:00,1.25327150558,1.15821412016,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.356555128611,0.577722518882,1.11842191387
 05/13  20:00:00,1.46597958327,1.08178900826,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.320834258427,0.597583849817,1.04062879889
 05/13  21:00:00,1.60038991964,0.97681221284,0.0,0.0,0.0,0.0,0.0,0.0,0.570114788205,0.124213468359,0.305317187182,0.583632475892,0.936612942217
 05/13  22:00:00,1.31179497328,0.811451631467,0.0,0.0,0.0,0.0,0.0,0.0,0.4461767835,0.0972105349122,0.246236541847,0.505059113019,0.776664314442
 05/13  23:00:00,1.00426876616,0.826626061594,0.0,0.197831454444,0.0,0.0054469497735,0.0054469497735,0.0054469497735,0.31161554991,0.0678930887695,0.16331420629,0.438886971413,0.598565075955
 05/13  24:00:00,0.702841220534,1.29916544,0.0,0.863785784536,0.0,0.0237828599939,0.0237828599939,0.0237828599939,0.15934885125,0.0347180546875,0.104853078911,0.363026375692,0.410375228663
 05/14  01:00:00,0.596622308179,1.84077571859,0.0,1.48919503583,0.0,0.0410024310135,0.0410024310135,0.0410024310135,0.09560931075,0.0208308328125,0.0878160666328,0.33425166697,0.328558192115
 05/14  02:00:00,0.557145893585,2.42831033303,0.0,2.10056854927,0.0,0.0578355520655,0.0578355520655,0.0578355520655,0.0637395321407,0.0138872200537,0.074195304001,0.330376285324,0.304986220539
 05/14  03:00:00,0.553438165694,2.78433884318,0.0,2.45143570667,0.0,0.0674960774298,0.0674960774298,0.0674960774298,0.0637395321407,0.0138872200537,0.0654775087209,0.325725827349,0.310467886211
 05/14  04:00:00,0.563752814851,3.26556570579,0.0,2.86813795569,0.0,0.0789692591203,0.0789692591203,0.0789692591203,0.0637395321407,0.0138872200537,0.0766233129137,0.313421490622,0.375839994383
 05/14  05:00:00,0.620743604163,3.64525480602,0.0,2.96274512238,0.0,0.0815741051829,0.0815741051829,0.0815741051829,0.0672806251545,0.0146587321777,0.0903649480936,0.349753193554,0.658419483285
 05/14  06:00:00,0.764163103223,4.02945686008,0.0,2.81231289696,0.0,0.0774322118806,0.0774322118806,0.0774322118806,0.09560931075,0.0208308328125,0.149073326641,0.40410542114,1.18931010559
 05/14  07:00:00,0.962625454629,3.97587064879,0.0,2.60493289448,0.0,0.0717223592146,0.0717223592146,0.0717223592146,0.15934885125,0.0347180546875,0.235331903097,0.42939228638,1.34136219531
 05/14  08:00:00,0.903377004885,3.84103413403,0.0,2.50441544448,0.0,0.0689547836386,0.0689547836386,0.0689547836386,0.12039692841,0.0262314231445,0.307655494001,0.363026375692,1.31161426275
 05/14  09:00:00,0.847032220898,3.46538814057,0.0,2.24677262551,0.0,0.0618610305324,0.0618610305324,0.0618610305324,0.0637395321407,0.0138872200537,0.381467636441,0.30896480173,1.19733472589
 05/14  10:00:00,0.852100938121,2.95019956079,0.0,1.87087609335,0.0,0.051511364265,0.051511364265,0.051511364265,0.0531162865364,0.0115726836817,0.402557461323,0.316231142316,1.05754218934
 05/14  11:00:00,0.848981219399,2.09675572598,0.0,1.14435827083,0.0,0.0315079421604,0.0315079421604,0.0315079421604,0.0531162865364,0.0115726836817,0.419344280164,0.316328026857,0.930609503852
 05/14  12:00:00,0.811220785088,1.34226783857,0.0,0.487142574041,0.0,0.0134126352192,0.0134126352192,0.0134126352192,0.0531162865364,0.0115726836817,0.405007802557,0.310999377094,0.833704338448
 05/14  13:00:00,0.771885623186,0.795911140782,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.368331091807,0.321753561161,0.773749491091
 05/14  14:00:00,0.760461220638,0.740437825963,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.338789280063,0.339870970357,0.717028290547
 05/14  15:00:00,0.785838337363,0.747602379795,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.345273911264,0.358763455881,0.722891573168
 05/14  16:00:00,0.901054275475,0.824665777691,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.390586416417,0.42435429024,0.79543722435
 05/14  17:00:00,1.09320390665,0.976062010319,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.47431730908,0.515522643463,0.94055398924
 05/14  18:00:00,1.1895420871,1.12196941266,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.431787154716,0.559701994228,1.0834184189
 05/14  19:00:00,1.25327150558,1.15332533623,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.356555128611,0.577722518882,1.11353312993
 05/14  20:00:00,1.46597958327,1.07699511694,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.320834258427,0.597583849817,1.03583490758
 05/14  21:00:00,1.60038991964,0.972444260433,0.0,0.0,0.0,0.0,0.0,0.0,0.570114788205,0.124213468359,0.305317187182,0.583632475892,0.93224498981
 05/14  22:00:00,1.31179497328,0.807500369552,0.0,0.0,0.0,0.0,0.0,0.0,0.4461767835,0.0972105349122,0.246236541847,0.505059113019,0.772713052527
 05/14  23:00:00,0.998821816382,0.625352197678,0.0,0.0,0.0,0.0,0.0,0.0,0.31161554991,0.0678930887695,0.16331420629,0.438886971413,0.595122666483
 05/14  24:00:00,0.67905836054,0.432752817436,0.0,0.0,0.0,0.0,0.0,0.0,0.15934885125,0.0347180546875,0.104853078911,0.363026375692,0.407748390639
 05/15  01:00:00,0.55167285309,0.342209079509,0.0,0.0,0.0,0.0,0.0,0.0,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.319186588864
 05/15  02:00:00,0.496699103092,0.321535527307,0.0,0.0,0.0,0.0,0.0,0.0,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.298779964089
 05/15  03:00:00,0.484576684092,0.327329603907,0.0,0.0,0.0,0.0,0.0,0.0,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.304894353602
 05/15  04:00:00,0.489895784334,0.668721294857,0.0,0.282689997978,0.0,0.00778338421859,0.00778338421859,0.00778338421859,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.364443541158
 05/15  05:00:00,0.555140182643,1.37654384103,0.0,0.728840616896,0.0,0.0200673762637,0.0200673762637,0.0200673762637,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.623613023781
 05/15  06:00:00,0.699261562154,1.97622838637,0.0,0.841025079802,0.0,0.0231561830287,0.0231561830287,0.0231561830287,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.10736944904
 05/15  07:00:00,0.892602371219,2.10053470662,0.0,0.830290969896,0.0,0.0228606377238,0.0228606377238,0.0228606377238,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.24066817773
 05/15  08:00:00,0.82397815848,2.02969048514,0.0,0.79878729698,0.0,0.0219932381258,0.0219932381258,0.0219932381258,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.20589876137
 05/15  09:00:00,0.751216352809,1.52310169523,0.0,0.402284761841,0.0,0.0110762209101,0.0110762209101,0.0110762209101,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.09953614421
 05/15  10:00:00,0.749673344567,0.995452370477,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.973671092371
 05/15  11:00:00,0.76498451772,0.882837297617,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.861049346325
 05/15  12:00:00,0.749997643778,0.794326514542,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.772905588463
 05/15  13:00:00,0.728297590671,0.742433635403,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.720271985712
 05/15  14:00:00,0.721335648463,0.691332740305,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.66792320489
 05/15  15:00:00,0.748779364508,0.698828202732,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.674117396106
 05/15  16:00:00,0.865136356227,0.765571655599,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.736343102258
 05/15  17:00:00,1.05785197644,0.905256485173,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.869748464093
 05/15  18:00:00,1.15523177156,1.03140122024,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.992850226489
 05/15  19:00:00,1.21902675139,1.05249767103,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.01270546474
 05/15  20:00:00,1.43112421294,0.981168604585,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.940008395222
 05/15  21:00:00,1.56478306217,0.891627215079,0.0,0.0,0.0,0.0,0.0,0.0,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.851427944456
 05/15  22:00:00,1.28350176135,0.74427167201,0.0,0.0,0.0,0.0,0.0,0.0,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.709484354985
 05/15  23:00:00,0.983286971046,0.586140779381,0.0,0.0,0.0,0.0,0.0,0.0,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.555911248185
 05/15  24:00:00,0.672484677463,0.418469807707,0.0,0.0,0.0,0.0,0.0,0.0,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.393465380911
 05/16  01:00:00,0.552865489352,0.38570452907,0.0,0.0433161633899,0.0,0.00119263626216,0.00119263626216,0.00119263626216,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.319365875035
 05/16  02:00:00,0.5132407017,0.922696065596,0.0,0.600785512523,0.0,0.0165415986076,0.0165415986076,0.0165415986076,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.299154989855
 05/16  03:00:00,0.519112445001,1.58160207821,0.0,1.2543276687,0.0,0.0345357609088,0.0345357609088,0.0345357609088,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.304839159207
 05/16  04:00:00,0.530776031091,2.1525636846,0.0,1.76744734115,0.0,0.0486636309762,0.0486636309762,0.0486636309762,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.363528587734
 05/16  05:00:00,0.596832604243,2.88815122421,0.0,2.24309588771,0.0,0.0617597978636,0.0617597978636,0.0617597978636,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.620965136141
 05/16  06:00:00,0.743318208922,3.57180661773,0.0,2.44114824423,0.0,0.0672128297968,0.0672128297968,0.0672128297968,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.10282451597
 05/16  07:00:00,0.922598523115,3.18465793052,0.0,1.91974150717,0.0,0.0528567896196,0.0528567896196,0.0528567896196,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.23534086435
 05/16  08:00:00,0.85126802847,3.01604135363,0.0,1.78994655053,0.0,0.0492831081156,0.0492831081156,0.0492831081156,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.2010903763
 05/16  09:00:00,0.784651696279,2.73355793522,0.0,1.61664562497,0.0,0.0445115643794,0.0445115643794,0.0445115643794,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.09563152107
 05/16  10:00:00,0.785643043641,2.29827421964,0.0,1.30640783916,0.0,0.0359696990734,0.0359696990734,0.0359696990734,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.970085102372
 05/16  11:00:00,0.788573852281,1.73650311281,0.0,0.856757003382,0.0,0.0235893345608,0.0235893345608,0.0235893345608,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.857958158133
 05/16  12:00:00,0.766808457327,1.40270785934,0.0,0.610563312144,0.0,0.016810813549,0.016810813549,0.016810813549,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.770723621118
 05/16  13:00:00,0.736401157758,1.03527830205,0.0,0.294318936209,0.0,0.00810356708659,0.00810356708659,0.00810356708659,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.718797716151
 05/16  14:00:00,0.723786938686,0.779699439427,0.0,0.0890300682485,0.0,0.00245129022301,0.00245129022301,0.00245129022301,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.667259835763
 05/16  15:00:00,0.748779364508,0.698761111031,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.674050304405
 05/16  16:00:00,0.865136356227,0.765808551738,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.736579998397
 05/16  17:00:00,1.05785197644,0.905129054208,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.869621033128
 05/16  18:00:00,1.15523177156,1.03063570881,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.992084715058
 05/16  19:00:00,1.21902675139,1.05166767513,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.01187546884
 05/16  20:00:00,1.43112421294,0.980710408724,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.939550199361
 05/16  21:00:00,1.56478306217,0.891250670895,0.0,0.0,0.0,0.0,0.0,0.0,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.851051400272
 05/16  22:00:00,1.28350176135,0.743939517946,0.0,0.0,0.0,0.0,0.0,0.0,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.709152200921
 05/16  23:00:00,0.987512451535,0.739738098556,0.0,0.153468085018,0.0,0.00422548048934,0.00422548048934,0.00422548048934,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.556040482343
 05/16  24:00:00,0.695987246808,1.27238123888,0.0,0.853605718815,0.0,0.0235025693454,0.0235025693454,0.0235025693454,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.393771093265
 05/17  01:00:00,0.59294930751,1.84136916102,0.0,1.49914747736,0.0,0.0412764544204,0.0412764544204,0.0412764544204,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.31919919301
 05/17  02:00:00,0.550734231559,2.2837079199,0.0,1.96253839307,0.0,0.0540351284666,0.0540351284666,0.0540351284666,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.29841396362
 05/17  03:00:00,0.551388217375,2.75232275927,0.0,2.4265732846,0.0,0.0668115332827,0.0668115332827,0.0668115332827,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.303314224368
 05/17  04:00:00,0.554383404474,3.00842137683,0.0,2.6248595087,0.0,0.0722710043586,0.0722710043586,0.0722710043586,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.361974112414
 05/17  05:00:00,0.612547608861,3.45654027762,0.0,2.81385977383,0.0,0.0774748024818,0.0774748024818,0.0774748024818,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.618590303441
 05/17  06:00:00,0.749170389379,3.78081211924,0.0,2.65369754607,0.0,0.0730650102541,0.0730650102541,0.0730650102541,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.09928071564
 05/17  07:00:00,0.934058661637,3.59753827859,0.0,2.33597003254,0.0,0.0643169281419,0.0643169281419,0.0643169281419,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.23199268705
 05/17  08:00:00,0.864480353815,3.49264003681,0.0,2.26981393471,0.0,0.0624954334604,0.0624954334604,0.0624954334604,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.1978216753
 05/17  09:00:00,0.795941705517,3.140314616,0.0,2.02669510975,0.0,0.0558015736176,0.0558015736176,0.0558015736176,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.09233871707
 05/17  10:00:00,0.791009946333,2.49037841616,0.0,1.50133200949,0.0,0.0413366017655,0.0413366017655,0.0413366017655,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.96726512856
 05/17  11:00:00,0.795803393207,1.99695249829,0.0,1.11933159208,0.0,0.0308188754873,0.0308188754873,0.0308188754873,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.855832954917
 05/17  12:00:00,0.768224337088,1.4522684503,0.0,0.661987607199,0.0,0.0182266933094,0.0182266933094,0.0182266933094,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.76885991702
 05/17  13:00:00,0.736768927403,1.04709662289,0.0,0.30767621078,0.0,0.00847133673123,0.00847133673123,0.00847133673123,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.717258762422
 05/17  14:00:00,0.722060502288,0.715733983482,0.0,0.0263264565246,0.0,0.000724853824721,0.000724853824721,0.000724853824721,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.665997991541
 05/17  15:00:00,0.748779364508,0.697460082229,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.672749275603
 05/17  16:00:00,0.865136356227,0.764546775047,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.735318221706
 05/17  17:00:00,1.05785197644,0.90336751241,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.867859491331
 05/17  18:00:00,1.15523177156,1.02847146462,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.98992047086
 05/17  19:00:00,1.21902675139,1.04944379875,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.00965159246
 05/17  20:00:00,1.43112421294,0.978771795476,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.937611586114
 05/17  21:00:00,1.56478306217,0.889829248121,0.0,0.0,0.0,0.0,0.0,0.0,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.849629977499
 05/17  22:00:00,1.29104039902,1.01721817227,0.0,0.273800882244,0.0,0.00753863766364,0.00753863766364,0.00753863766364,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.708629973003
 05/17  23:00:00,1.01139449398,1.60672787672,0.0,1.02085614419,0.0,0.0281075229367,0.0281075229367,0.0281075229367,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.555642201331
 05/17  24:00:00,0.721424245977,2.19555299711,0.0,1.7774693033,0.0,0.0489395685141,0.0489395685141,0.0489395685141,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.393079267016
 05/18  01:00:00,0.622942906471,2.93013001116,0.0,2.58850529285,0.0,0.0712700533807,0.0712700533807,0.0712700533807,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.318602227663
 05/18  02:00:00,0.58286159192,3.4495285095,0.0,3.12939373266,0.0,0.086162488828,0.086162488828,0.086162488828,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.297379213617
 05/18  03:00:00,0.581532654419,3.84654754001,0.0,3.52140949052,0.0,0.096955970327,0.096955970327,0.096955970327,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.302702799183
 05/18  04:00:00,0.590400767063,4.31531702512,0.0,3.93299847133,0.0,0.108288366948,0.108288366948,0.108288366948,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.360730798076
 05/18  05:00:00,0.646355151478,4.68290188743,0.0,4.04173878964,0.0,0.111282345099,0.111282345099,0.111282345099,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.617072897429
 05/18  06:00:00,0.783879511232,5.03773258398,0.0,3.9143216282,0.0,0.107774132107,0.107774132107,0.107774132107,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.09557709825
 05/18  07:00:00,0.959624317009,4.52152985351,0.0,3.26450636871,0.0,0.0898825835135,0.0898825835135,0.0898825835135,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.2274479258
 05/18  08:00:00,0.878455638105,3.99566631536,0.0,2.77739174107,0.0,0.0764707177506,0.0764707177506,0.0764707177506,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.19327014749
 05/18  09:00:00,0.797150362363,3.18044788522,0.0,2.07059313557,0.0,0.0570102304637,0.0570102304637,0.0570102304637,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.08857396048
 05/18  10:00:00,0.789998249771,2.45091061443,0.0,1.46458751752,0.0,0.0403249052041,0.0403249052041,0.0403249052041,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.964541818808
 05/18  11:00:00,0.789160073255,1.75346302005,0.0,0.878048359623,0.0,0.0241755555355,0.0241755555355,0.0241755555355,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.85362670914
 05/18  12:00:00,0.758586296451,1.10056098016,0.0,0.311937087851,0.0,0.00858865267304,0.00858865267304,0.00858865267304,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.767202966231
 05/18  13:00:00,0.728297590671,0.738160812958,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.715999163267
 05/18  14:00:00,0.721335648463,0.688496168911,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.665086633496
 05/18  15:00:00,0.748779364508,0.696147917205,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.671437110579
 05/18  16:00:00,0.865136356227,0.762440388991,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.73321183565
 05/18  17:00:00,1.05785197644,0.900718688439,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.865210667359
 05/18  18:00:00,1.15523177156,1.02526586334,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.986714869583
 05/18  19:00:00,1.21902675139,1.04613038186,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.00633817556
 05/18  20:00:00,1.43112421294,0.975513365584,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.934353156222
 05/18  21:00:00,1.56478306217,0.886929562608,0.0,0.0,0.0,0.0,0.0,0.0,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.846730291985
 05/18  22:00:00,1.28350176135,0.740722295568,0.0,0.0,0.0,0.0,0.0,0.0,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.705934978543
 05/18  23:00:00,0.983286971046,0.583824688769,0.0,0.0,0.0,0.0,0.0,0.0,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.553595157574
 05/18  24:00:00,0.674269674663,0.482372509243,0.0,0.0648305210977,0.0,0.00178499719977,0.00178499719977,0.00178499719977,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.392537561349
 05/19  01:00:00,0.565191491571,0.83289068031,0.0,0.490992578253,0.0,0.0135186384816,0.0135186384816,0.0135186384816,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.318875611411
 05/19  02:00:00,0.523469674969,1.29370751482,0.0,0.97229851402,0.0,0.026770571877,0.026770571877,0.026770571877,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.298653437584
 05/19  03:00:00,0.525095717581,1.79808936798,0.0,1.47163819407,0.0,0.0405190334894,0.0405190334894,0.0405190334894,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.30401592361
 05/19  04:00:00,0.534254892491,2.27722077228,0.0,1.89379846225,0.0,0.0521424923756,0.0521424923756,0.0521424923756,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.361834554312
 05/19  05:00:00,0.593060454277,2.74729229034,0.0,2.1060926207,0.0,0.0579876478973,0.0579876478973,0.0579876478973,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.617109469285
 05/19  06:00:00,0.730419437231,3.09477509225,0.0,1.97266902739,0.0,0.0543140581064,0.0543140581064,0.0543140581064,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.09427220734
 05/19  07:00:00,0.916176150238,2.94205397678,0.0,1.68648300105,0.0,0.0464344167433,0.0464344167433,0.0464344167433,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.22599541673
