Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 05/19  08:00:00,0.842335856261,2.68246694281,0.0,1.46553294422,0.0,0.0403509359066,0.0403509359066,0.0403509359066,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.1919295718
 05/19  09:00:00,0.766792903296,2.07649239316,0.0,0.968020038677,0.0,0.026652771397,0.026652771397,0.026652771397,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.0871915653
 05/19  10:00:00,0.765073488869,1.54440685887,0.0,0.559328261254,0.0,0.0154001443022,0.0154001443022,0.0154001443022,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.963297319511
 05/19  11:00:00,0.769277256918,1.03013809398,0.0,0.155910899575,0.0,0.00429273919818,0.00429273919818,0.00429273919818,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.85243924311
 05/19  12:00:00,0.749997643778,0.787518363627,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.766097437548
 05/19  13:00:00,0.728297590671,0.736740780423,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.714579130732
 05/19  14:00:00,0.721335648463,0.686942581281,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.663533045865
 05/19  15:00:00,0.748779364508,0.69462202918,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.669911222554
 05/19  16:00:00,0.865136356227,0.760921024475,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.731692471134
 05/19  17:00:00,1.05785197644,0.89895397042,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.863445949341
 05/19  18:00:00,1.15523177156,1.02334597948,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.984794985724
 05/19  19:00:00,1.21902675139,1.04417401996,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,1.00438181367
 05/19  20:00:00,1.43112421294,0.973780184571,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.932619975208
 05/19  21:00:00,1.56478306217,0.885280270414,0.0,0.0,0.0,0.0,0.0,0.0,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.845080999791
 05/19  22:00:00,1.28350176135,0.739633183675,0.0,0.0,0.0,0.0,0.0,0.0,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.704845866651
 05/19  23:00:00,0.984791055357,0.637946799025,0.0,0.0546278558156,0.0,0.00150408431105,0.00150408431105,0.00150408431105,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.553089412014
 05/19  24:00:00,0.692106559858,1.1299745287,0.0,0.712660423644,0.0,0.0196218823951,0.0196218823951,0.0196218823951,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.392309678255
 05/20  01:00:00,0.594927324604,1.77676273319,0.0,1.42763378048,0.0,0.0393074474386,0.0393074474386,0.0393074474386,0.09560931075,0.0208308328125,0.0878160666328,0.33425166697,0.326106462062
 05/20  02:00:00,0.551884645321,2.23585256736,0.0,1.90948171363,0.0,0.0525743038022,0.0525743038022,0.0525743038022,0.0637395321407,0.0138872200537,0.074195304001,0.330376285324,0.303615290515
 05/20  03:00:00,0.547898304894,2.58169816512,0.0,2.25022975381,0.0,0.0619562166304,0.0619562166304,0.0619562166304,0.0637395321407,0.0138872200537,0.0654775087209,0.325725827349,0.309033161012
 05/20  04:00:00,0.553649609874,2.89560805814,0.0,2.50119281791,0.0,0.0688660541433,0.0688660541433,0.0688660541433,0.0637395321407,0.0138872200537,0.0766233129137,0.313421490622,0.372827484508
 05/20  05:00:00,0.610560864061,3.26672678801,0.0,2.59291129457,0.0,0.0713913650809,0.0713913650809,0.0713913650809,0.0672806251545,0.0146587321777,0.0903649480936,0.349753193554,0.64972529308
 05/20  06:00:00,0.753581593142,3.62605335899,0.0,2.42799587246,0.0,0.0668507017993,0.0668507017993,0.0668507017993,0.09560931075,0.0208308328125,0.149073326641,0.40410542114,1.17022362901
 05/20  07:00:00,0.949084130579,3.46170755844,0.0,2.11311638371,0.0,0.0581810351646,0.0581810351646,0.0581810351646,0.15934885125,0.0347180546875,0.235331903097,0.42939228638,1.31901561573
 05/20  08:00:00,0.88438537334,3.12925671067,0.0,1.81464552791,0.0,0.0499631520936,0.0499631520936,0.0499631520936,0.12039692841,0.0262314231445,0.307655494001,0.363026375692,1.28960675596
 05/20  09:00:00,0.820622726945,2.48631383873,0.0,1.28758834495,0.0,0.03545153658,0.03545153658,0.03545153658,0.0637395321407,0.0138872200537,0.381467636441,0.30896480173,1.1774447046
 05/20  10:00:00,0.823969710442,1.91185850418,0.0,0.849159000572,0.0,0.0233801365857,0.0233801365857,0.0233801365857,0.0531162865364,0.0115726836817,0.402557461323,0.316231142316,1.0409182255
 05/20  11:00:00,0.827688521208,1.30957436221,0.0,0.37101435774,0.0,0.0102152439689,0.0102152439689,0.0102152439689,0.0531162865364,0.0115726836817,0.419344280164,0.316328026857,0.916772053175
 05/20  12:00:00,0.797998880745,0.850115518336,0.0,0.00692728372259,0.0,0.000190730875481,0.000190730875481,0.000190730875481,0.0531162865364,0.0115726836817,0.405007802557,0.310999377094,0.821767308534
 05/20  13:00:00,0.771885623186,0.785304194352,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.368331091807,0.321753561161,0.763142544661
 05/20  14:00:00,0.773468729331,1.20429181832,0.0,0.472428509598,0.0,0.0130075086926,0.0130075086926,0.0130075086926,0.0531162865364,0.0115726836817,0.338789280063,0.339870970357,0.708453773309
 05/20  15:00:00,0.820802164493,2.0097462935,0.0,1.26987489544,0.0,0.0349638271304,0.0349638271304,0.0349638271304,0.0531162865364,0.0115726836817,0.345273911264,0.358763455881,0.715160591428
 05/20  16:00:00,0.939449638186,2.20975323484,0.0,1.39450715813,0.0,0.0383953627114,0.0383953627114,0.0383953627114,0.056657371191,0.012344197627,0.390586416417,0.42435429024,0.786017523369
 05/20  17:00:00,1.15315346044,3.1410260174,0.0,2.17734840831,0.0,0.0599495537899,0.0599495537899,0.0599495537899,0.070821709809,0.0154302443018,0.47431730908,0.515522643463,0.92816958801
 05/20  18:00:00,1.24693609594,3.1908846228,0.0,2.08453184235,0.0,0.0573940088469,0.0573940088469,0.0573940088469,0.123938004705,0.0270029334473,0.431787154716,0.559701994228,1.0678017867
 05/20  19:00:00,1.31967993466,3.54922443077,0.0,2.41193267001,0.0,0.0664084290718,0.0664084290718,0.0664084290718,0.24787600941,0.0540058486818,0.356555128611,0.577722518882,1.09749955447
 05/20  20:00:00,1.53719695785,3.64873088882,0.0,2.58659201599,0.0,0.0712173745841,0.0712173745841,0.0712173745841,0.435553471021,0.094896004004,0.320834258427,0.597583849817,1.02097866347
 05/20  21:00:00,1.6770880354,3.74454733477,0.0,2.78565076322,0.0,0.0766981157595,0.0766981157595,0.0766981157595,0.570114788205,0.124213468359,0.305317187182,0.583632475892,0.918697300922
 05/20  22:00:00,1.39840411799,3.94249976118,0.0,3.14561612986,0.0,0.0866091447097,0.0866091447097,0.0866091447097,0.4461767835,0.0972105349122,0.246236541847,0.505059113019,0.762096314298
 05/20  23:00:00,1.0959574346,4.14584085374,0.0,3.52793424394,0.0,0.0971356182209,0.0971356182209,0.0971356182209,0.31161554991,0.0678930887695,0.16331420629,0.438886971413,0.587677078612
 05/20  24:00:00,0.790696186166,4.48306703513,0.0,4.05464972747,0.0,0.111637825627,0.111637825627,0.111637825627,0.15934885125,0.0347180546875,0.104853078911,0.363026375692,0.403412880862
 05/21  01:00:00,0.678418420217,4.80632318115,0.0,4.46000337542,0.0,0.122798543052,0.122798543052,0.122798543052,0.09560931075,0.0208308328125,0.0878160666328,0.33425166697,0.323297315075
 05/21  02:00:00,0.628156925852,5.00310801665,0.0,4.67966627903,0.0,0.128846584333,0.128846584333,0.128846584333,0.0637395321407,0.0138872200537,0.074195304001,0.330376285324,0.3006861744
 05/21  03:00:00,0.619779284237,5.18983825524,0.0,4.86092368003,0.0,0.133837195973,0.133837195973,0.133837195973,0.0637395321407,0.0138872200537,0.0654775087209,0.325725827349,0.306479324897
 05/21  04:00:00,0.620632417837,5.32592436915,0.0,4.93398674351,0.0,0.135848862106,0.135848862106,0.135848862106,0.0637395321407,0.0138872200537,0.0766233129137,0.313421490622,0.370349869922
 05/21  05:00:00,0.676464394935,5.65719573822,0.0,4.98650622532,0.0,0.137294895956,0.137294895956,0.137294895956,0.0672806251545,0.0146587321777,0.0903649480936,0.349753193554,0.646599312544
 05/21  06:00:00,0.827208872905,6.2953351914,0.0,5.10211486528,0.0,0.140477981562,0.140477981562,0.140477981562,0.09560931075,0.0208308328125,0.149073326641,0.40410542114,1.1653864686
 05/21  07:00:00,1.01874397739,5.98631410605,0.0,4.64313949448,0.0,0.127840881971,0.127840881971,0.127840881971,0.15934885125,0.0347180546875,0.235331903097,0.42939228638,1.31359905258
 05/21  08:00:00,0.95214211923,5.58477579039,0.0,4.27554862876,0.0,0.117719897984,0.117719897984,0.117719897984,0.12039692841,0.0262314231445,0.307655494001,0.363026375692,1.28422273483
 05/21  09:00:00,0.896503366827,5.23751117131,0.0,4.04354864862,0.0,0.111332176461,0.111332176461,0.111332176461,0.0637395321407,0.0138872200537,0.381467636441,0.30896480173,1.17268173351
 05/21  10:00:00,0.923659089378,5.52806233209,0.0,4.4698450079,0.0,0.123069515522,0.123069515522,0.123069515522,0.0531162865364,0.0115726836817,0.402557461323,0.316231142316,1.03643604609
 05/21  11:00:00,0.918615115931,4.6072443397,0.0,3.67343887599,0.0,0.101141838692,0.101141838692,0.101141838692,0.0531162865364,0.0115726836817,0.419344280164,0.316328026857,0.912017512415
 05/21  12:00:00,0.904206838605,4.70321670834,0.0,3.86436596972,0.0,0.106398688736,0.106398688736,0.106398688736,0.0531162865364,0.0115726836817,0.405007802557,0.310999377094,0.817429812533
 05/21  13:00:00,0.879722682532,4.69771844511,0.0,3.91660712515,0.0,0.107837059346,0.107837059346,0.107837059346,0.0531162865364,0.0115726836817,0.368331091807,0.321753561161,0.758949670268
 05/21  14:00:00,0.866338068269,4.57215112205,0.0,3.84541286955,0.0,0.105876847631,0.105876847631,0.105876847631,0.0531162865364,0.0115726836817,0.338789280063,0.339870970357,0.703328717091
 05/21  15:00:00,0.898909432996,4.84106994517,0.0,4.10670563062,0.0,0.113071095633,0.113071095633,0.113071095633,0.0531162865364,0.0115726836817,0.345273911264,0.358763455881,0.70965350793
 05/21  16:00:00,1.01326502901,4.885909767,0.0,4.07545828378,0.0,0.112210753534,0.112210753534,0.112210753534,0.056657371191,0.012344197627,0.390586416417,0.42435429024,0.781222929875
 05/21  17:00:00,1.22184219408,5.63043889903,0.0,4.67210100265,0.0,0.128638287423,0.128638287423,0.128638287423,0.070821709809,0.0154302443018,0.47431730908,0.515522643463,0.922829875306
 05/21  18:00:00,1.30134742288,5.16175662935,0.0,4.06073364224,0.0,0.111805335785,0.111805335785,0.111805335785,0.123938004705,0.0270029334473,0.431787154716,0.559701994228,1.06247199335
 05/21  19:00:00,1.35699962767,4.89906673973,0.0,3.76737185267,0.0,0.103728122089,0.103728122089,0.103728122089,0.24787600941,0.0540058486818,0.356555128611,0.577722518882,1.09190268077
 05/21  20:00:00,1.57007961381,4.83862993937,0.0,3.78087944744,0.0,0.104100030542,0.104100030542,0.104100030542,0.435553471021,0.094896004004,0.320834258427,0.597583849817,1.01659028257
 05/21  21:00:00,1.70759632478,4.84867665975,0.0,3.89370196841,0.0,0.107206405142,0.107206405142,0.107206405142,0.570114788205,0.124213468359,0.305317187182,0.583632475892,0.914775420718
 05/21  22:00:00,1.4212713361,4.76974052411,0.0,3.97614609746,0.0,0.109476362825,0.109476362825,0.109476362825,0.4461767835,0.0972105349122,0.246236541847,0.505059113019,0.758807109625
 05/21  23:00:00,1.12052470331,5.03557487661,0.0,4.42020949932,0.0,0.121702886929,0.121702886929,0.121702886929,0.31161554991,0.0678930887695,0.16331420629,0.438886971413,0.5851358461
 05/21  24:00:00,0.813124346944,5.29587347227,0.0,4.8692332745,0.0,0.134065986404,0.134065986404,0.134065986404,0.15934885125,0.0347180546875,0.104853078911,0.363026375692,0.401635770972
 05/22  01:00:00,0.69616190525,5.58498033807,0.0,5.24779565236,0.0,0.14448905216,0.14448905216,0.14448905216,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.314162195063
 05/22  02:00:00,0.64665560238,5.76324523758,0.0,5.4463715641,0.0,0.149956499288,0.149956499288,0.149956499288,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.294118110261
 05/22  03:00:00,0.634977529028,5.7843583314,0.0,5.46251005433,0.0,0.150400844936,0.150400844936,0.150400844936,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.299413026769
 05/22  04:00:00,0.637684594716,6.02898234765,0.0,5.65033180196,0.0,0.155572194601,0.155572194601,0.155572194601,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.357062789974
 05/22  05:00:00,0.695695445248,6.46804519797,0.0,5.83376230465,0.0,0.160622638869,0.160622638869,0.160622638869,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.610192692967
 05/22  06:00:00,0.832448083001,6.7890029744,0.0,5.67831644967,0.0,0.156342703876,0.156342703876,0.156342703876,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.08285266721
 05/22  07:00:00,1.02942814643,7.04266922064,0.0,5.79975888151,0.0,0.159686412936,0.159686412936,0.159686412936,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.21333478013
 05/22  08:00:00,0.962298120365,7.02711149306,0.0,5.82252358538,0.0,0.160313200011,0.160313200011,0.160313200011,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.17958348088
 05/22  09:00:00,0.895366721251,6.73475665205,0.0,5.63777953108,0.0,0.155226589352,0.155226589352,0.155226589352,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.07569633179
 05/22  10:00:00,0.924727363634,7.33227997059,0.0,6.35790536689,0.0,0.175054019067,0.175054019067,0.175054019067,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.952593325592
 05/22  11:00:00,0.924841790286,6.66999205525,0.0,5.80596444804,0.0,0.159857272566,0.159857272566,0.159857272566,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.842239655925
 05/22  12:00:00,0.903539672691,6.35416317852,0.0,5.57659684065,0.0,0.153542028913,0.153542028913,0.153542028913,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.756145411787
 05/22  13:00:00,0.870622281938,5.89667983384,0.0,5.16918676457,0.0,0.142324691266,0.142324691266,0.142324691266,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.705331419572
 05/22  14:00:00,0.860927254384,5.74806419665,0.0,5.06992198862,0.0,0.139591605921,0.139591605921,0.139591605921,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.654732672624
 05/22  15:00:00,0.884557777988,5.61786476508,0.0,4.93142807217,0.0,0.13577841348,0.13577841348,0.13577841348,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.661725886281
 05/22  16:00:00,0.994931787009,5.46643734009,0.0,4.71412807526,0.0,0.129795430782,0.129795430782,0.129795430782,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.723080711494
 05/22  17:00:00,1.21427619027,6.57051387087,0.0,5.68127686493,0.0,0.156424213832,0.156424213832,0.156424213832,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.853728984866
 05/22  18:00:00,1.28584489044,5.75599630798,0.0,4.74382624279,0.0,0.130613118886,0.130613118886,0.130613118886,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.973619071432
 05/22  19:00:00,1.35842237941,6.09573488692,0.0,5.06280413469,0.0,0.139395628022,0.139395628022,0.139395628022,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,0.993138545935
 05/22  20:00:00,1.57180226098,6.07243009962,0.0,5.10938121485,0.0,0.140678048035,0.140678048035,0.140678048035,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.9218886754
 05/22  21:00:00,1.70756489751,6.06085822569,0.0,5.18579008959,0.0,0.142781835342,0.142781835342,0.142781835342,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.834868865483
 05/22  22:00:00,1.43033085837,6.06342525474,0.0,5.33278532497,0.0,0.146829097019,0.146829097019,0.146829097019,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.695852612746
 05/22  23:00:00,1.13901134217,6.23149358709,0.0,5.65585880398,0.0,0.155724371121,0.155724371121,0.155724371121,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.545405251919
 05/22  24:00:00,0.839781896579,6.48718349903,0.0,6.07618090095,0.0,0.167297219116,0.167297219116,0.167297219116,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.38599817128
 05/23  01:00:00,0.726020849781,6.66832241022,0.0,6.33226286253,0.0,0.174347996691,0.174347996691,0.174347996691,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.313037057044
 05/23  02:00:00,0.677038608086,6.86539633937,0.0,6.54987250665,0.0,0.180339504994,0.180339504994,0.180339504994,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.292768269497
 05/23  03:00:00,0.661185284497,6.73499524427,0.0,6.4143672584,0.0,0.176608600405,0.176608600405,0.176608600405,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.29819273557
 05/23  04:00:00,0.658894756104,6.79798492828,0.0,6.42067800503,0.0,0.176782355989,0.176782355989,0.176782355989,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.355719167526
 05/23  05:00:00,0.716445854738,7.21963665017,0.0,6.58741046745,0.0,0.181373048358,0.181373048358,0.181373048358,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.608135982359
 05/23  06:00:00,0.853568812984,7.55247182579,0.0,6.44541453305,0.0,0.177463433859,0.177463433859,0.177463433859,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.07922343521
 05/23  07:00:00,1.0318862228,7.1279249862,0.0,5.88903542046,0.0,0.162144489307,0.162144489307,0.162144489307,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.20931400674
 05/23  08:00:00,0.958867666786,6.89881254799,0.0,5.69793062067,0.0,0.156882746432,0.156882746432,0.156882746432,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.17587750053
 05/23  09:00:00,0.892102960888,6.61325122374,0.0,5.51924081004,0.0,0.151962828988,0.151962828988,0.151962828988,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.07272962452
 05/23  10:00:00,0.914683301428,6.96494359004,0.0,5.99310827543,0.0,0.165009956861,0.165009956861,0.165009956861,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.950054036507
 05/23  11:00:00,0.894855317903,5.57839724507,0.0,4.71686546752,0.0,0.129870800183,0.129870800183,0.129870800183,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.839743826262
 05/23  12:00:00,0.86672297969,5.01579524077,0.0,4.23942645593,0.0,0.116725335912,0.116725335912,0.116725335912,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.754947858754
 05/23  13:00:00,0.8310998671,4.46063996595,0.0,3.73374543768,0.0,0.102802276429,0.102802276429,0.102802276429,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.704732878574
 05/23  14:00:00,0.817235478617,4.16095731161,0.0,3.48305082095,0.0,0.0958998301539,0.0958998301539,0.0958998301539,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.654496955245
 05/23  15:00:00,0.834074929912,3.78413633737,0.0,3.09790735422,0.0,0.0852955654037,0.0852955654037,0.0852955654037,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.661518176525
 05/23  16:00:00,0.954579453322,4.00071694169,0.0,3.24854436412,0.0,0.0894430970954,0.0894430970954,0.0894430970954,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.722944024233
 05/23  17:00:00,1.16356419357,4.72807454393,0.0,3.839433543,0.0,0.105712217131,0.105712217131,0.105712217131,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.853132979851
 05/23  18:00:00,1.24284347729,4.19314767555,0.0,3.18202882189,0.0,0.0876117057289,0.0876117057289,0.0876117057289,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.972567859905
 05/23  19:00:00,1.30424275642,4.12699938058,0.0,3.09501774711,0.0,0.0852160050283,0.0852160050283,0.0852160050283,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,0.992189427167
 05/23  20:00:00,1.52158047231,4.24787258233,0.0,3.28534209034,0.0,0.0904562593709,0.0904562593709,0.0904562593709,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.921370282622
 05/23  21:00:00,1.65656159674,4.20827971465,0.0,3.33336669806,0.0,0.0917785345715,0.0917785345715,0.0917785345715,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.834713745969
 05/23  22:00:00,1.38198436178,4.30769229786,0.0,3.57685620198,0.0,0.0984826004238,0.0984826004238,0.0984826004238,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.696048778853
 05/23  23:00:00,1.09271382939,4.55058746962,0.0,3.97434811077,0.0,0.109426858346,0.109426858346,0.109426858346,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.546009827661
 05/23  24:00:00,0.79513120406,4.86653299277,0.0,4.45448218691,0.0,0.122646526597,0.122646526597,0.122646526597,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.387046379059
 05/24  01:00:00,0.681680389258,5.059078575,0.0,4.7218316743,0.0,0.130007536168,0.130007536168,0.130007536168,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.314224410054
 05/24  02:00:00,0.629841859321,5.1524458671,0.0,4.83570185308,0.0,0.133142756229,0.133142756229,0.133142756229,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.29398845081
 05/24  03:00:00,0.624860315918,5.41664415991,0.0,5.0950561457,0.0,0.140283631826,0.140283631826,0.140283631826,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.299152763899
 05/24  04:00:00,0.625585754956,5.58905063255,0.0,5.21090585416,0.0,0.143473354841,0.143473354841,0.143473354841,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.356557022674
 05/24  05:00:00,0.67855250371,5.84305119547,0.0,5.21113621133,0.0,0.14347969733,0.14347969733,0.14347969733,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.607824783785
 05/24  06:00:00,0.82254438528,6.42378393809,0.0,5.31861735093,0.0,0.146439006155,0.146439006155,0.146439006155,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.07733272963
 05/24  07:00:00,0.998921163177,5.92816611541,0.0,4.6917551145,0.0,0.129179429682,0.129179429682,0.129179429682,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.20683544191
 05/24  08:00:00,0.924421137943,5.64532614332,0.0,4.44684383175,0.0,0.122436217589,0.122436217589,0.122436217589,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.17347788477
 05/24  09:00:00,0.847782113631,5.00139941568,0.0,3.9095219693,0.0,0.107641981732,0.107641981732,0.107641981732,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.0705966572
 05/24  10:00:00,0.870145327269,5.34600744861,0.0,4.37550345583,0.0,0.120471982702,0.120471982702,0.120471982702,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.948722714672
 05/24  11:00:00,0.854003046768,4.09376923942,0.0,3.23312418992,0.0,0.0890185290478,0.0890185290478,0.0890185290478,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.838857098213
 05/24  12:00:00,0.827539347403,3.59194788786,0.0,2.8162896017,0.0,0.0775417036245,0.0775417036245,0.0775417036245,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.754237360085
 05/24  13:00:00,0.789239957766,2.93975093801,0.0,2.21340706651,0.0,0.0609423670949,0.0609423670949,0.0609423670949,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.704182221805
 05/24  14:00:00,0.773465522524,2.5710276845,0.0,1.89334016915,0.0,0.0521298740613,0.0521298740613,0.0521298740613,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.654277979934
 05/24  15:00:00,0.791651784977,2.2430155985,0.0,1.55711244819,0.0,0.0428724204693,0.0428724204693,0.0428724204693,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.661192343689
 05/24  16:00:00,0.899273764325,1.99141777669,0.0,1.23985962343,0.0,0.0341374080982,0.0341374080982,0.0341374080982,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.72232959992
 05/24  17:00:00,1.09283891825,2.1585396793,0.0,1.27071441303,0.0,0.0349869418071,0.0349869418071,0.0349869418071,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.852317245194
 05/24  18:00:00,1.18007094682,1.91246532488,0.0,0.902150813401,0.0,0.0248391752593,0.0248391752593,0.0248391752593,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.971763517723
 05/24  19:00:00,1.24177004722,1.85735948442,0.0,0.826029150104,0.0,0.0227432958258,0.0227432958258,0.0227432958258,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,0.99153812802
 05/24  20:00:00,1.45799427922,1.93844169087,0.0,0.975912118539,0.0,0.0268700662793,0.0268700662793,0.0268700662793,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.921369362972
 05/24  21:00:00,1.59910174813,2.12184390392,0.0,1.24644357678,0.0,0.0343186859607,0.0343186859607,0.0343186859607,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.835201056524
 05/24  22:00:00,1.33179836559,2.48588904683,0.0,1.7541170485,0.0,0.0482966042326,0.0482966042326,0.0482966042326,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.696984681299
 05/24  23:00:00,1.04859581535,2.94936607127,0.0,2.37199610671,0.0,0.0653088443016,0.0653088443016,0.0653088443016,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.547140433357
 05/24  24:00:00,0.754027566852,3.3750157871,0.0,2.96161137485,0.0,0.0815428893893,0.0815428893893,0.0815428893893,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.38839998546
 05/25  01:00:00,0.645240562832,3.73698307839,0.0,3.3983489617,0.0,0.0935677097418,0.0935677097418,0.0935677097418,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.315611626051
 05/25  02:00:00,0.600060603033,4.07228679605,0.0,3.75405625481,0.0,0.103361499941,0.103361499941,0.103361499941,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.295474978026
 05/25  03:00:00,0.592253806455,4.23378560767,0.0,3.91079826567,0.0,0.107677122363,0.107677122363,0.107677122363,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.300552091699
 05/25  04:00:00,0.593156357067,4.41208397064,0.0,4.03308060922,0.0,0.111043956952,0.111043956952,0.111043956952,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.357415605693
 05/25  05:00:00,0.643899928492,4.58432038841,0.0,3.95256588471,0.0,0.108827122113,0.108827122113,0.108827122113,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.607664303341
 05/25  06:00:00,0.779179142138,4.84695154758,0.0,3.74360574264,0.0,0.103073763013,0.103073763013,0.103073763013,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.07551194741
 05/25  07:00:00,0.959215976156,4.48399669922,0.0,3.24967556098,0.0,0.0894742426609,0.0894742426609,0.0894742426609,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.20474557924
 05/25  08:00:00,0.881117098566,4.07046914893,0.0,2.87405512441,0.0,0.0791321782118,0.0791321782118,0.0791321782118,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.17140959773
 05/25  09:00:00,0.805544913016,3.46572636337,0.0,2.37548050081,0.0,0.0654047811163,0.0654047811163,0.0654047811163,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.06896507339
 05/25  10:00:00,0.80520777221,2.98617652775,0.0,2.01699245431,0.0,0.0555344276423,0.0555344276423,0.0555344276423,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.947402795332
 05/25  11:00:00,0.804376804409,2.29125292528,0.0,1.43071511464,0.0,0.0393922866895,0.0393922866895,0.0393922866895,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.838749859342
 05/25  12:00:00,0.777933536661,1.79032141035,0.0,1.01462259613,0.0,0.0279358928829,0.0279358928829,0.0279358928829,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.754277888141
 05/25  13:00:00,0.750926307096,1.54820055933,0.0,0.821867663302,0.0,0.0226287164246,0.0226287164246,0.0226287164246,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.704171246337
 05/25  14:00:00,0.736501061345,1.22871959232,0.0,0.550802891995,0.0,0.0151654128826,0.0151654128826,0.0151654128826,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.654507164909
 05/25  15:00:00,0.763949867644,1.23666485828,0.0,0.550987768364,0.0,0.0151705031363,0.0151705031363,0.0151705031363,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.66096628329
 05/25  16:00:00,0.877102450052,1.18591003452,0.0,0.434604658351,0.0,0.0119660938248,0.0119660938248,0.0119660938248,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.722076822831
 05/25  17:00:00,1.07853196897,1.63815595711,0.0,0.751090641693,0.0,0.0206799925328,0.0206799925328,0.0206799925328,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.851557294338
 05/25  18:00:00,1.17206670987,1.62054931083,0.0,0.611439515941,0.0,0.0168349383177,0.0168349383177,0.0168349383177,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.970558801129
 05/25  19:00:00,1.23661420904,1.66851240898,0.0,0.638770774744,0.0,0.0175874576497,0.0175874576497,0.0175874576497,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,0.989949427942
 05/25  20:00:00,1.45232100314,1.7304279581,0.0,0.769860565586,0.0,0.0211967901926,0.0211967901926,0.0211967901926,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.919407183151
 05/25  21:00:00,1.59111457466,1.82981831924,0.0,0.956352019097,0.0,0.0263315124911,0.0263315124911,0.0263315124911,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.833267029518
 05/25  22:00:00,1.32751825053,2.32930198317,0.0,1.59866465382,0.0,0.0440164891802,0.0440164891802,0.0440164891802,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.695850012323
 05/25  23:00:00,1.04051956687,2.65545585715,0.0,2.07866937371,0.0,0.0572325958284,0.0572325958284,0.0572325958284,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.546556952239
 05/25  24:00:00,0.744090310459,3.01407280947,0.0,2.60069343596,0.0,0.071605632996,0.071605632996,0.071605632996,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.388374946713
 05/26  01:00:00,0.620461566504,3.45048773949,0.0,3.18150051366,0.0,0.0875971596681,0.0875971596681,0.0875971596681,0.09560931075,0.0208308328125,0.065060596304,0.33425166697,0.245964735189
 05/26  02:00:00,0.580824055099,3.77943163162,0.0,3.51095512197,0.0,0.0966681272205,0.0966681272205,0.0966681272205,0.0637395321407,0.0138872200537,0.0590408903606,0.330376285324,0.245720946438
 05/26  03:00:00,0.582258937451,4.05772375788,0.0,3.79048379754,0.0,0.104364469849,0.104364469849,0.104364469849,0.0637395321407,0.0138872200537,0.0574298880592,0.325725827349,0.24480471004
 05/26  04:00:00,0.579306201896,4.25107408151,0.0,3.985024356,0.0,0.109720810446,0.109720810446,0.109720810446,0.0637395321407,0.0138872200537,0.0614251486328,0.313421490622,0.244461969787
 05/26  05:00:00,0.626614787281,4.32141661349,0.0,4.05294102078,0.0,0.111590779319,0.111590779319,0.111590779319,0.0672806251545,0.0146587321777,0.0662194570756,0.349753193554,0.244385392347
 05/26  06:00:00,0.735221460569,4.27089513645,0.0,3.99886957559,0.0,0.11010201482,0.11010201482,0.11010201482,0.09560931075,0.0208308328125,0.0874618810474,0.40410542114,0.244191703324
 05/26  07:00:00,0.873862206173,4.05020483674,0.0,3.77651165662,0.0,0.103979770914,0.103979770914,0.103979770914,0.15934885125,0.0347180546875,0.114311242941,0.42939228638,0.244117621126
 05/26  08:00:00,0.747257440321,3.9075059507,0.0,3.63826352737,0.0,0.100173345801,0.100173345801,0.100173345801,0.12039692841,0.0262314231445,0.120317367275,0.363026375692,0.244237996535
 05/26  09:00:00,0.622060281533,3.69189061803,0.0,3.42617485031,0.0,0.0943338478571,0.0943338478571,0.0943338478571,0.0637395321407,0.0138872200537,0.124022879752,0.30896480173,0.244434978546
 05/26  10:00:00,0.618745683105,4.1308340588,0.0,3.86449813319,0.0,0.10640232763,0.10640232763,0.10640232763,0.0531162865364,0.0115726836817,0.114311242941,0.316231142316,0.244554647507
 05/26  11:00:00,0.609233098938,3.43272023625,0.0,3.16673659263,0.0,0.0871906604259,0.0871906604259,0.0871906604259,0.0531162865364,0.0115726836817,0.123913441437,0.316328026857,0.244195692329
 05/26  12:00:00,0.605907406494,3.05403017509,0.0,2.78821076645,0.0,0.0767686010575,0.0767686010575,0.0767686010575,0.0531162865364,0.0115726836817,0.136338458125,0.310999377094,0.244398482559
 05/26  13:00:00,0.592308323446,2.69404928627,0.0,2.42707773614,0.0,0.0668254224907,0.0668254224907,0.0668254224907,0.0531162865364,0.0115726836817,0.121928369576,0.321753561161,0.244809900437
 05/26  14:00:00,0.5994238961,2.4297738442,0.0,2.1610665286,0.0,0.059501260159,0.059501260159,0.059501260159,0.0531162865364,0.0115726836817,0.118250695366,0.339870970357,0.245297780183
 05/26  15:00:00,0.637455011296,2.46944898708,0.0,2.19923367508,0.0,0.0605521270722,0.0605521270722,0.0605521270722,0.0531162865364,0.0115726836817,0.136338458125,0.358763455881,0.245504505371
 05/26  16:00:00,0.754868858856,2.33751721918,0.0,2.06250180905,0.0,0.0567874496663,0.0567874496663,0.0567874496663,0.056657371191,0.012344197627,0.187613550132,0.42435429024,0.245786856789
 05/26  17:00:00,0.960763295164,2.80310389732,0.0,2.52167707788,0.0,0.0694300531067,0.0694300531067,0.0694300531067,0.070821709809,0.0154302443018,0.272446644484,0.515522643463,0.245918798355
 05/26  18:00:00,1.04436389163,2.36425804192,0.0,2.08001191829,0.0,0.0572695604906,0.0572695604906,0.0572695604906,0.123938004705,0.0270029334473,0.229339398762,0.559701994228,0.245695129871
 05/26  19:00:00,1.10371361747,2.33875792664,0.0,2.05304375226,0.0,0.0565270382953,0.0565270382953,0.0565270382953,0.24787600941,0.0540058486818,0.150470202205,0.577722518882,0.245921968089
 05/26  20:00:00,1.31651637779,2.34073931525,0.0,2.05350658671,0.0,0.0565397816481,0.0565397816481,0.0565397816481,0.435553471021,0.094896004004,0.114831271295,0.597583849817,0.246072519171
 05/26  21:00:00,1.45377058438,2.44754594028,0.0,2.16112033874,0.0,0.0595027417289,0.0595027417289,0.0595027417289,0.570114788205,0.124213468359,0.0991951101981,0.583632475892,0.246226330914
 05/26  22:00:00,1.21677945941,2.7269540149,0.0,2.44590567387,0.0,0.0673438174619,0.0673438174619,0.0673438174619,0.4461767835,0.0972105349122,0.0838772105124,0.505059113019,0.246261024003
 05/26  23:00:00,0.990516076,3.25112189086,0.0,2.97469204637,0.0,0.0819030432435,0.0819030432435,0.0819030432435,0.31161554991,0.0678930887695,0.0731054226646,0.438886971413,0.246200313289
 05/26  24:00:00,0.734068105643,3.66927410479,0.0,3.39865569662,0.0,0.0935761551618,0.0935761551618,0.0935761551618,0.15934885125,0.0347180546875,0.066286668852,0.363026375692,0.245613981377
 05/27  01:00:00,0.634846320689,3.97229684582,0.0,3.70395013417,0.0,0.101981913852,0.101981913852,0.101981913852,0.09560931075,0.0208308328125,0.065060596304,0.33425166697,0.245324221005
 05/27  02:00:00,0.592895344135,4.21712752492,0.0,3.94938043635,0.0,0.108739416256,0.108739416256,0.108739416256,0.0637395321407,0.0138872200537,0.0590408903606,0.330376285324,0.244991525355
 05/27  03:00:00,0.591133010509,4.37978572254,0.0,4.11278726146,0.0,0.113238542906,0.113238542906,0.113238542906,0.0637395321407,0.0138872200537,0.0574298880592,0.325725827349,0.244563210781
 05/27  04:00:00,0.585654755454,4.48149440246,0.0,4.21560176836,0.0,0.116069364004,0.116069364004,0.116069364004,0.0637395321407,0.0138872200537,0.0614251486328,0.313421490622,0.244304878382
 05/27  05:00:00,0.630044976527,4.44561952511,0.0,4.17752438501,0.0,0.115020968565,0.115020968565,0.115020968565,0.0672806251545,0.0146587321777,0.0662194570756,0.349753193554,0.244004939745
 05/27  06:00:00,0.74508768319,4.62887751,0.0,4.35720759082,0.0,0.11996823744,0.11996823744,0.11996823744,0.09560931075,0.0208308328125,0.0874618810474,0.40410542114,0.243836061655
 05/27  07:00:00,0.876409452014,4.14233963681,0.0,3.86902680188,0.0,0.106527016755,0.106527016755,0.106527016755,0.15934885125,0.0347180546875,0.114311242941,0.42939228638,0.243737275933
 05/27  08:00:00,0.748828746342,3.96423431928,0.0,3.69533285394,0.0,0.101744651822,0.101744651822,0.101744651822,0.12039692841,0.0262314231445,0.120317367275,0.363026375692,0.243897038548
 05/27  09:00:00,0.623932668756,3.75966493181,0.0,3.49417934879,0.0,0.0962062350801,0.0962062350801,0.0962062350801,0.0637395321407,0.0138872200537,0.124022879752,0.30896480173,0.244204793841
 05/27  10:00:00,0.620861325734,4.20757095805,0.0,3.94133758935,0.0,0.108517970259,0.108517970259,0.108517970259,0.0531162865364,0.0115726836817,0.114311242941,0.316231142316,0.244452090588
 05/27  11:00:00,0.603503360594,3.22425379978,0.0,2.95863434873,0.0,0.0814609220814,0.0814609220814,0.0814609220814,0.0531162865364,0.0115726836817,0.123913441437,0.316328026857,0.243831499754
 05/27  12:00:00,0.598711800441,2.79298027791,0.0,2.52686868136,0.0,0.0695729950039,0.0695729950039,0.0695729950039,0.0531162865364,0.0115726836817,0.136338458125,0.310999377094,0.244690670471
 05/27  13:00:00,0.588036167636,2.53912735749,0.0,2.27191441855,0.0,0.0625532666802,0.0625532666802,0.0625532666802,0.0531162865364,0.0115726836817,0.121928369576,0.321753561161,0.24505128925
 05/27  14:00:00,0.591004399672,2.12412192352,0.0,1.85527314087,0.0,0.0510817637309,0.0510817637309,0.0510817637309,0.0531162865364,0.0115726836817,0.118250695366,0.339870970357,0.245439247242
 05/27  15:00:00,0.617288652365,1.73739228588,0.0,1.46679803972,0.0,0.0403857681413,0.0403857681413,0.0403857681413,0.0531162865364,0.0115726836817,0.136338458125,0.358763455881,0.245883439539
 05/27  16:00:00,0.729636906055,1.4215574506,0.0,1.14608544233,0.0,0.031555496865,0.031555496865,0.031555496865,0.056657371191,0.012344197627,0.187613550132,0.42435429024,0.246243454932
 05/27  17:00:00,0.931719478554,1.74893476781,0.0,1.46681505022,0.0,0.0403862364963,0.0403862364963,0.0403862364963,0.070821709809,0.0154302443018,0.272446644484,0.515522643463,0.246611696504
 05/27  18:00:00,1.02388964638,1.62196459744,0.0,1.3363939513,0.0,0.0367953152384,0.0367953152384,0.0367953152384,0.123938004705,0.0270029334473,0.229339398762,0.559701994228,0.247019652389
 05/27  19:00:00,1.07231083581,1.19886094172,0.0,0.912504876622,0.0,0.0251242566305,0.0251242566305,0.0251242566305,0.24787600941,0.0540058486818,0.150470202205,0.577722518882,0.246563858807
 05/27  20:00:00,1.28535327747,1.20997363241,0.0,0.921672860176,0.0,0.0253766813326,0.0253766813326,0.0253766813326,0.435553471021,0.094896004004,0.114831271295,0.597583849817,0.247140562871
 05/27  21:00:00,1.42251592518,1.31376298557,0.0,1.02596122289,0.0,0.0282480825223,0.0282480825223,0.0282480825223,0.570114788205,0.124213468359,0.0991951101981,0.583632475892,0.247602492058
 05/27  22:00:00,1.18770180251,1.67219737957,0.0,1.38981457808,0.0,0.0382661605687,0.0382661605687,0.0382661605687,0.4461767835,0.0972105349122,0.0838772105124,0.505059113019,0.247595484461
 05/27  23:00:00,0.958701524491,2.09673807315,0.0,1.81919782316,0.0,0.050088491735,0.050088491735,0.050088491735,0.31161554991,0.0678930887695,0.0731054226646,0.438886971413,0.247310718789
 05/27  24:00:00,0.703749767771,2.5694077894,0.0,2.29750346888,0.0,0.06325781729,0.06325781729,0.06325781729,0.15934885125,0.0347180546875,0.066286668852,0.363026375692,0.24689989373
 05/28  01:00:00,0.607272045926,2.97156477237,0.0,2.70246139122,0.0,0.0744076390896,0.0744076390896,0.0744076390896,0.09560931075,0.0208308328125,0.065060596304,0.33425166697,0.246080890504
 05/28  02:00:00,0.570685047904,3.41136587357,0.0,3.14270965919,0.0,0.086529120025,0.086529120025,0.086529120025,0.0637395321407,0.0138872200537,0.0590408903606,0.330376285324,0.245900651169
 05/28  03:00:00,0.575203303634,3.80220816743,0.0,3.53422545882,0.0,0.0973088360318,0.0973088360318,0.0973088360318,0.0637395321407,0.0138872200537,0.0574298880592,0.325725827349,0.245547458306
 05/28  04:00:00,0.577291178042,4.17862933467,0.0,3.91183934119,0.0,0.107705786592,0.107705786592,0.107705786592,0.0637395321407,0.0138872200537,0.0614251486328,0.313421490622,0.245202237756
 05/28  05:00:00,0.629769082136,4.43644950053,0.0,4.16750398994,0.0,0.114745074174,0.114745074174,0.114745074174,0.0672806251545,0.0146587321777,0.0662194570756,0.349753193554,0.244855310237
 05/28  06:00:00,0.734643060208,4.25029259974,0.0,3.97786226149,0.0,0.109523614458,0.109523614458,0.109523614458,0.09560931075,0.0208308328125,0.0874618810474,0.40410542114,0.244596480725
 05/28  07:00:00,0.86843151843,3.85284563261,0.0,3.57927083388,0.0,0.0985490831716,0.0985490831716,0.0985490831716,0.15934885125,0.0347180546875,0.114311242941,0.42939228638,0.243999239729
 05/28  08:00:00,0.73415984027,3.43166305409,0.0,3.16256292877,0.0,0.0870757457502,0.0870757457502,0.0870757457502,0.12039692841,0.0262314231445,0.120317367275,0.363026375692,0.244095698531
 05/28  09:00:00,0.596447742592,2.76149489108,0.0,2.49593571804,0.0,0.0687213089156,0.0687213089156,0.0687213089156,0.0637395321407,0.0138872200537,0.124022879752,0.30896480173,0.244278383864
 05/28  10:00:00,0.57432064797,2.51766388702,0.0,2.25099522237,0.0,0.0619772924943,0.0619772924943,0.0619772924943,0.0531162865364,0.0115726836817,0.114311242941,0.316231142316,0.244887386545
 05/28  11:00:00,0.563626638105,1.77716501224,0.0,1.51032468249,0.0,0.0415841995922,0.0415841995922,0.0415841995922,0.0531162865364,0.0115726836817,0.123913441437,0.316328026857,0.245052378461
 05/28  12:00:00,0.555472755121,1.22355585339,0.0,0.956440537176,0.0,0.0263339496845,0.0263339496845,0.0263339496845,0.0531162865364,0.0115726836817,0.136338458125,0.310999377094,0.245694390136
 05/28  13:00:00,0.539843838356,0.790163538018,0.0,0.521584602631,0.0,0.0143609374007,0.0143609374007,0.0143609374007,0.0531162865364,0.0115726836817,0.121928369576,0.321753561161,0.246417285696
 05/28  14:00:00,0.542399819845,0.360215816313,0.0,0.0899705183775,0.0,0.00247718390423,0.00247718390423,0.00247718390423,0.0531162865364,0.0115726836817,0.118250695366,0.339870970357,0.24683576252
 05/28  15:00:00,0.576902884224,0.27166080755,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.136338458125,0.358763455881,0.246950000924
 05/28  16:00:00,0.69808140919,0.276749599339,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.187613550132,0.42435429024,0.247521045998
 05/28  17:00:00,0.891333242058,0.282956283433,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.272446644484,0.515522643463,0.247448262353
 05/28  18:00:00,0.987094331142,0.285962858163,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.229339398762,0.559701994228,0.247411864407
 05/28  19:00:00,1.04718657918,0.287241668814,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.150470202205,0.577722518882,0.247449462519
 05/28  20:00:00,1.25997659614,0.288891047681,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.114831271295,0.597583849817,0.247730838319
 05/28  21:00:00,1.39426784265,0.288216560536,0.0,0.0,0.0,0.0,0.0,0.0,0.570114788205,0.124213468359,0.0991951101981,0.583632475892,0.248017289914
 05/28  22:00:00,1.15092773747,0.337339642,0.0,0.0541924271466,0.0,0.00149209552951,0.00149209552951,0.00149209552951,0.4461767835,0.0972105349122,0.0838772105124,0.505059113019,0.248359897829
 05/28  23:00:00,0.926089590255,0.913461274399,0.0,0.634742917127,0.0,0.0174765574989,0.0174765574989,0.0174765574989,0.31161554991,0.0678930887695,0.0731054226646,0.438886971413,0.248488826076
 05/28  24:00:00,0.681848089968,1.77529453438,0.0,1.50204161321,0.0,0.041356139487,0.041356139487,0.041356139487,0.15934885125,0.0347180546875,0.066286668852,0.363026375692,0.248248494373
 05/29  01:00:00,0.607293176854,2.35988522891,0.0,2.02011217368,0.0,0.0556203237642,0.0556203237642,0.0556203237642,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.316750564577
 05/29  02:00:00,0.565728116664,2.82633112719,0.0,2.50711145164,0.0,0.0690290135716,0.0690290135716,0.0690290135716,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.296464112332
 05/29  03:00:00,0.567822758959,3.34704745135,0.0,3.02347052065,0.0,0.083246074867,0.083246074867,0.083246074867,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.301141680393
 05/29  04:00:00,0.576805376211,3.81819014704,0.0,3.4392182718,0.0,0.0946929760957,0.0946929760957,0.0946929760957,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.357384119514
 05/29  05:00:00,0.636029612355,4.29480879548,0.0,3.66671854755,0.0,0.100956805975,0.100956805975,0.100956805975,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.604000047573
 05/29  06:00:00,0.779901959312,4.86331541618,0.0,3.76985822864,0.0,0.103796580187,0.103796580187,0.103796580187,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.06562333001
 05/29  07:00:00,0.95942896959,4.47939470073,0.0,3.25741141364,0.0,0.0896872360951,0.0896872360951,0.0896872360951,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.1924077281
 05/29  08:00:00,0.882537483678,4.10993107881,0.0,2.92564305238,0.0,0.0805525633237,0.0805525633237,0.0805525633237,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.15928359964
 05/29  09:00:00,0.80457191014,3.41935716799,0.0,2.34014135101,0.0,0.0644317782411,0.0644317782411,0.0644317782411,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.05793502781
 05/29  10:00:00,0.80675518748,3.03305884438,0.0,2.07319407655,0.0,0.0570818429124,0.0570818429124,0.0570818429124,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.938083489728
 05/29  11:00:00,0.805018565078,2.30660886247,0.0,1.45402365461,0.0,0.0400340473582,0.0400340473582,0.0400340473582,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.830797256574
 05/29  12:00:00,0.776182046834,1.71986641563,0.0,0.951009051967,0.0,0.0261844030555,0.0261844030555,0.0261844030555,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.747436437588
 05/29  13:00:00,0.741806048838,1.21090790026,0.0,0.490622832491,0.0,0.0135084581662,0.0135084581662,0.0135084581662,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.698123418078
 05/29  14:00:00,0.724127873516,0.77387528879,0.0,0.101412711033,0.0,0.0027922250531,0.0027922250531,0.0027922250531,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.649053042341
 05/29  15:00:00,0.748779364508,0.680414069525,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.655703262899
 05/29  16:00:00,0.865136356227,0.745291882751,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.71606332941
 05/29  17:00:00,1.05785197644,0.879020538607,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.843512517527
 05/29  18:00:00,1.15523177156,0.999670433566,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.96111943981
 05/29  19:00:00,1.21902675139,1.02008844404,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,0.980296237741
 05/29  20:00:00,1.43112421294,0.951900014395,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.910739805032
 05/29  21:00:00,1.56478306217,0.866195187474,0.0,0.0,0.0,0.0,0.0,0.0,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.825995916851
 05/29  22:00:00,1.28413940046,0.748374062031,0.0,0.0231588463124,0.0,0.00063763911068,0.00063763911068,0.00063763911068,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.690427898694
 05/29  23:00:00,1.00171639388,1.24339354514,0.0,0.669350678084,0.0,0.0184294228369,0.0184294228369,0.0184294228369,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.543813335858
 05/29  24:00:00,0.711058748553,1.8138100918,0.0,1.40099778866,0.0,0.0385740710905,0.0385740710905,0.0385740710905,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.387807876343
