Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 05/30  01:00:00,0.609851830481,2.45209018361,0.0,2.11304164604,0.0,0.058178977391,0.058178977391,0.058178977391,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.316026046919
 05/30  02:00:00,0.569769135687,2.97279375941,0.0,2.65387995585,0.0,0.0730700325946,0.0730700325946,0.0730700325946,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.296158240342
 05/30  03:00:00,0.569842594806,3.42002272946,0.0,3.09683030549,0.0,0.0852659107142,0.0852659107142,0.0852659107142,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.300757173669
 05/30  04:00:00,0.576895469301,3.82071752701,0.0,3.44249042369,0.0,0.0947830691856,0.0947830691856,0.0947830691856,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.356639347592
 05/30  05:00:00,0.637758253035,4.35646223493,0.0,3.72950221809,0.0,0.102685446656,0.102685446656,0.102685446656,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.602869816481
 05/30  06:00:00,0.772899485726,4.60642824336,0.0,3.51553065232,0.0,0.0967941066006,0.0967941066006,0.0967941066006,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.06306373352
 05/30  07:00:00,0.956004388622,4.35197560184,0.0,3.13303174024,0.0,0.0862626551266,0.0862626551266,0.0862626551266,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.18936830261
 05/30  08:00:00,0.87848077138,3.95957858906,0.0,2.7783045735,0.0,0.0764958510257,0.0764958510257,0.0764958510257,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.15626958876
 05/30  09:00:00,0.801132213424,3.29175156138,0.0,2.21521267852,0.0,0.0609920815245,0.0609920815245,0.0609920815245,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.05525809368
 05/30  10:00:00,0.797696469874,2.7016427811,0.0,1.74418438235,0.0,0.0480231253069,0.0480231253069,0.0480231253069,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.935677120638
 05/30  11:00:00,0.797330795214,2.02565404668,0.0,1.17480633907,0.0,0.0323462774941,0.0323462774941,0.0323462774941,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.829059756313
 05/30  12:00:00,0.771111346964,1.53445839532,0.0,0.766842872352,0.0,0.0211137031854,0.0211137031854,0.0211137031854,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.746194596885
 05/30  13:00:00,0.738299332112,1.08240871774,0.0,0.36326001497,0.0,0.0100017414411,0.0100017414411,0.0100017414411,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.696987053081
 05/30  14:00:00,0.722972970548,0.730913206539,0.0,0.0594670086812,0.0,0.00163732208499,0.00163732208499,0.00163732208499,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.648036662442
 05/30  15:00:00,0.748779364508,0.679285133666,0.0,0.0,0.0,0.0,0.0,0.0,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.65457432704
 05/30  16:00:00,0.865136356227,0.743723273287,0.0,0.0,0.0,0.0,0.0,0.0,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.714494719946
 05/30  17:00:00,1.05785197644,0.877183601575,0.0,0.0,0.0,0.0,0.0,0.0,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.841675580495
 05/30  18:00:00,1.15523177156,0.997507020871,0.0,0.0,0.0,0.0,0.0,0.0,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.958956027115
 05/30  19:00:00,1.21902675139,1.01781103639,0.0,0.0,0.0,0.0,0.0,0.0,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,0.978018830091
 05/30  20:00:00,1.43112421294,0.949838673259,0.0,0.0,0.0,0.0,0.0,0.0,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.908678463896
 05/30  21:00:00,1.56478306217,0.864353585717,0.0,0.0,0.0,0.0,0.0,0.0,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.824154315094
 05/30  22:00:00,1.28809256298,0.89054839569,0.0,0.166736430515,0.0,0.00459080162446,0.00459080162446,0.00459080162446,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.689024648151
 05/30  23:00:00,1.00215597501,1.25815517769,0.0,0.685316122433,0.0,0.0188690039628,0.0188690039628,0.0188690039628,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.542609524056
 05/30  24:00:00,0.70976420034,1.76624163099,0.0,1.35398021615,0.0,0.0372795228769,0.0372795228769,0.0372795228769,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.387256988038
 05/31  01:00:00,0.604012791107,2.23970889841,0.0,1.9009696241,0.0,0.0523399380172,0.0523399380172,0.0523399380172,0.09560931075,0.0208308328125,0.0838690425574,0.33425166697,0.315716783664
 05/31  02:00:00,0.559567566343,2.60217788819,0.0,2.28336225608,0.0,0.062868463251,0.062868463251,0.062868463251,0.0637395321407,0.0138872200537,0.0715840655737,0.330376285324,0.296060068887
 05/31  03:00:00,0.555274813763,2.89126937072,0.0,2.56773320865,0.0,0.0706981296709,0.0706981296709,0.0706981296709,0.0637395321407,0.0138872200537,0.064112104549,0.325725827349,0.301100911766
 05/31  04:00:00,0.561039886914,3.24496665407,0.0,2.86662079849,0.0,0.078927486799,0.078927486799,0.078927486799,0.0637395321407,0.0138872200537,0.0739521572983,0.313421490622,0.356758099862
 05/31  05:00:00,0.614955656106,3.52758511992,0.0,2.90131927108,0.0,0.0798828497263,0.0798828497263,0.0798828497263,0.0672806251545,0.0146587321777,0.0862682554934,0.349753193554,0.602175648481
 05/31  06:00:00,0.757246743487,4.03538203746,0.0,2.94702811569,0.0,0.0811413643619,0.0811413643619,0.0811413643619,0.09560931075,0.0208308328125,0.138447814423,0.40410542114,1.06052006424
 05/31  07:00:00,0.939773188474,3.75985020211,0.0,2.5435197994,0.0,0.0700314549786,0.0700314549786,0.0700314549786,0.15934885125,0.0347180546875,0.214170541178,0.42939228638,1.18675484371
 05/31  08:00:00,0.868225952499,3.58470164257,0.0,2.40585286773,0.0,0.0662410321444,0.0662410321444,0.0662410321444,0.12039692841,0.0262314231445,0.275218193109,0.363026375692,1.15384434804
 05/31  09:00:00,0.805768741545,3.45803669062,0.0,2.38360988063,0.0,0.0656286096461,0.0656286096461,0.0656286096461,0.0637395321407,0.0138872200537,0.336436577975,0.30896480173,1.05314602081
 05/31  10:00:00,0.81841442664,3.45212226531,0.0,2.49665387273,0.0,0.0687410820731,0.0687410820731,0.0687410820731,0.0531162865364,0.0115726836817,0.351641232033,0.316231142316,0.933687114481
 05/31  11:00:00,0.818465218745,2.79088017088,0.0,1.94240176767,0.0,0.0534807010251,0.0534807010251,0.0534807010251,0.0531162865364,0.0115726836817,0.366855520645,0.316328026857,0.82669045192
 05/31  12:00:00,0.790378289151,2.23174943224,0.0,1.46661198241,0.0,0.0403806453725,0.0403806453725,0.0403806453725,0.0531162865364,0.0115726836817,0.357197296466,0.310999377094,0.743716523746
 05/31  13:00:00,0.758713289453,1.82170471127,0.0,1.10468834449,0.0,0.0304156987812,0.0304156987812,0.0304156987812,0.0531162865364,0.0115726836817,0.324743059292,0.321753561161,0.694854717092
 05/31  14:00:00,0.744343630681,1.50527614242,0.0,0.835642474275,0.0,0.0230079822179,0.0230079822179,0.0230079822179,0.0531162865364,0.0115726836817,0.299663707888,0.339870970357,0.646224132734
 05/31  15:00:00,0.769731348308,1.43844813931,0.0,0.760969276565,0.0,0.0209519838,0.0209519838,0.0209519838,0.0531162865364,0.0115726836817,0.308214938409,0.358763455881,0.652768056115
 05/31  16:00:00,0.880045420248,1.28292888745,0.0,0.541492384233,0.0,0.0149090640209,0.0149090640209,0.0149090640209,0.056657371191,0.012344197627,0.354668497169,0.42435429024,0.712207949878
 05/31  17:00:00,1.06955992985,1.29976992815,0.0,0.425229082094,0.0,0.0117079534137,0.0117079534137,0.0117079534137,0.070821709809,0.0154302443018,0.438965378865,0.515522643463,0.839032824977
 05/31  18:00:00,1.16023489978,1.17645934394,0.0,0.181711999163,0.0,0.00500312822077,0.00500312822077,0.00500312822077,0.123938004705,0.0270029334473,0.397476839177,0.559701994228,0.95619635102
 05/31  19:00:00,1.22598337885,1.26821496892,0.0,0.252662459848,0.0,0.00695662746002,0.00695662746002,0.00695662746002,0.24787600941,0.0540058486818,0.322310374418,0.577722518882,0.975760302772
 05/31  20:00:00,1.44353085704,1.39863482508,0.0,0.450605301934,0.0,0.0124066441012,0.0124066441012,0.0124066441012,0.435553471021,0.094896004004,0.2859788881,0.597583849817,0.906869313783
 05/31  21:00:00,1.5819429644,1.48576287922,0.0,0.623242100248,0.0,0.0171599022326,0.0171599022326,0.0171599022326,0.570114788205,0.124213468359,0.269710329714,0.583632475892,0.82232150835
 05/31  22:00:00,1.3110829997,1.72388483001,0.0,1.00174165814,0.0,0.0275812383489,0.0275812383489,0.0275812383489,0.4461767835,0.0972105349122,0.217943329922,0.505059113019,0.68735585484
 05/31  23:00:00,1.02467203398,2.07458773992,0.0,1.50309210358,0.0,0.0413850629375,0.0413850629375,0.0413850629375,0.31161554991,0.0678930887695,0.147779360955,0.438886971413,0.541266105136
 05/31  24:00:00,0.728597371441,2.44894658581,0.0,2.03799490065,0.0,0.0561126939785,0.0561126939785,0.0561126939785,0.15934885125,0.0347180546875,0.0982793958339,0.363026375692,0.385947258357
 06/01  01:00:00,0.576491626993,2.73343428582,0.0,2.39812597795,0.0,0.0660282854875,0.0660282854875,0.0660282854875,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.315103970075
 06/01  02:00:00,0.530120667619,3.04077249748,0.0,2.72565877436,0.0,0.0750463392456,0.0750463392456,0.0750463392456,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.295143638523
 06/01  03:00:00,0.525234124568,3.28833604489,0.0,2.96842402922,0.0,0.0817304641421,0.0817304641421,0.0817304641421,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.300223034903
 06/01  04:00:00,0.529134659561,3.53784215324,0.0,3.16301857339,0.0,0.0870882911434,0.0870882911434,0.0870882911434,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.355878352961
 06/01  05:00:00,0.579695058887,3.88753346218,0.0,3.26583385391,0.0,0.0899191335415,0.0899191335415,0.0899191335415,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.600558257712
 06/01  06:00:00,0.707682457927,4.41765866149,0.0,3.33558944132,0.0,0.0918397339947,0.0918397339947,0.0918397339947,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.0576424686
 06/01  07:00:00,0.871607911029,4.15040396705,0.0,2.94119323109,0.0,0.0809807108227,0.0809807108227,0.0809807108227,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.18325548231
 06/01  08:00:00,0.80986676614,3.93660008148,0.0,2.76421895292,0.0,0.076108027623,0.076108027623,0.076108027623,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.15043746082
 06/01  09:00:00,0.752800791269,3.31331830756,0.0,2.2447790815,0.0,0.0618061417175,0.0618061417175,0.0618061417175,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.04986339034
 06/01  10:00:00,0.75883136805,2.89422817531,0.0,1.94416493243,0.0,0.0535292467425,0.0535292467425,0.0535292467425,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.930948182429
 06/01  11:00:00,0.749736758291,2.0834809878,0.0,1.23968607889,0.0,0.0341326298469,0.0341326298469,0.0341326298469,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.824673992128
 06/01  12:00:00,0.719146805906,1.44465165725,0.0,0.68375028165,0.0,0.0188258912226,0.0188258912226,0.0188258912226,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.742102556956
 06/01  13:00:00,0.684646813725,0.925970469644,0.0,0.213295876147,0.0,0.00587273610019,0.00587273610019,0.00587273610019,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.693225722249
 06/01  14:00:00,0.669879379194,0.664951259071,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.64440725415
 06/01  15:00:00,0.697273917722,0.672527145908,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.650841156677
 06/01  16:00:00,0.79642692831,0.735630593991,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.709979869489
 06/01  17:00:00,0.968838077881,0.867264744308,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.836103213469
 06/01  18:00:00,1.04896200105,0.986340350646,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.95250833342
 06/01  19:00:00,1.08796592181,1.00617708009,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.971255785521
 06/01  20:00:00,1.26935379664,0.938501844078,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.902380001903
 06/01  21:00:00,1.4431989642,0.853714094983,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.818435564298
 06/01  22:00:00,1.21925179017,0.714733580241,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.68420453302
 06/01  23:00:00,0.927154047194,0.574165950961,0.0,0.00855514915555,0.0,0.000235551358029,0.000235551358029,0.000235551358029,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.539081627835
 06/01  24:00:00,0.64613606811,1.12105626054,0.0,0.713835393462,0.0,0.0196542331737,0.0196542331737,0.0196542331737,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.385277199337
 06/02  01:00:00,0.548238819902,1.70663870949,0.0,1.37199316022,0.0,0.0377754783956,0.0377754783956,0.0377754783956,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.31444121148
 06/02  02:00:00,0.512234467194,2.39037957541,0.0,2.07603775862,0.0,0.0571601388207,0.0571601388207,0.0571601388207,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.29437173219
 06/02  03:00:00,0.509572391593,2.71889958003,0.0,2.39959495197,0.0,0.0660687311677,0.0660687311677,0.0660687311677,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.299615647286
 06/02  04:00:00,0.517525954018,3.11461377948,0.0,2.74139414189,0.0,0.0754795856009,0.0754795856009,0.0754795856009,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.354274410705
 06/02  05:00:00,0.570789355652,3.5611836544,0.0,2.94238159215,0.0,0.0810134303061,0.0810134303061,0.0810134303061,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.597660711684
 06/02  06:00:00,0.694729854481,3.94273538261,0.0,2.86515507251,0.0,0.0788871305483,0.0788871305483,0.0788871305483,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.05315355852
 06/02  07:00:00,0.864805058134,3.89832618199,0.0,2.69411581373,0.0,0.0741778579278,0.0741778579278,0.0741778579278,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.17825511461
 06/02  08:00:00,0.80415515979,3.72397343171,0.0,2.55677525722,0.0,0.0703964212738,0.0703964212738,0.0703964212738,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.14525450674
 06/02  09:00:00,0.750593368712,3.22822897779,0.0,2.16460620805,0.0,0.0595987191612,0.0595987191612,0.0595987191612,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.04494693402
 06/02  10:00:00,0.771082030822,3.33466031309,0.0,2.38910504292,0.0,0.0657799095144,0.0657799095144,0.0657799095144,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.926440209719
 06/02  11:00:00,0.76123068095,2.49632794768,0.0,1.65714163317,0.0,0.0456265525058,0.0456265525058,0.0456265525058,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.82006539773
 06/02  12:00:00,0.736640994852,2.0757205261,0.0,1.31913356724,0.0,0.0363200801689,0.0363200801689,0.0363200801689,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.737788140215
 06/02  13:00:00,0.704218033681,1.63252527693,0.0,0.924116256376,0.0,0.025443956056,0.025443956056,0.025443956056,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.688960149308
 06/02  14:00:00,0.686509280593,1.26501162217,0.0,0.603992641358,0.0,0.0166299013991,0.0166299013991,0.0166299013991,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.640474975896
 06/02  15:00:00,0.710346286503,1.14346207987,0.0,0.474784207039,0.0,0.0130723687811,0.0130723687811,0.0130723687811,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.646991883601
 06/02  16:00:00,0.816393851805,1.45736408334,0.0,0.725192204804,0.0,0.0199669234946,0.0199669234946,0.0199669234946,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.706521154038
 06/02  17:00:00,1.00076204129,2.02330671837,0.0,1.15946802794,0.0,0.0319239634058,0.0319239634058,0.0319239634058,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.832677159588
 06/02  18:00:00,1.07066817927,1.77035484405,0.0,0.788361374052,0.0,0.0217061782208,0.0217061782208,0.0217061782208,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.948161452772
 06/02  19:00:00,1.11212858099,1.87966947198,0.0,0.877579968188,0.0,0.0241626591807,0.0241626591807,0.0241626591807,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.967168209221
 06/02  20:00:00,1.29884851259,2.00562238967,0.0,1.0712385456,0.0,0.0294947159425,0.0294947159425,0.0294947159425,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.898262001902
 06/02  21:00:00,1.48024939198,2.19501164771,0.0,1.3456595562,0.0,0.0370504277768,0.0370504277768,0.0370504277768,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.814073560824
 06/02  22:00:00,1.26687923048,2.44024652391,0.0,1.7298132311,0.0,0.0476274403068,0.0476274403068,0.0476274403068,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.679904245589
 06/02  23:00:00,0.985602499772,2.69276952746,0.0,2.13138404686,0.0,0.0586840039362,0.0586840039362,0.0586840039362,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.534856306632
 06/02  24:00:00,0.700337717648,3.08502431168,0.0,2.68242177801,0.0,0.0738558827122,0.0738558827122,0.0738558827122,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.380658865926
 06/03  01:00:00,0.607037515971,3.70173908351,0.0,3.36418815017,0.0,0.0926271503899,0.0926271503899,0.0926271503899,0.0956770209504,0.02084558514,0.0874394002251,0.293336359266,0.317346595543
 06/03  02:00:00,0.551041414432,3.70658358866,0.0,3.39065419835,0.0,0.0933558476314,0.0933558476314,0.0933558476314,0.0626849499491,0.0136574534635,0.0742958053889,0.289935357999,0.295959305707
 06/03  03:00:00,0.543766866337,3.91248177186,0.0,3.5919361795,0.0,0.0988978017393,0.0988978017393,0.0988978017393,0.0626849499491,0.0136574534635,0.0655605047062,0.285854156479,0.300856611585
 06/03  04:00:00,0.551256225821,4.25058694193,0.0,3.86945119851,0.0,0.106538701788,0.106538701788,0.106538701788,0.0626849499491,0.0136574534635,0.0762071431636,0.275055977456,0.362190516528
 06/03  05:00:00,0.599803792253,4.49524225969,0.0,3.84738599684,0.0,0.105931174307,0.105931174307,0.105931174307,0.0659841587211,0.0143762669954,0.0894598278958,0.306940364333,0.626714912287
 06/03  06:00:00,0.739995567448,5.2711257425,0.0,4.12327596247,0.0,0.113527331298,0.113527331298,0.113527331298,0.089078620125,0.0194079617187,0.146230247206,0.354639407101,1.12342302845
 06/03  07:00:00,0.924293885945,5.37712134741,0.0,4.08615698129,0.0,0.112505323819,0.112505323819,0.112505323819,0.141865910321,0.0309089673015,0.230070744137,0.376830940367,1.26500911247
 06/03  08:00:00,0.878376067302,5.33227603417,0.0,4.07434233846,0.0,0.112180027893,0.112180027893,0.112180027893,0.105574663985,0.0230020293783,0.301918552373,0.318588793672,1.23599002796
 06/03  09:00:00,0.845861200313,5.13632100215,0.0,3.98918956369,0.0,0.109835492296,0.109835492296,0.109835492296,0.0593857495364,0.0129386399317,0.375444492549,0.271144826,1.12845560274
 06/03  10:00:00,0.885598746525,5.715765164,0.0,4.69905414356,0.0,0.129380395928,0.129380395928,0.129380395928,0.0527873319925,0.0115010128678,0.397296302362,0.277521703375,0.997595959992
 06/03  11:00:00,0.87975821849,4.95349203988,0.0,4.05564869654,0.0,0.111665330527,0.111665330527,0.111665330527,0.0494881232205,0.0107822011572,0.413103835179,0.277606728407,0.878722426564
 06/03  12:00:00,0.853526068149,4.63438825274,0.0,3.82789951216,0.0,0.105394647375,0.105394647375,0.105394647375,0.0494881232205,0.0107822011572,0.397818744732,0.272930351665,0.787689921938
 06/03  13:00:00,0.823713154061,4.43235058252,0.0,3.68103714227,0.0,0.101351043921,0.101351043921,0.101351043921,0.0494881232205,0.0107822011572,0.362611655582,0.28236813018,0.731864569
 06/03  14:00:00,0.806217884617,4.22996636741,0.0,3.53074230069,0.0,0.0972129332473,0.0972129332473,0.0972129332473,0.0494881232205,0.0107822011572,0.333354815889,0.298267811103,0.6786800618
 06/03  15:00:00,0.825290317677,4.00987203076,0.0,3.30354434018,0.0,0.0909574270992,0.0909574270992,0.0909574270992,0.0527873319925,0.0115010128678,0.338084853439,0.314847692279,0.684641701353
 06/03  16:00:00,0.91376425339,3.73574541031,0.0,2.95712649199,0.0,0.0814194058324,0.0814194058324,0.0814194058324,0.0527873319925,0.0115010128678,0.378534863978,0.37240963872,0.752968193814
 06/03  17:00:00,1.08097647209,3.70910959814,0.0,2.78885954252,0.0,0.0767864639936,0.0767864639936,0.0767864639936,0.0659841587211,0.0143762669954,0.454299388857,0.452418193523,0.889088524778
 06/03  18:00:00,1.14595206565,3.33393427219,0.0,2.27650821798,0.0,0.0626797490681,0.0626797490681,0.0626797490681,0.105574663985,0.0230020293783,0.416394015259,0.491189607965,1.02359403698
 06/03  19:00:00,1.17881663587,3.14307606085,0.0,2.05591015847,0.0,0.0566059598738,0.0566059598738,0.0566059598738,0.204550927144,0.0445664353352,0.348977049664,0.507004263856,1.05224460781
 06/03  20:00:00,1.35781499726,2.9632863552,0.0,1.94694642206,0.0,0.0536058302886,0.0536058302886,0.0536058302886,0.366212123535,0.0797882729005,0.316662375189,0.524434395348,0.980218090967
 06/03  21:00:00,1.53389502272,2.91924191429,0.0,2.00082196842,0.0,0.0550892010493,0.0550892010493,0.0550892010493,0.531172478541,0.115728949495,0.302601602849,0.512190790788,0.88314141518
 06/03  22:00:00,1.31615182706,3.25660604583,0.0,2.491777698,0.0,0.0686068249657,0.0686068249657,0.0686068249657,0.445393100625,0.0970398085937,0.244764602777,0.443235490102,0.734299300613
 06/03  23:00:00,1.02423288472,3.56457478608,0.0,2.97020657747,0.0,0.0817795435507,0.0817795435507,0.0817795435507,0.310125591129,0.0675684465008,0.162483910071,0.385163393471,0.567839034648
 06/03  24:00:00,0.72754041975,3.84556224838,0.0,3.43166107838,0.0,0.094484901737,0.094484901737,0.094484901737,0.158361954181,0.034503034961,0.104489735199,0.318588793672,0.391957502266
 06/04  01:00:00,0.619065276816,4.13648487425,0.0,3.80103253474,0.0,0.104654911234,0.104654911234,0.104654911234,0.0956770209504,0.02084558514,0.0874394002251,0.293336359266,0.315248001717
 06/04  02:00:00,0.57148446687,4.44662912637,0.0,4.13313925242,0.0,0.113798900069,0.113798900069,0.113798900069,0.0626849499491,0.0136574534635,0.0742958053889,0.289935357999,0.293519789352
 06/04  03:00:00,0.564254849684,4.65493615334,0.0,4.33605310967,0.0,0.119385785087,0.119385785087,0.119385785087,0.0626849499491,0.0136574534635,0.0655605047062,0.285854156479,0.299194062896
 06/04  04:00:00,0.573192634548,5.04524254597,0.0,4.66617447011,0.0,0.128475110515,0.128475110515,0.128475110515,0.0626849499491,0.0136574534635,0.0762071431636,0.275055977456,0.360122848973
 06/04  05:00:00,0.625090874545,5.41074079519,0.0,4.76580464887,0.0,0.1312182566,0.1312182566,0.1312182566,0.0659841587211,0.0143762669954,0.0894598278958,0.306940364333,0.623794795762
 06/04  06:00:00,0.760535416431,6.01235911808,0.0,4.86927663573,0.0,0.134067180281,0.134067180281,0.134067180281,0.089078620125,0.0194079617187,0.146230247206,0.354639407101,1.11865573077
 06/04  07:00:00,0.923518451159,5.34294972068,0.0,4.05799344063,0.0,0.111729889033,0.111729889033,0.111729889033,0.141865910321,0.0309089673015,0.230070744137,0.376830940367,1.2590010264
 06/04  08:00:00,0.86530376796,4.85217000096,0.0,3.59956065344,0.0,0.0991077285514,0.0991077285514,0.0991077285514,0.105574663985,0.0230020293783,0.301918552373,0.318588793672,1.23066567978
 06/04  09:00:00,0.817967906433,4.11865364016,0.0,2.97611414957,0.0,0.0819421984158,0.0819421984158,0.0819421984158,0.0593857495364,0.0129386399317,0.375444492549,0.271144826,1.12386365488
 06/04  10:00:00,0.830989114823,3.72857168648,0.0,2.71564997877,0.0,0.0747707642265,0.0747707642265,0.0747707642265,0.0527873319925,0.0115010128678,0.397296302362,0.277521703375,0.993806647255
 06/04  11:00:00,0.819400798917,2.75839222491,0.0,1.86348673489,0.0,0.0513079109542,0.0513079109542,0.0513079109542,0.0494881232205,0.0107822011572,0.413103835179,0.277606728407,0.87578457324
 06/04  12:00:00,0.782125793557,2.03931441712,0.0,1.23466462703,0.0,0.0339943727828,0.0339943727828,0.0339943727828,0.0494881232205,0.0107822011572,0.397818744732,0.272930351665,0.785850971453
 06/04  13:00:00,0.745015895691,1.57256589081,0.0,0.822778165872,0.0,0.0226537855511,0.0226537855511,0.0226537855511,0.0494881232205,0.0107822011572,0.362611655582,0.28236813018,0.730338853694
 06/04  14:00:00,0.719411526478,1.0763952912,0.0,0.377963442853,0.0,0.0104065751082,0.0104065751082,0.0104065751082,0.0494881232205,0.0107822011572,0.333354815889,0.298267811103,0.677887843422
 06/04  15:00:00,0.734332890577,0.705961961782,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.338084853439,0.314847692279,0.684275972551
 06/04  16:00:00,0.832344847558,0.778362410654,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.378534863978,0.37240963872,0.752711686152
 06/04  17:00:00,1.0041900081,0.919897482984,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.454299388857,0.452418193523,0.888735952145
 06/04  18:00:00,1.08327231659,1.05652539335,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.416394015259,0.491189607965,1.02269337612
 06/04  19:00:00,1.122210676,1.08612874428,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.348977049664,0.507004263856,1.05120744971
 06/04  20:00:00,1.30420916697,1.01469492656,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.316662375189,0.524434395348,0.978573084388
 06/04  21:00:00,1.47880582167,0.916755631718,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.302601602849,0.512190790788,0.881477101033
 06/04  22:00:00,1.2476841212,0.768633004687,0.0,0.00505276088233,0.0,0.000139119104295,0.000139119104295,0.000139119104295,0.445393100625,0.0970398085937,0.244764602777,0.443235490102,0.733051196584
 06/04  23:00:00,0.961281197028,1.27833204583,0.0,0.683821636531,0.0,0.0188278558568,0.0188278558568,0.0188278558568,0.310125591129,0.0675684465008,0.162483910071,0.385163393471,0.567981235324
 06/04  24:00:00,0.669878940061,1.7519576724,0.0,1.33741478153,0.0,0.0368234220479,0.0368234220479,0.0368234220479,0.158361954181,0.034503034961,0.104489735199,0.318588793672,0.392599223126
 06/05  01:00:00,0.565262794533,2.31904162735,0.0,1.99029841395,0.0,0.0547994530271,0.0547994530271,0.0547994530271,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.308538875604
 06/05  02:00:00,0.521411817121,2.71870917552,0.0,2.40935614039,0.0,0.0663374887482,0.0663374887482,0.0663374887482,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.289382950526
 06/05  03:00:00,0.518162189999,3.02480793295,0.0,2.71157365246,0.0,0.0746585295732,0.0746585295732,0.0746585295732,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.293545299723
 06/05  04:00:00,0.522590923738,3.2926154401,0.0,2.92535220431,0.0,0.0805445553211,0.0805445553211,0.0805445553211,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.348318008897
 06/05  05:00:00,0.572489005255,3.61518631051,0.0,3.00411231616,0.0,0.08271307991,0.08271307991,0.08271307991,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.589932643781
 06/05  06:00:00,0.699453362979,4.10197186752,0.0,3.03671137376,0.0,0.0836106390463,0.0836106390463,0.0836106390463,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.04083374218
 06/05  07:00:00,0.87016766455,4.07979117074,0.0,2.8888839447,0.0,0.0795404643437,0.0795404643437,0.0795404643437,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.1649519724
 06/05  08:00:00,0.816915017165,4.17447805023,0.0,3.02020915102,0.0,0.083156278648,0.083156278648,0.083156278648,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.13232523147
 06/05  09:00:00,0.772869839963,4.02519977674,0.0,2.97368044054,0.0,0.0818751904119,0.0818751904119,0.0818751904119,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.03284350049
 06/05  10:00:00,0.791294663461,4.05728821734,0.0,3.1232213244,0.0,0.0859925421534,0.0859925421534,0.0859925421534,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.914951832492
 06/05  11:00:00,0.785236890389,3.35766643537,0.0,2.52903939732,0.0,0.0696327619446,0.0696327619446,0.0696327619446,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.809506121265
 06/05  12:00:00,0.757428267736,2.82085381486,0.0,2.07412059661,0.0,0.057107353053,0.057107353053,0.057107353053,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.727934399614
 06/05  13:00:00,0.725371101298,2.39155076053,0.0,1.69238883217,0.0,0.0465970236735,0.0465970236735,0.0465970236735,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.679713057108
 06/05  14:00:00,0.708345375659,2.04933835721,0.0,1.3970725532,0.0,0.0384659964645,0.0384659964645,0.0384659964645,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.631721799097
 06/05  15:00:00,0.722117814498,1.56199341002,0.0,0.902322297356,0.0,0.0248438967758,0.0248438967758,0.0248438967758,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.637985123437
 06/05  16:00:00,0.813262379161,1.3337378232,0.0,0.611458130985,0.0,0.016835450851,0.016835450851,0.016835450851,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.696628967709
 06/05  17:00:00,0.985992067367,1.47638541959,0.0,0.623027351223,0.0,0.0171539894865,0.0171539894865,0.0171539894865,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.82219653753
 06/05  18:00:00,1.05704286276,1.26479792779,0.0,0.293494284206,0.0,0.00808086170815,0.00808086170815,0.00808086170815,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.93747162636
 06/05  19:00:00,1.09120538127,1.10887914315,0.0,0.117656120337,0.0,0.00323945946727,0.00323945946727,0.00323945946727,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.956301728249
 06/05  20:00:00,1.27317968237,1.06350611715,0.0,0.138954932284,0.0,0.00382588572207,0.00382588572207,0.00382588572207,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.888429342686
 06/05  21:00:00,1.45092004355,1.12130907463,0.0,0.28042710498,0.0,0.00772107934126,0.00772107934126,0.00772107934126,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.805603438966
 06/05  22:00:00,1.23510718904,1.27949492115,0.0,0.575862959917,0.0,0.0158553988692,0.0158553988692,0.0158553988692,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.673102914011
 06/05  23:00:00,0.957591174583,1.6701953861,0.0,1.11402177377,0.0,0.0306726787477,0.0306726787477,0.0306726787477,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.529644438356
 06/05  24:00:00,0.670881628414,2.01178651731,0.0,1.61258614195,0.0,0.0443997934776,0.0443997934776,0.0443997934776,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.377256707618
 06/06  01:00:00,0.564558341289,2.29242330335,0.0,1.96471289993,0.0,0.0540949997832,0.0540949997832,0.0540949997832,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.307506065628
 06/06  02:00:00,0.515828759385,2.51456981546,0.0,2.20658128876,0.0,0.0607544310122,0.0607544310122,0.0607544310122,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.288018442093
 06/06  03:00:00,0.510990105219,2.76372721759,0.0,2.45108585244,0.0,0.0674864447939,0.0674864447939,0.0674864447939,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.292952384378
 06/06  04:00:00,0.514219055522,2.98778536356,0.0,2.62128865783,0.0,0.0721726871049,0.0721726871049,0.0721726871049,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.347551478834
 06/06  05:00:00,0.567388060018,3.42836942555,0.0,2.81884763461,0.0,0.077612134673,0.077612134673,0.077612134673,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.588380440382
 06/06  06:00:00,0.69906278999,4.08486862918,0.0,3.02252588909,0.0,0.0832200660571,0.0832200660571,0.0832200660571,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.03791598852
 06/06  07:00:00,0.863057872881,3.8175321653,0.0,2.6306586103,0.0,0.0724306726745,0.0724306726745,0.0724306726745,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.16091830135
 06/06  08:00:00,0.80006423616,3.55855998208,0.0,2.40819423381,0.0,0.0663054976434,0.0663054976434,0.0663054976434,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.12842208052
 06/06  09:00:00,0.744481555664,2.99068618008,0.0,1.94262713446,0.0,0.053486906113,0.053486906113,0.053486906113,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.0293832099
 06/06  10:00:00,0.753200875733,2.67126867517,0.0,1.73966727217,0.0,0.0478987544258,0.0478987544258,0.0478987544258,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.912486342555
 06/06  11:00:00,0.743724157626,1.84834651755,0.0,1.02131036696,0.0,0.0281200291815,0.0281200291815,0.0281200291815,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.807915233816
 06/06  12:00:00,0.719094723031,1.4276477015,0.0,0.681858648492,0.0,0.0187738083481,0.0187738083481,0.0187738083481,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.726990234363
 06/06  13:00:00,0.690089753195,1.10938510289,0.0,0.410981677653,0.0,0.0113156755699,0.0113156755699,0.0113156755699,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.678954553986
 06/06  14:00:00,0.675278434227,0.847877385818,0.0,0.196091932955,0.0,0.00539905503297,0.00539905503297,0.00539905503297,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.631241447943
 06/06  15:00:00,0.699448453764,0.738546024497,0.0,0.0789784458776,0.0,0.00217453604177,0.00217453604177,0.00217453604177,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.637881589389
 06/06  16:00:00,0.79642692831,0.721648744725,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.695998020223
 06/06  17:00:00,0.969371445784,0.870975025909,0.0,0.0193717497788,0.0,0.000533367903332,0.000533367903332,0.000533367903332,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.820441745292
 06/06  18:00:00,1.04978910709,0.99940446422,0.0,0.0300402240713,0.0,0.000827106044189,0.000827106044189,0.000827106044189,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.935532222923
 06/06  19:00:00,1.09711283373,1.3218852794,0.0,0.332212883382,0.0,0.0091469119255,0.0091469119255,0.0091469119255,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.954751101448
 06/06  20:00:00,1.28399009552,1.45427245514,0.0,0.531585642346,0.0,0.0146362988753,0.0146362988753,0.0146362988753,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.886564970617
 06/06  21:00:00,1.46168477396,1.51015898224,0.0,0.671398632573,0.0,0.0184858097511,0.0184858097511,0.0184858097511,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.803481818982
 06/06  22:00:00,1.24978754977,1.81055228734,0.0,1.10904891438,0.0,0.0305357595938,0.0305357595938,0.0305357595938,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.670974325736
 06/06  23:00:00,0.970357089943,2.13195926094,0.0,1.57767569163,0.0,0.0434385941071,0.0434385941071,0.0434385941071,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.527754395339
 06/06  24:00:00,0.684374805263,2.50058027057,0.0,2.10265396195,0.0,0.0578929703267,0.0578929703267,0.0578929703267,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.375982640875
 06/07  01:00:00,0.578324452015,2.79132875254,0.0,2.46469359005,0.0,0.0678611105086,0.0678611105086,0.0678611105086,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.306430824697
 06/07  02:00:00,0.531294239995,3.07487726883,0.0,2.76828254356,0.0,0.0762199116215,0.0762199116215,0.0762199116215,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.286624640662
 06/07  03:00:00,0.526006827109,3.30775461327,0.0,2.99648833565,0.0,0.0825031666834,0.0825031666834,0.0825031666834,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.291577296847
 06/07  04:00:00,0.529182760545,3.52981301572,0.0,3.16476558559,0.0,0.0871363921278,0.0871363921278,0.0871363921278,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.346102203242
 06/07  05:00:00,0.57807174537,3.81408180374,0.0,3.20687563189,0.0,0.0882958200247,0.0882958200247,0.0882958200247,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.586064821284
 06/07  06:00:00,0.705145564087,4.30175789616,0.0,3.24345027738,0.0,0.0893028401547,0.0893028401547,0.0893028401547,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.0338808672
 06/07  07:00:00,0.868182598402,3.99961367721,0.0,2.81678698411,0.0,0.077555398196,0.077555398196,0.077555398196,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.15687143945
 06/07  08:00:00,0.802432716019,3.64066319771,0.0,2.49421665643,0.0,0.0686739775029,0.0686739775029,0.0686739775029,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.12450287353
 06/07  09:00:00,0.744833088782,2.99995374132,0.0,1.95539470362,0.0,0.0538384392308,0.0538384392308,0.0538384392308,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.02588320198
 06/07  10:00:00,0.749606803501,2.5375582181,0.0,1.60913173087,0.0,0.0443046821936,0.0443046821936,0.0443046821936,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.909311426776
 06/07  11:00:00,0.744385235401,1.86976036831,0.0,1.04532049798,0.0,0.0287811069564,0.0287811069564,0.0287811069564,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.805318953557
 06/07  12:00:00,0.715239206479,1.28500414745,0.0,0.54182753402,0.0,0.0149182917954,0.0149182917954,0.0149182917954,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.72437779479
 06/07  13:00:00,0.684008739932,0.886189505583,0.0,0.190121242331,0.0,0.00523466230769,0.00523466230769,0.00523466230769,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.676619392003
 06/07  14:00:00,0.669879379194,0.64955099491,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.62900698999
 06/07  15:00:00,0.697273917722,0.657128436759,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.635442447528
 06/07  16:00:00,0.79642692831,0.718906112133,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.693255387631
 06/07  17:00:00,0.968838077881,0.848214893573,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.817053362735
 06/07  18:00:00,1.04896200105,0.965153546055,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.931321528829
 06/07  19:00:00,1.08796592181,0.984942678308,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.950021383741
 06/07  20:00:00,1.26935379664,0.918537986996,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.882416144821
 06/07  21:00:00,1.4431989642,0.835458665156,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.800180134472
 06/07  22:00:00,1.21925179017,0.699313190984,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.668784143764
 06/07  23:00:00,0.926918495836,0.553351705017,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.526822531046
 06/07  24:00:00,0.633229329084,0.643026501009,0.0,0.245066805567,0.0,0.00674749414764,0.00674749414764,0.00674749414764,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.3760160277
 06/08  01:00:00,0.535321053214,1.2300004455,0.0,0.902824051223,0.0,0.0248577117079,0.0248577117079,0.0248577117079,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.306972056489
 06/08  02:00:00,0.499261989567,1.9126151504,0.0,1.60488156601,0.0,0.044187661194,0.044187661194,0.044187661194,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.28776349979
 06/08  03:00:00,0.503777900532,2.50139245831,0.0,2.18914091032,0.0,0.060274240106,0.060274240106,0.060274240106,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.292562567214
 06/08  04:00:00,0.515259762079,3.02461376785,0.0,2.65908678345,0.0,0.0732133936616,0.0732133936616,0.0732133936616,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.346581757516
 06/08  05:00:00,0.569610773581,3.50605159527,0.0,2.89957587244,0.0,0.0798348482352,0.0798348482352,0.0798348482352,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.585334372269
 06/08  06:00:00,0.696999125549,4.00311526975,0.0,2.94757426393,0.0,0.0811564016168,0.0811564016168,0.0811564016168,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.03111425425
 06/08  07:00:00,0.854756984357,3.50817004078,0.0,2.32917302329,0.0,0.0641297841504,0.0641297841504,0.0641297841504,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.15304176384
 06/08  08:00:00,0.785720451746,3.02998631541,0.0,1.88723262211,0.0,0.0519617132292,0.0519617132292,0.0519617132292,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.12081002557
 06/08  09:00:00,0.723539106042,2.22327652761,0.0,1.18200413613,0.0,0.0325444564904,0.0325444564904,0.0325444564904,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.02259655576
 06/08  10:00:00,0.720900750353,1.49248897559,0.0,0.566537162955,0.0,0.0155986290457,0.0155986290457,0.0155986290457,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.906836752188
 06/08  11:00:00,0.718754788737,0.937219214631,0.0,0.114430963049,0.0,0.00315066029321,0.00315066029321,0.00315066029321,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.803667334802
 06/08  12:00:00,0.700320914683,0.741905819033,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.723107000391
 06/08  13:00:00,0.678774077625,0.69459296819,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.675144096941
 06/08  14:00:00,0.669879379194,0.647808617098,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.627264612178
 06/08  15:00:00,0.697273917722,0.654862341981,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.633176352751
 06/08  16:00:00,0.79642692831,0.716448226891,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.690797502389
 06/08  17:00:00,0.968838077881,0.845248432751,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.814086901912
 06/08  18:00:00,1.04896200105,0.961698116861,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.927866099635
 06/08  19:00:00,1.08796592181,0.98134265449,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.946421359923
 06/08  20:00:00,1.26935379664,0.915163933799,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.879042091624
 06/08  21:00:00,1.4431989642,0.832107585994,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.79682905531
 06/08  22:00:00,1.21925179017,0.696426461744,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.665897414523
 06/08  23:00:00,0.926918495836,0.550744299974,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.524215126003
 06/08  24:00:00,0.626481834936,0.396013170266,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.374069502524
 06/09  01:00:00,0.510463341506,0.325626150512,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.305421812719
 06/09  02:00:00,0.465354190064,0.68045290254,0.0,0.373361252509,0.0,0.0102798616909,0.0102798616909,0.0102798616909,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.287121565431
 06/09  03:00:00,0.468200533898,1.20906373795,0.0,0.896982458505,0.0,0.024696873472,0.024696873472,0.024696873472,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.292392298676
 06/09  04:00:00,0.47785091761,1.66585525406,0.0,1.30040964889,0.0,0.0358045491925,0.0358045491925,0.0358045491925,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.346500378289
 06/09  05:00:00,0.534225333992,2.21979000005,0.0,1.61438814887,0.0,0.044449408647,0.044449408647,0.044449408647,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.58426050062
 06/09  06:00:00,0.659482767291,2.63877934418,0.0,1.58499226331,0.0,0.0436400433586,0.0436400433586,0.0436400433586,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,1.02936032929
 06/09  07:00:00,0.827988761439,2.53380366967,0.0,1.35695982271,0.0,0.0373615612327,0.0373615612327,0.0373615612327,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.15088859331
 06/09  08:00:00,0.764629094021,2.26145267877,0.0,1.12120132964,0.0,0.0308703555039,0.0308703555039,0.0308703555039,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.11830768139
 06/09  09:00:00,0.711192373355,1.77243891156,0.0,0.733574797407,0.0,0.0201977238039,0.0201977238039,0.0201977238039,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,1.02018827844
 06/09  10:00:00,0.707797816618,1.01408594249,0.0,0.0906428466587,0.0,0.00249569531026,0.00249569531026,0.00249569531026,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.904328035379
 06/09  11:00:00,0.715604128444,0.820433874928,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.801312958148
 06/09  12:00:00,0.700320914683,0.739452451573,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.720653632932
 06/09  13:00:00,0.678774077625,0.692152972505,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.672704101256
 06/09  14:00:00,0.669879379194,0.645503280141,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.624959275221
 06/09  15:00:00,0.697273917722,0.652604163354,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.630918174123
 06/09  16:00:00,0.79642692831,0.71395286881,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.688302144308
 06/09  17:00:00,0.968838077881,0.842472963876,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.811311433037
 06/09  18:00:00,1.04896200105,0.958792294106,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.924960276881
 06/09  19:00:00,1.08796592181,0.978395828847,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.94347453428
 06/09  20:00:00,1.26935379664,0.912262313956,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.876140471781
 06/09  21:00:00,1.4431989642,0.829560101855,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.79428157117
 06/09  22:00:00,1.21925179017,0.694229628447,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.663700581226
 06/09  23:00:00,0.926918495836,0.54903101862,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.522501844649
