Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 06/21  24:00:00,0.627418060635,0.422272979947,0.0,0.0340034146233,0.0,0.000936225698292,0.000936225698292,0.000936225698292,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.366325897582
 06/22  01:00:00,0.524790676644,0.841091652442,0.0,0.520364179333,0.0,0.0143273351385,0.0143273351385,0.0143273351385,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.300523135317
 06/22  02:00:00,0.487177330958,1.46855919905,0.0,1.16597067303,0.0,0.0321030025849,0.0321030025849,0.0321030025849,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.282618441417
 06/22  03:00:00,0.490125373722,2.00022271361,0.0,1.69328555129,0.0,0.0466217132963,0.0466217132963,0.0466217132963,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.287248181547
 06/22  04:00:00,0.500940867083,2.49702942864,0.0,2.13902914738,0.0,0.0588944986659,0.0588944986659,0.0588944986659,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.339055054378
 06/22  05:00:00,0.561181490486,3.1819038129,0.0,2.59342703614,0.0,0.0714055651404,0.0714055651404,0.0714055651404,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.5673354262
 06/22  06:00:00,0.686270696815,3.57683119041,0.0,2.55792120144,0.0,0.0704279728822,0.0704279728822,0.0704279728822,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,0.994483237399
 06/22  07:00:00,0.858002489555,3.5838855516,0.0,2.44704872261,0.0,0.0673752893486,0.0673752893486,0.0673752893486,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.11088157534
 06/22  08:00:00,0.798648111071,3.45821762466,0.0,2.35676102851,0.0,0.0648893725546,0.0648893725546,0.0648893725546,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.07951292841
 06/22  09:00:00,0.748331153872,3.08623985612,0.0,2.08244329656,0.0,0.057336504321,0.057336504321,0.057336504321,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.985120723845
 06/22  10:00:00,0.771787061489,3.30783896961,0.0,2.41471152878,0.0,0.0664849401819,0.0664849401819,0.0664849401819,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.874012380372
 06/22  11:00:00,0.761050952273,2.44411142314,0.0,1.65061394573,0.0,0.0454468238284,0.0454468238284,0.0454468238284,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.774376560634
 06/22  12:00:00,0.734208272338,1.94698394698,0.0,1.23077787216,0.0,0.0338873576543,0.0338873576543,0.0338873576543,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.697407256176
 06/22  13:00:00,0.700150039184,1.44785643237,0.0,0.776368011688,0.0,0.0213759615594,0.0213759615594,0.0213759615594,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.65203954943
 06/22  14:00:00,0.678727213811,0.948622661285,0.0,0.321350492237,0.0,0.00884783461673,0.00884783461673,0.00884783461673,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.606728164127
 06/22  15:00:00,0.697780064125,0.65293838874,0.0,0.0183830736697,0.0,0.000506146402467,0.000506146402467,0.000506146402467,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.612869325839
 06/22  16:00:00,0.79642692831,0.694474956753,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.668824232252
 06/22  17:00:00,0.968838077881,0.818379880016,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.787218349177
 06/22  18:00:00,1.04896200105,0.930521761063,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.896689743838
 06/22  19:00:00,1.08796592181,0.949670570681,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.914749276114
 06/22  20:00:00,1.26935379664,0.886157279209,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.850035437034
 06/22  21:00:00,1.4431989642,0.806422169666,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.771143638982
 06/22  22:00:00,1.21925179017,0.676359178372,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.645830131151
 06/22  23:00:00,0.926918495836,0.53688015192,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.510350977949
 06/22  24:00:00,0.637653658948,0.79424012131,0.0,0.405757035577,0.0,0.0111718240118,0.0111718240118,0.0111718240118,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.366539417991
 06/23  01:00:00,0.535865070684,1.24342701832,0.0,0.922582589823,0.0,0.025401729178,0.025401729178,0.025401729178,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.300640090707
 06/23  02:00:00,0.490647247634,1.59450433438,0.0,1.29199692466,0.0,0.0355729192606,0.0355729192606,0.0355729192606,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.282537325119
 06/23  03:00:00,0.490254397899,2.00446803795,0.0,1.69797166767,0.0,0.0467507374733,0.0467507374733,0.0467507374733,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.286807389501
 06/23  04:00:00,0.494628194843,2.26742299441,0.0,1.90975493289,0.0,0.0525818264258,0.0525818264258,0.0525818264258,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.338722834641
 06/23  05:00:00,0.544163222377,2.56296096971,0.0,1.97532904145,0.0,0.0543872970312,0.0543872970312,0.0543872970312,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.566490577701
 06/23  06:00:00,0.668136549187,2.91583758237,0.0,1.89929482346,0.0,0.0522938252542,0.0522938252542,0.0522938252542,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,0.992116007339
 06/23  07:00:00,0.849119883876,3.2591947656,0.0,2.12443535665,0.0,0.05849268367,0.05849268367,0.05849268367,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.10880415529
 06/23  08:00:00,0.790582965587,3.16353450444,0.0,2.06383755246,0.0,0.0568242270702,0.0568242270702,0.0568242270702,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.07775328423
 06/23  09:00:00,0.749961067593,3.14385223525,0.0,2.14164123584,0.0,0.0589664180414,0.0589664180414,0.0589664180414,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.983535163692
 06/23  10:00:00,0.776888200653,3.49145038724,0.0,2.59998325369,0.0,0.0715860793454,0.0715860793454,0.0715860793454,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.872352073094
 06/23  11:00:00,0.773910324037,2.90954174565,0.0,2.11766216998,0.0,0.0583061955925,0.0583061955925,0.0583061955925,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.772758658882
 06/23  12:00:00,0.754039829982,2.66563239407,0.0,1.95105363307,0.0,0.0537189152991,0.0537189152991,0.0537189152991,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.695779942359
 06/23  13:00:00,0.728459220714,2.4746029233,0.0,1.80454833077,0.0,0.049685143089,0.049685143089,0.049685143089,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.650605721286
 06/23  14:00:00,0.715319409132,2.27603686094,0.0,1.65036719382,0.0,0.0454400299379,0.0454400299379,0.0454400299379,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.605125662194
 06/23  15:00:00,0.7404220739,2.19998534772,0.0,1.56712707995,0.0,0.0431481561777,0.0431481561777,0.0431481561777,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.611172278538
 06/23  16:00:00,0.834403637643,2.07153172568,0.0,1.37930180279,0.0,0.0379767093328,0.0379767093328,0.0379767093328,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.666579198388
 06/23  17:00:00,0.999963711745,1.94623124609,0.0,1.13047295713,0.0,0.0311256338641,0.0311256338641,0.0311256338641,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.784596758113
 06/23  18:00:00,1.08706318652,2.31151412078,0.0,1.38382273583,0.0,0.0381011854696,0.0381011854696,0.0381011854696,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.893859367722
 06/23  19:00:00,1.11384208314,1.88671478326,0.0,0.939813812179,0.0,0.0258761613302,0.0258761613302,0.0258761613302,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.911979676513
 06/23  20:00:00,1.29260648661,1.72809447202,0.0,0.844530180427,0.0,0.0232526899624,0.0232526899624,0.0232526899624,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.847442449413
 06/23  21:00:00,1.46507952448,1.59915444646,0.0,0.794694873824,0.0,0.0218805602736,0.0218805602736,0.0218805602736,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.769181041947
 06/23  22:00:00,1.24658795446,1.66761982399,0.0,0.992840647519,0.0,0.0273361642886,0.0273361642886,0.0273361642886,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.644250129254
 06/23  23:00:00,0.961889322968,1.80568048353,0.0,1.27012913325,0.0,0.0349708271321,0.0349708271321,0.0349708271321,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.509022176312
 06/23  24:00:00,0.670546428364,1.98763445636,0.0,1.60041178453,0.0,0.0440645934275,0.0440645934275,0.0440645934275,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.365279004096
 06/24  01:00:00,0.56568024123,2.188053109,0.0,1.86210530491,0.0,0.0512698756492,0.0512698756492,0.0512698756492,0.0956770209504,0.02084558514,0.0874394002251,0.293336359266,0.305743466292
 06/24  02:00:00,0.514208378905,2.35880362003,0.0,2.05289025836,0.0,0.0565228121041,0.0565228121041,0.0565228121041,0.0626849499491,0.0136574534635,0.0742958053889,0.289935357999,0.28594327707
 06/24  03:00:00,0.504784583636,2.48693462122,0.0,2.17611227715,0.0,0.0599155190385,0.0599155190385,0.0599155190385,0.0626849499491,0.0136574534635,0.0655605047062,0.285854156479,0.291133363301
 06/24  04:00:00,0.506954202836,2.62773188298,0.0,2.26041604922,0.0,0.0622366788029,0.0622366788029,0.0622366788029,0.0626849499491,0.0136574534635,0.0762071431636,0.275055977456,0.34837060687
 06/24  05:00:00,0.555729946885,2.86375495158,0.0,2.24663818486,0.0,0.0618573289399,0.0618573289399,0.0618573289399,0.0659841587211,0.0143762669954,0.0894598278958,0.306940364333,0.59597541616
 06/24  06:00:00,0.688927388135,3.3533292144,0.0,2.26849620327,0.0,0.0624591519853,0.0624591519853,0.0624591519853,0.089078620125,0.0194079617187,0.146230247206,0.354639407101,1.06040625956
 06/24  07:00:00,0.865172998189,3.15662241801,0.0,1.93890545536,0.0,0.0533844360625,0.0533844360625,0.0533844360625,0.141865910321,0.0309089673015,0.230070744137,0.376830940367,1.191761709
 06/24  08:00:00,0.817038763853,3.03298003398,0.0,1.84659131128,0.0,0.0508427244444,0.0508427244444,0.0508427244444,0.105574663985,0.0230020293783,0.301918552373,0.318588793672,1.16444505496
 06/24  09:00:00,0.776874439181,2.56576680997,0.0,1.48361270699,0.0,0.0408487311636,0.0408487311636,0.0408487311636,0.0593857495364,0.0129386399317,0.375444492549,0.271144826,1.06347826727
 06/24  10:00:00,0.798202970742,2.48544192756,0.0,1.5248678275,0.0,0.0419846201453,0.0419846201453,0.0419846201453,0.0527873319925,0.0115010128678,0.397296302362,0.277521703375,0.941459039609
 06/24  11:00:00,0.793627454873,1.77721142675,0.0,0.927407213269,0.0,0.0255345669093,0.0255345669093,0.0255345669093,0.0494881232205,0.0107822011572,0.413103835179,0.277606728407,0.830683296704
 06/24  12:00:00,0.768931605186,1.52036186456,0.0,0.755455971869,0.0,0.0208001844117,0.0208001844117,0.0208001844117,0.0494881232205,0.0107822011572,0.397818744732,0.272930351665,0.74610707405
 06/24  13:00:00,0.741473692709,1.40809192055,0.0,0.694126498998,0.0,0.0191115825698,0.0191115825698,0.0191115825698,0.0494881232205,0.0107822011572,0.362611655582,0.28236813018,0.694516550299
 06/24  14:00:00,0.723314063893,1.18557666155,0.0,0.519702339872,0.0,0.0143091125242,0.0143091125242,0.0143091125242,0.0494881232205,0.0107822011572,0.333354815889,0.298267811103,0.645330316759
 06/24  15:00:00,0.744174661281,1.03020922348,0.0,0.357449929498,0.0,0.00984177070321,0.00984177070321,0.00984177070321,0.0527873319925,0.0115010128678,0.338084853439,0.314847692279,0.651073304747
 06/24  16:00:00,0.838269255356,0.956203584872,0.0,0.215172575517,0.0,0.00592440779842,0.00592440779842,0.00592440779842,0.0527873319925,0.0115010128678,0.378534863978,0.37240963872,0.715380284852
 06/24  17:00:00,1.0159349622,1.30096274113,0.0,0.426572935262,0.0,0.0117449541057,0.0117449541057,0.0117449541057,0.0659841587211,0.0143762669954,0.454299388857,0.452418193523,0.843228275033
 06/24  18:00:00,1.08527963454,1.07636039573,0.0,0.0729051389327,0.0,0.00200731795211,0.00200731795211,0.00200731795211,0.105574663985,0.0230020293783,0.416394015259,0.491189607965,0.969623239574
 06/24  19:00:00,1.12521338053,1.14102403837,0.0,0.10905725758,0.0,0.00300270453021,0.00300270453021,0.00300270453021,0.204550927144,0.0445664353352,0.348977049664,0.507004263856,0.997045486224
 06/24  20:00:00,1.30823439663,1.11081650743,0.0,0.146195039631,0.0,0.00402522965948,0.00402522965948,0.00402522965948,0.366212123535,0.0797882729005,0.316662375189,0.524434395348,0.928499625622
 06/24  21:00:00,1.48816427374,1.21220366234,0.0,0.339895952781,0.0,0.00935845206324,0.00935845206324,0.00935845206324,0.531172478541,0.115728949495,0.302601602849,0.512190790788,0.837029178876
 06/24  22:00:00,1.26507218281,1.36481944512,0.0,0.636581535767,0.0,0.0175271807095,0.0175271807095,0.0175271807095,0.445393100625,0.0970398085937,0.244764602777,0.443235490102,0.697708862134
 06/24  23:00:00,0.975225703357,1.7595279916,0.0,1.19028159729,0.0,0.0327723621856,0.0327723621856,0.0327723621856,0.310125591129,0.0675684465008,0.162483910071,0.385163393471,0.542717220341
 06/24  24:00:00,0.681760606176,2.16911493027,0.0,1.76895305275,0.0,0.0487050881626,0.0487050881626,0.0487050881626,0.158361954181,0.034503034961,0.104489735199,0.318588793672,0.378218209777
 06/25  01:00:00,0.576051756682,2.5655123256,0.0,2.23879539239,0.0,0.0616413911011,0.0616413911011,0.0616413911011,0.0956770209504,0.02084558514,0.0874394002251,0.293336359266,0.30651259542
 06/25  02:00:00,0.525827727979,2.78143344863,0.0,2.4749012595,0.0,0.0681421611785,0.0681421611785,0.0681421611785,0.0626849499491,0.0136574534635,0.0742958053889,0.289935357999,0.286562104527
 06/25  03:00:00,0.521283593498,3.08642899254,0.0,2.77535098022,0.0,0.0764145289009,0.0764145289009,0.0764145289009,0.0626849499491,0.0136574534635,0.0655605047062,0.285854156479,0.291389031546
 06/25  04:00:00,0.527564124833,3.37595611977,0.0,3.00896175173,0.0,0.0828466008005,0.0828466008005,0.0828466008005,0.0626849499491,0.0136574534635,0.0762071431636,0.275055977456,0.348049141149
 06/25  05:00:00,0.577700979272,3.66066997141,0.0,3.04461897656,0.0,0.083828361326,0.083828361326,0.083828361326,0.0659841587211,0.0143762669954,0.0894598278958,0.306940364333,0.594909644296
 06/25  06:00:00,0.711472354948,4.16929294852,0.0,3.08732210775,0.0,0.0850041187981,0.0850041187981,0.0850041187981,0.089078620125,0.0194079617187,0.146230247206,0.354639407101,1.0575440892
 06/25  07:00:00,0.885112504896,3.87739580973,0.0,2.66310189133,0.0,0.0733239427703,0.0733239427703,0.0733239427703,0.141865910321,0.0309089673015,0.230070744137,0.376830940367,1.18833866475
 06/25  08:00:00,0.834457064513,3.66227209044,0.0,2.47921835885,0.0,0.0682610251044,0.0682610251044,0.0682610251044,0.105574663985,0.0230020293783,0.301918552373,0.318588793672,1.16111006385
 06/25  09:00:00,0.789199476166,3.01027119522,0.0,1.93125406487,0.0,0.0531737681494,0.0531737681494,0.0531737681494,0.0593857495364,0.0129386399317,0.375444492549,0.271144826,1.06034129463
 06/25  10:00:00,0.807636718032,2.82520734321,0.0,1.86749847855,0.0,0.0514183674348,0.0514183674348,0.0514183674348,0.0527873319925,0.0115010128678,0.397296302362,0.277521703375,0.938593804213
 06/25  11:00:00,0.799071500254,1.97242981087,0.0,1.12513318113,0.0,0.0309786122906,0.0309786122906,0.0309786122906,0.0494881232205,0.0107822011572,0.413103835179,0.277606728407,0.828175712961
 06/25  12:00:00,0.766049395657,1.41362475277,0.0,0.650775053779,0.0,0.017917974883,0.017917974883,0.017917974883,0.0494881232205,0.0107822011572,0.397818744732,0.272930351665,0.744050880354
 06/25  13:00:00,0.740440549395,1.36926181925,0.0,0.656603067915,0.0,0.0180784392559,0.0180784392559,0.0180784392559,0.0494881232205,0.0107822011572,0.362611655582,0.28236813018,0.693209880082
 06/25  14:00:00,0.71672466073,0.944717218173,0.0,0.280377347735,0.0,0.00771970936084,0.00771970936084,0.00771970936084,0.0494881232205,0.0107822011572,0.333354815889,0.298267811103,0.643795865517
 06/25  15:00:00,0.734332890577,0.671337111882,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.338084853439,0.314847692279,0.649651122651
 06/25  16:00:00,0.832344847558,0.738864642184,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.378534863978,0.37240963872,0.713213917683
 06/25  17:00:00,1.0041900081,0.871546645314,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.454299388857,0.452418193523,0.840385114475
 06/25  18:00:00,1.08327231659,0.999892051872,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.416394015259,0.491189607965,0.966060034646
 06/25  19:00:00,1.122210676,1.02784749384,0.0,0.0,0.0,0.0,0.0,0.0,0.204550927144,0.0445664353352,0.348977049664,0.507004263856,0.992926199276
 06/25  20:00:00,1.30420916697,0.960602247883,0.0,0.0,0.0,0.0,0.0,0.0,0.366212123535,0.0797882729005,0.316662375189,0.524434395348,0.924480405708
 06/25  21:00:00,1.47880582167,0.868458132162,0.0,0.0,0.0,0.0,0.0,0.0,0.531172478541,0.115728949495,0.302601602849,0.512190790788,0.833179601477
 06/25  22:00:00,1.2475450021,0.724933472101,0.0,0.0,0.0,0.0,0.0,0.0,0.445393100625,0.0970398085937,0.244764602777,0.443235490102,0.69440442488
 06/25  23:00:00,0.942453341171,0.566675255639,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.162483910071,0.385163393471,0.540146081668
 06/25  24:00:00,0.633055518013,0.398540594927,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.104489735199,0.318588793672,0.376596927186
 06/26  01:00:00,0.510463341506,0.319170735157,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.298966397365
 06/26  02:00:00,0.455074328373,0.301447399074,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.281477314473
 06/26  03:00:00,0.443503660426,0.306235512712,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.286546531941
 06/26  04:00:00,0.442046368417,0.357111300819,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.338166073933
 06/26  05:00:00,0.489775925345,0.585557828057,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.564416477498
 06/26  06:00:00,0.615842723933,1.01113608179,0.0,0.0,0.0,0.0,0.0,0.0,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,0.986709330212
 06/26  07:00:00,0.790627200206,1.12819745014,0.0,0.0,0.0,0.0,0.0,0.0,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.10224219649
 06/26  08:00:00,0.733758738517,1.09295418908,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.07101052134
 06/26  09:00:00,0.690994649551,0.995998332197,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.977322496481
 06/26  10:00:00,0.705302121308,0.885992259582,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.866877199131
 06/26  11:00:00,0.715604128444,0.787737875796,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.768616959016
 06/26  12:00:00,0.700320914683,0.710836268262,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.69203744962
 06/26  13:00:00,0.678774077625,0.66587314205,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.646424270801
 06/26  14:00:00,0.669879379194,0.621896831307,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.601352826386
 06/26  15:00:00,0.697273917722,0.628900676064,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.607214686834
 06/26  16:00:00,0.79642692831,0.687313397016,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.661662672514
 06/26  17:00:00,0.968838077881,0.80977900452,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.778617473681
 06/26  18:00:00,1.09861718861,0.919983063896,0.0,0.0,0.0379744907169,0.011680696844,0.0496551875609,0.011680696844,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.886151046671
 06/26  19:00:00,1.18059254693,0.938832254464,0.0,0.0,0.0704583645704,0.0221682605584,0.0926266251289,0.0221682605584,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.903910959897
 06/26  20:00:00,1.39127851515,0.875924827091,0.0,0.0,0.091673068573,0.0302516499352,0.121924718508,0.0302516499352,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.839802984915
 06/26  21:00:00,1.54588904519,0.79720274519,0.0,0.0,0.0763799623305,0.0263101186565,0.102690080987,0.0263101186565,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.761924214506
 06/26  22:00:00,1.27406390235,0.668438887686,0.0,0.0,0.040768896149,0.0140432160271,0.0548121121761,0.0140432160271,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.637909840465
 06/26  23:00:00,0.926918495836,0.530507033824,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.503977859853
 06/26  24:00:00,0.626481834936,0.383584032762,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.36164036502
 06/27  01:00:00,0.510463341506,0.316849836787,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.296645498994
 06/27  02:00:00,0.455074328373,0.299155824673,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.279185740072
 06/27  03:00:00,0.443503660426,0.303987183477,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.284298202706
 06/27  04:00:00,0.442046368417,0.354839920823,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.335894693936
 06/27  05:00:00,0.489775925345,0.582679088795,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.561537738235
 06/27  06:00:00,0.615842723933,1.00703625358,0.0,0.0,0.0,0.0,0.0,0.0,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,0.982609502009
 06/27  07:00:00,0.790627200206,1.12371821238,0.0,0.0,0.0,0.0,0.0,0.0,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.09776295873
 06/27  08:00:00,0.733758738517,1.08857028484,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.06662661709
 06/27  09:00:00,0.690994649551,0.991970185991,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.973294350275
 06/27  10:00:00,0.705302121308,0.88233930165,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.863224241199
 06/27  11:00:00,0.715604128444,0.784224116045,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.765103199265
 06/27  12:00:00,0.707443490229,0.707243564958,0.0,0.0,0.00545082588708,0.00167174965837,0.00712257554545,0.00167174965837,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.688444746317
 06/27  13:00:00,0.87723356882,0.662532980827,0.0,0.0,0.152744998589,0.0457144926064,0.198459491196,0.0457144926064,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.643084109578
 06/27  14:00:00,1.09411123201,0.618592722294,0.0,0.0,0.327354004049,0.0968778487696,0.424231852818,0.0968778487696,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.598048717374
 06/27  15:00:00,1.29455583418,0.625396583626,0.0,0.0,0.462331052368,0.134950864094,0.597281916462,0.134950864094,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.603710594395
 06/27  16:00:00,1.45492832738,0.683660562137,0.0,0.0,0.50677229678,0.151729102294,0.658501399074,0.151729102294,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.658009837635
 06/27  17:00:00,1.84709481186,0.805774903089,0.0,0.0,0.675896574132,0.202360159852,0.878256733984,0.202360159852,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.77461337225
 06/27  18:00:00,1.81204162471,0.916326164954,0.0,0.0,0.585402815542,0.177676808125,0.763079623666,0.177676808125,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.882494147729
 06/27  19:00:00,1.79569565275,0.935195396722,0.0,0.0,0.539794054481,0.167935676461,0.707729730943,0.167935676461,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.900274102155
 06/27  20:00:00,1.88826647973,0.872446441276,0.0,0.0,0.467861816455,0.15105086663,0.618912683084,0.15105086663,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.836324599101
 06/27  21:00:00,1.94389039903,0.793930040901,0.0,0.0,0.374274867418,0.126416567408,0.500691434825,0.126416567408,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.758651510217
 06/27  22:00:00,1.59405111898,0.665630967905,0.0,0.0,0.279484585551,0.0953147432538,0.374799328805,0.0953147432538,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.635101920684
 06/27  23:00:00,1.16930918051,0.528065414803,0.0,0.0,0.180752209909,0.0616384747656,0.242390684674,0.0616384747656,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.501536240832
 06/27  24:00:00,0.742701481874,0.381547284303,0.0,0.0,0.0866681307296,0.0295515162082,0.116219646938,0.0295515162082,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.359603616561
 06/28  01:00:00,0.537301692014,0.314949002214,0.0,0.0,0.0200636054014,0.00677474510694,0.0268383505083,0.00677474510694,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.294744664422
 06/28  02:00:00,0.455074328373,0.297181609026,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.277211524425
 06/28  03:00:00,0.443503660426,0.302011912957,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.282322932187
 06/28  04:00:00,0.442046368417,0.352679614492,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.333734387606
 06/28  05:00:00,0.489775925345,0.579876536474,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.558735185914
 06/28  06:00:00,0.615842723933,1.00301908619,0.0,0.0,0.0,0.0,0.0,0.0,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,0.978592334616
 06/28  07:00:00,0.790627200206,1.11934078847,0.0,0.0,0.0,0.0,0.0,0.0,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.09338553482
 06/28  08:00:00,0.733758738517,1.08423533095,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.06229166321
 06/28  09:00:00,0.690994649551,0.98786206763,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.969186231914
 06/28  10:00:00,0.7815149824,0.878573671208,0.0,0.0,0.057791437073,0.018421424019,0.076212861092,0.018421424019,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.859458610758
 06/28  11:00:00,0.881688382704,0.780749266195,0.0,0.0,0.127039550022,0.0390447042379,0.16608425426,0.0390447042379,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.761628349414
 06/28  12:00:00,1.03840498522,0.704038564616,0.0,0.0,0.260506977915,0.077577092618,0.338084070533,0.077577092618,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.685239745975
 06/28  13:00:00,1.17697974754,0.65950057536,0.0,0.0,0.386542717957,0.111662951961,0.498205669918,0.111662951961,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.640051704111
 06/28  14:00:00,1.42010513458,0.615655107425,0.0,0.0,0.585768288192,0.164457467191,0.750225755382,0.164457467191,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.595111102504
 06/28  15:00:00,1.49262515849,0.622590945048,0.0,0.0,0.617103021125,0.17824821964,0.795351240765,0.17824821964,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.600904955818
 06/28  16:00:00,1.82259109079,0.680632197168,0.0,0.0,0.801239148917,0.224925013567,1.02616416248,0.224925013567,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.654981472666
 06/28  17:00:00,2.21368128107,0.802385801394,0.0,0.0,0.965901946787,0.278941256408,1.24484320319,0.278941256408,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.771224270556
 06/28  18:00:00,2.06645651847,0.912798974981,0.0,0.0,0.784939328154,0.232555189272,1.01749451743,0.232555189272,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.878966957756
 06/28  19:00:00,2.00432448763,0.931772011442,0.0,0.0,0.700935391935,0.215423173885,0.916358565819,0.215423173885,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.896850716875
 06/28  20:00:00,2.09842638732,0.86917545707,0.0,0.0,0.630492394061,0.198580196613,0.829072590674,0.198580196613,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.833053614895
 06/28  21:00:00,2.18703669727,0.790672276624,0.0,0.0,0.563903301581,0.179934431489,0.74383773307,0.179934431489,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.75539374594
 06/28  22:00:00,1.77498032529,0.662843999567,0.0,0.0,0.417601353628,0.138127181489,0.555728535117,0.138127181489,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.632314952346
 06/28  23:00:00,1.31892812915,0.52577526807,0.0,0.0,0.293838720822,0.0981709124944,0.392009633317,0.0981709124944,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.499246094099
 06/28  24:00:00,0.847942789084,0.379722669111,0.0,0.0,0.165505559613,0.0559553945354,0.221460954148,0.0559553945354,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.357779001369
 06/29  01:00:00,0.619048531567,0.313383178486,0.0,0.0,0.0809521168742,0.0276330731867,0.108585190061,0.0276330731867,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.293178840694
 06/29  02:00:00,0.478579715613,0.2957212938,0.0,0.0,0.0175248123004,0.00598057493923,0.0235053872397,0.00598057493923,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.275751209199
 06/29  03:00:00,0.443503660426,0.300487650712,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.280798669941
 06/29  04:00:00,0.442046368417,0.351026583738,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.332081356851
 06/29  05:00:00,0.489775925345,0.57775091024,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.556609559681
 06/29  06:00:00,0.615842723933,0.999700872131,0.0,0.0,0.0,0.0,0.0,0.0,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,0.975274120557
 06/29  07:00:00,0.790627200206,1.11563098116,0.0,0.0,0.0,0.0,0.0,0.0,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.08967572751
 06/29  08:00:00,0.733758738517,1.08088587586,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.05894220811
 06/29  09:00:00,0.690994649551,0.985060741241,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.966384905525
 06/29  10:00:00,0.705302121308,0.876352898591,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.857237838141
 06/29  11:00:00,0.715604128444,0.779035485567,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.759914568787
 06/29  12:00:00,0.700320914683,0.702644092543,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.683845273901
 06/29  13:00:00,0.791609313805,0.658012335389,0.0,0.0,0.0852494603141,0.027585775866,0.11283523618,0.027585775866,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.63856346414
 06/29  14:00:00,1.00847443503,0.613966869729,0.0,0.0,0.258868643223,0.079726412612,0.338595055835,0.079726412612,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.593422864809
 06/29  15:00:00,1.16586347175,0.620943515425,0.0,0.0,0.35824186645,0.110347687576,0.468589554026,0.110347687576,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.599257526195
 06/29  16:00:00,0.79642692831,0.680157162423,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.654506437921
 06/29  17:00:00,1.14263878173,0.80156007956,0.0,0.0,0.127797482819,0.0460032210282,0.173800703847,0.0460032210282,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.770398548721
 06/29  18:00:00,1.29498178608,0.911396482407,0.0,0.0,0.182250887095,0.0637688979371,0.246019785032,0.0637688979371,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.877564465182
 06/29  19:00:00,1.32416068132,0.930112489635,0.0,0.0,0.174958023663,0.0612367358544,0.236194759518,0.0612367358544,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.895191195068
 06/29  20:00:00,1.46950132914,0.867690010217,0.0,0.0,0.147108395742,0.0530391367574,0.200147532499,0.0530391367574,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.831568168042
 06/29  21:00:00,1.5984979607,0.789572243625,0.0,0.0,0.113621447786,0.0416775487095,0.155298996496,0.0416775487095,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.754293712941
 06/29  22:00:00,1.24119534019,0.662267551362,0.0,0.0,0.0159340467946,0.00600950322672,0.0219435500214,0.00600950322672,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.631738504142
 06/29  23:00:00,0.926918495836,0.525433088292,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.498903914321
 06/29  24:00:00,0.626481834936,0.379864957752,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.35792129001
 06/30  01:00:00,0.510463341506,0.314089926054,0.0,0.0,0.0,0.0,0.0,0.0,0.0956770209504,0.02084558514,0.0834923761498,0.293336359266,0.293885588262
 06/30  02:00:00,0.455074328373,0.297029891244,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0716845669617,0.289935357999,0.277059806643
 06/30  03:00:00,0.443503660426,0.301834280976,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0641951005342,0.285854156479,0.282145300206
 06/30  04:00:00,0.442046368417,0.352096521709,0.0,0.0,0.0,0.0,0.0,0.0,0.0626849499491,0.0136574534635,0.0735359875481,0.275055977456,0.333151294822
 06/30  05:00:00,0.489775925345,0.578290366256,0.0,0.0,0.0,0.0,0.0,0.0,0.0659841587211,0.0143762669954,0.0853631352956,0.306940364333,0.557149015697
 06/30  06:00:00,0.615842723933,0.999233454866,0.0,0.0,0.0,0.0,0.0,0.0,0.089078620125,0.0194079617187,0.135604734988,0.354639407101,0.974806703291
 06/30  07:00:00,0.790627200206,1.11483094173,0.0,0.0,0.0,0.0,0.0,0.0,0.141865910321,0.0309089673015,0.208909382217,0.376830940367,1.08887568808
 06/30  08:00:00,0.733758738517,1.07993099377,0.0,0.0,0.0,0.0,0.0,0.0,0.105574663985,0.0230020293783,0.269481251481,0.318588793672,1.05798732603
 06/30  09:00:00,0.690994649551,0.984214960399,0.0,0.0,0.0,0.0,0.0,0.0,0.0593857495364,0.0129386399317,0.330413434083,0.271144826,0.965539124683
 06/30  10:00:00,0.705302121308,0.875621898689,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.346380073072,0.277521703375,0.856506838238
 06/30  11:00:00,0.715604128444,0.778442888035,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.36061507566,0.277606728407,0.759321971254
 06/30  12:00:00,0.700320914683,0.702298623884,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.350008238641,0.272930351665,0.683499805242
 06/30  13:00:00,0.678774077625,0.658084238221,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.319023623067,0.28236813018,0.638635366972
 06/30  14:00:00,0.669879379194,0.614542359293,0.0,0.0,0.0,0.0,0.0,0.0,0.0494881232205,0.0107822011572,0.294229243714,0.298267811103,0.593998354372
 06/30  15:00:00,0.697273917722,0.621417443581,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.301025880583,0.314847692279,0.59973145435
 06/30  16:00:00,0.79642692831,0.678941167828,0.0,0.0,0.0,0.0,0.0,0.0,0.0527873319925,0.0115010128678,0.34261694473,0.37240963872,0.653290443326
 06/30  17:00:00,1.11728811624,0.800056326783,0.0,0.0,0.110862147815,0.0375878905428,0.148450038358,0.0375878905428,0.0659841587211,0.0143762669954,0.418947458642,0.452418193523,0.768894795944
 06/30  18:00:00,1.27110248663,0.909586908397,0.0,0.0,0.166191991158,0.0559484944258,0.222140485584,0.0559484944258,0.105574663985,0.0230020293783,0.382083699719,0.491189607965,0.875754891172
 06/30  19:00:00,1.35220794533,0.928316307645,0.0,0.0,0.196931315915,0.0673107076105,0.264242023525,0.0673107076105,0.204550927144,0.0445664353352,0.314732295471,0.507004263856,0.893395013077
 06/30  20:00:00,1.53591532148,0.86604860686,0.0,0.0,0.197532021529,0.0690295033027,0.266561524832,0.0690295033027,0.366212123535,0.0797882729005,0.281807004861,0.524434395348,0.829926764685
 06/30  21:00:00,1.68786670531,0.787961050244,0.0,0.0,0.180907458701,0.0637602824057,0.244667741107,0.0637602824057,0.531172478541,0.115728949495,0.266994745381,0.512190790788,0.752682519559
 06/30  22:00:00,1.37962214031,0.660701139078,0.0,0.0,0.11828425126,0.0420860988775,0.160370350138,0.0420860988775,0.445393100625,0.0970398085937,0.216471390852,0.443235490102,0.630172091857
 06/30  23:00:00,0.926918495836,0.524398885068,0.0,0.0,0.0,0.0,0.0,0.0,0.310125591129,0.0675684465008,0.146949064735,0.385163393471,0.497869711097
 06/30  24:00:00,0.626481834936,0.379125104288,0.0,0.0,0.0,0.0,0.0,0.0,0.158361954181,0.034503034961,0.0979160521221,0.318588793672,0.357181436547
 07/01  01:00:00,0.515547369194,0.319618423868,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.299504994232
 07/01  02:00:00,0.457980542406,0.300488070147,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.280607839695
 07/01  03:00:00,0.445182403315,0.305707627594,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.286107236164
 07/01  04:00:00,0.445111917501,0.361475504691,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.34261552067
 07/01  05:00:00,0.494238409794,0.606819857733,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.585773631361
 07/01  06:00:00,0.631427089086,1.06538025669,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,1.04106341176
 07/01  07:00:00,0.82633048427,1.1953667551,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.16952828549
 07/01  08:00:00,0.780125002531,1.16393541018,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.1420904766
 07/01  09:00:00,0.740831950465,1.06126330486,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,1.0426714999
 07/01  10:00:00,0.756678534509,0.941408578388,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.922379524959
 07/01  11:00:00,0.772635556111,0.832637265427,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.813602382018
 07/01  12:00:00,0.752759976306,0.749052426869,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.730338192338
 07/01  13:00:00,0.726850885638,0.698594108491,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.679232746225
 07/01  14:00:00,0.713402742523,0.650931180261,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.630479611808
 07/01  15:00:00,0.79609402586,0.657617603982,0.0,0.0,0.0457246888107,0.0156145158805,0.0613392046912,0.0156145158805,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.636029189506
 07/01  16:00:00,0.984196709597,0.724197729333,0.0,0.0,0.108715408503,0.0385487010068,0.14726410951,0.0385487010068,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.698662418665
 07/01  17:00:00,1.12100378719,0.855077497411,0.0,0.0,0.0846492532485,0.0311754538934,0.115824707142,0.0311754538934,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.824056175935
 07/01  18:00:00,1.20664455196,0.981987389961,0.0,0.0,0.088312399221,0.0335602161341,0.121872615355,0.0335602161341,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.948307597785
 07/01  19:00:00,1.2500022982,1.00927065769,0.0,0.0,0.0937053724588,0.03480288145,0.128508253909,0.03480288145,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.974506489304
 07/01  20:00:00,1.35736860742,0.943090905265,0.0,0.0,0.036335098727,0.0138048088605,0.0501399075874,0.0138048088605,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.907131591063
 07/01  21:00:00,1.48180672921,0.85244708246,0.0,0.0,0.0,0.0,0.0,0.0,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.817327285321
 07/01  22:00:00,1.24862725219,0.711120927203,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.680729243524
 07/01  23:00:00,0.940369721567,0.555489131494,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.529079323885
 07/01  24:00:00,0.635646011533,0.390360938086,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.368516004508
 07/02  01:00:00,0.515547369194,0.318965857018,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.298852427382
 07/02  02:00:00,0.457980542406,0.299811336708,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.279931106257
 07/02  03:00:00,0.445182403315,0.305033277151,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.285432885721
 07/02  04:00:00,0.4515195469,0.587716806281,0.0,0.227014414663,0.0,0.00640762939839,0.00640762939839,0.00640762939839,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.341842407597
 07/02  05:00:00,0.508280779503,1.11174143674,0.0,0.506645724505,0.0,0.0140423697088,0.0140423697088,0.0140423697088,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.584049485865
 07/02  06:00:00,0.652578081186,1.83053611874,0.0,0.768197193661,0.0,0.0211509920997,0.0211509920997,0.0211509920997,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,1.03802208015
 07/02  07:00:00,0.851641355537,2.11115606084,0.0,0.919282659887,0.0,0.0253108712673,0.0253108712673,0.0253108712673,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.16603493134
 07/02  08:00:00,0.804119540712,2.03169287344,0.0,0.871473867864,0.0,0.0239945381816,0.0239945381816,0.0239945381816,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.138374072
 07/02  09:00:00,0.764590498242,1.92061677752,0.0,0.862902772699,0.0,0.0237585477776,0.0237585477776,0.0237585477776,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,1.03912219987
 07/02  10:00:00,0.784609969829,1.95277320327,0.0,1.01446069889,0.0,0.02793143532,0.02793143532,0.02793143532,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.919283450944
 07/02  11:00:00,0.794872425671,1.63767797187,0.0,0.807635911869,0.0,0.0222368695595,0.0222368695595,0.0222368695595,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.811007176592
 07/02  12:00:00,0.775491076227,1.57230253762,0.0,0.825586198815,0.0,0.0227310999218,0.0227310999218,0.0227310999218,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.72800210427
 07/02  13:00:00,0.751959633923,1.60896340417,0.0,0.9119416185,0.0,0.0251087482842,0.0251087482842,0.0251087482842,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.677660423399
 07/02  14:00:00,0.737636393971,1.53018587579,0.0,0.880158384374,0.0,0.0242336514478,0.0242336514478,0.0242336514478,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.629575922968
 07/02  15:00:00,0.757642502809,1.48789372285,0.0,0.831273196172,0.0,0.0228876816396,0.0228876816396,0.0228876816396,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.635032112202
 07/02  16:00:00,0.859673349901,1.54895928468,0.0,0.825936679759,0.0,0.0227407498135,0.0227407498135,0.0227407498135,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.697487294253
 07/02  17:00:00,1.03771757323,2.0353431335,0.0,1.18178755052,0.0,0.032538493177,0.032538493177,0.032538493177,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.822534261507
 07/02  18:00:00,1.11035865593,1.90896670395,0.0,0.929301372189,0.0,0.0255867193263,0.0255867193263,0.0255867193263,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.945985539586
 07/02  19:00:00,1.14757360866,1.95452202098,0.0,0.947201345061,0.0,0.0260795643769,0.0260795643769,0.0260795643769,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.972556507539
 07/02  20:00:00,1.33780334937,2.05188650493,0.0,1.11046138456,0.0,0.0305746495374,0.0305746495374,0.0305746495374,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.905465806177
 07/02  21:00:00,1.51651241511,2.11131080912,0.0,1.2604992895,0.0,0.034705685902,0.034705685902,0.034705685902,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.81569172248
 07/02  22:00:00,1.28510643654,2.0348526332,0.0,1.32491217965,0.0,0.03647918435,0.03647918435,0.03647918435,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.679548769863
 07/02  23:00:00,0.984666467475,2.16332052136,0.0,1.60884348754,0.0,0.0442967459078,0.0442967459078,0.0442967459078,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.528067226207
 07/02  24:00:00,0.687437021473,2.27050929988,0.0,1.88103273386,0.0,0.0517910099405,0.0517910099405,0.0517910099405,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.36763163244
 07/03  01:00:00,0.569567589143,2.41663437415,0.0,2.10535155866,0.0,0.0579672440251,0.0579672440251,0.0579672440251,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.291169385849
 07/03  02:00:00,0.518547965917,2.58800703532,0.0,2.29462857209,0.0,0.0631786619381,0.0631786619381,0.0631786619381,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.273498232777
 07/03  03:00:00,0.51193575454,2.77175856676,0.0,2.47405116909,0.0,0.0681187553972,0.0681187553972,0.0681187553972,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.278107006239
 07/03  04:00:00,0.513392746275,2.92434532324,0.0,2.57695312991,0.0,0.0709519843888,0.0709519843888,0.0709519843888,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.328532209309
 07/03  05:00:00,0.558943531524,3.07018295151,0.0,2.49885964867,0.0,0.0688018143303,0.0688018143303,0.0688018143303,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.550277076465
 07/03  06:00:00,0.68498692109,3.31973475336,0.0,2.33119094709,0.0,0.0641853442213,0.0641853442213,0.0641853442213,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.964226961333
 07/03  07:00:00,0.873564985029,3.58737204475,0.0,2.48411561597,0.0,0.0683958626793,0.0683958626793,0.0683958626793,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.07741795917
 07/03  08:00:00,0.811478893162,3.38569994485,0.0,2.31687544857,0.0,0.0637911915237,0.0637911915237,0.0637911915237,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.0469795627
 07/03  09:00:00,0.756318953238,3.17171986917,0.0,2.19799641505,0.0,0.0605180612394,0.0605180612394,0.0605180612394,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.95513164916
