Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 07/03  10:00:00,0.775351964998,3.39362900106,0.0,2.52747394056,0.0,0.0695896597778,0.0695896597778,0.0695896597778,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.847126007071
 07/03  11:00:00,0.777767069535,2.86263836191,0.0,2.09274968115,0.0,0.0576202729428,0.0576202729428,0.0576202729428,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.750853797352
 07/03  12:00:00,0.756398344023,2.5633538062,0.0,1.86860646018,0.0,0.0514488738085,0.0514488738085,0.0514488738085,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.676033111492
 07/03  13:00:00,0.731995705532,2.42129077501,0.0,1.76996144117,0.0,0.0487328524082,0.0487328524082,0.0487328524082,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.631967971569
 07/03  14:00:00,0.720167802757,2.27525359658,0.0,1.66673292985,0.0,0.0458906324087,0.0458906324087,0.0458906324087,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.588069098279
 07/03  15:00:00,0.743526760294,2.28021806386,0.0,1.66456390322,0.0,0.0458309119807,0.0458309119807,0.0458309119807,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.59406574616
 07/03  16:00:00,0.84736483537,2.35683156231,0.0,1.68342262472,0.0,0.0463501545304,0.0463501545304,0.0463501545304,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.647873626916
 07/03  17:00:00,1.02850654859,2.92500305971,0.0,2.13121678831,0.0,0.0586793987589,0.0586793987589,0.0586793987589,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.762764949922
 07/03  18:00:00,1.09762666493,2.61545905241,0.0,1.71301914177,0.0,0.0471650438626,0.0471650438626,0.0471650438626,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.868760118468
 07/03  19:00:00,1.13232442667,2.55827431915,0.0,1.63711438497,0.0,0.0450751365778,0.0450751365778,0.0450751365778,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.886395765793
 07/03  20:00:00,1.32112659114,2.6303808078,0.0,1.77070269784,0.0,0.0487532616391,0.0487532616391,0.0487532616391,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.823718795761
 07/03  21:00:00,1.49448494153,2.53587267616,0.0,1.75369812131,0.0,0.0482850697908,0.0482850697908,0.0482850697908,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.747054757713
 07/03  22:00:00,1.27276483743,2.56016235558,0.0,1.90426959887,0.0,0.0524307971621,0.0524307971621,0.0524307971621,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.625501073037
 07/03  23:00:00,0.985222427013,2.71383116177,0.0,2.19325631741,0.0,0.0603875507813,0.0603875507813,0.0603875507813,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.494165036754
 07/03  24:00:00,0.698756723021,2.90699073054,0.0,2.5309146774,0.0,0.069684394565,0.069684394565,0.069684394565,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.354231119561
 07/04  01:00:00,0.587815825467,3.07855795859,0.0,2.76812160119,0.0,0.0762154803493,0.0762154803493,0.0762154803493,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.290322927762
 07/04  02:00:00,0.535286121788,3.19521491839,0.0,2.90255298087,0.0,0.0799168178092,0.0799168178092,0.0799168178092,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.272781707071
 07/04  03:00:00,0.526588023716,3.30320118514,0.0,3.0062168476,0.0,0.0827710245732,0.0827710245732,0.0827710245732,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.277383946111
 07/04  04:00:00,0.525912785776,3.37820345919,0.0,3.03167691612,0.0,0.0834720238903,0.0834720238903,0.0834720238903,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.327666559053
 07/04  05:00:00,0.574903406881,3.64838889133,0.0,3.07851716083,0.0,0.0847616896871,0.0847616896871,0.0847616896871,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.548825504129
 07/04  06:00:00,0.701969977204,3.93414177434,0.0,2.9480100535,0.0,0.0811684003352,0.0811684003352,0.0811684003352,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.961814875909
 07/04  07:00:00,0.879886401584,3.8141485587,0.0,2.71370742112,0.0,0.0747172792334,0.0747172792334,0.0747172792334,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.07460266797
 07/04  08:00:00,0.814232536802,3.48274749314,0.0,2.41688689516,0.0,0.0665448351638,0.0665448351638,0.0665448351638,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.0440156644
 07/04  09:00:00,0.744091797073,2.72492592954,0.0,1.7539100569,0.0,0.0482909050739,0.0482909050739,0.0482909050739,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.952424067679
 07/04  10:00:00,0.74244282742,2.19618812899,0.0,1.33222470525,0.0,0.0366805221995,0.0366805221995,0.0366805221995,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.844934370315
 07/04  11:00:00,0.73896742485,1.45191158991,0.0,0.683559132466,0.0,0.0188206282577,0.0188206282577,0.0188206282577,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.749317574035
 07/04  12:00:00,0.709957494705,0.875642527576,0.0,0.181889830108,0.0,0.00500802449083,0.00500802449083,0.00500802449083,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.675038462937
 07/04  13:00:00,0.683262853124,0.651008214922,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.631646852655
 07/04  14:00:00,0.674277170348,0.608078508727,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.587626940274
 07/04  15:00:00,0.697695848314,0.61508522254,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.593496808064
 07/04  16:00:00,0.80101468084,0.67233781758,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.646802506912
 07/04  17:00:00,0.969827149836,0.792230006341,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.761208684865
 07/04  18:00:00,1.05046162106,0.900771150657,0.0,0.0,0.0,0.0,0.0,0.0,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.867091358481
 07/04  19:00:00,1.08724929009,0.919406439789,0.0,0.0,0.0,0.0,0.0,0.0,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.884642271406
 07/04  20:00:00,1.2723733295,0.857961364116,0.0,0.0,0.0,0.0,0.0,0.0,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.822002049915
 07/04  21:00:00,1.44619987174,0.780786940404,0.0,0.0,0.0,0.0,0.0,0.0,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.745667143266
 07/04  22:00:00,1.22033404027,0.655131552363,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.624739868684
 07/04  23:00:00,0.924834876231,0.520457873135,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.494048065526
 07/04  24:00:00,0.629072328456,0.376838423233,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.354993489654
 07/05  01:00:00,0.516290797553,0.481957672147,0.0,0.17035571574,0.0,0.00469045243524,0.00469045243524,0.00469045243524,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.291488526771
 07/05  02:00:00,0.477631752148,1.10307204224,0.0,0.808564918706,0.0,0.0222624481693,0.0222624481693,0.0222624481693,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.274626893082
 07/05  03:00:00,0.480823352141,1.64288799931,0.0,1.3440587745,0.0,0.0370063529984,0.0370063529984,0.0370063529984,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.279228833379
 07/05  04:00:00,0.489214083585,2.04669851978,0.0,1.69879191944,0.0,0.0467733216986,0.0467733216986,0.0467733216986,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.329046616318
 07/05  05:00:00,0.543788674751,2.51860369893,0.0,1.94844015117,0.0,0.0536469575575,0.0536469575575,0.0536469575575,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.549117321394
 07/05  06:00:00,0.681821631276,3.20101763346,0.0,2.2162286446,0.0,0.0610200544078,0.0610200544078,0.0610200544078,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.960472143929
 07/05  07:00:00,0.854411624728,2.88656258394,0.0,1.78847176326,0.0,0.0492425023775,0.0492425023775,0.0492425023775,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.07225235108
 07/05  08:00:00,0.798494503468,2.90921191757,0.0,1.84528661353,0.0,0.0508068018296,0.0508068018296,0.0508068018296,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.04208037046
 07/05  09:00:00,0.739990910953,2.57412832327,0.0,1.60496719909,0.0,0.0441900189541,0.0441900189541,0.0441900189541,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.950569319214
 07/05  10:00:00,0.736173617691,1.96634254029,0.0,1.10452903511,0.0,0.0304113124706,0.0304113124706,0.0304113124706,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.842784451757
 07/05  11:00:00,0.733418735095,1.24840395149,0.0,0.482032514777,0.0,0.0132719385022,0.0132719385022,0.0132719385022,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.747336553306
 07/05  12:00:00,0.706795333348,0.759125833939,0.0,0.0670411521114,0.0,0.00184586313302,0.00184586313302,0.00184586313302,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.673370447296
 07/05  13:00:00,0.683262853124,0.649039924157,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.62967856189
 07/05  14:00:00,0.674277170348,0.60650283105,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.586051262597
 07/05  15:00:00,0.697695848314,0.613444946481,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.591856532005
 07/05  16:00:00,0.80101468084,0.670573143515,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.645037832847
 07/05  17:00:00,0.969827149836,0.790334878094,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.759313556618
 07/05  18:00:00,1.05046162106,0.898812587246,0.0,0.0,0.0,0.0,0.0,0.0,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.86513279507
 07/05  19:00:00,1.08724929009,0.917583062675,0.0,0.0,0.0,0.0,0.0,0.0,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.882818894293
 07/05  20:00:00,1.2723733295,0.856236599869,0.0,0.0,0.0,0.0,0.0,0.0,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.820277285668
 07/05  21:00:00,1.44619987174,0.779240054739,0.0,0.0,0.0,0.0,0.0,0.0,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.744120257601
 07/05  22:00:00,1.22033404027,0.653985005659,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.62359332198
 07/05  23:00:00,0.924834876231,0.519944950043,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.493535142434
 07/05  24:00:00,0.641820523526,0.839881952321,0.0,0.463010322671,0.0,0.0127481950699,0.0127481950699,0.0127481950699,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.355026696071
 07/06  01:00:00,0.541549937122,1.39928355327,0.0,1.08775949706,0.0,0.029949592004,0.029949592004,0.029949592004,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.291410626572
 07/06  02:00:00,0.503472277043,2.04079100857,0.0,1.74708442706,0.0,0.0481029730637,0.0481029730637,0.0481029730637,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.273826351056
 07/06  03:00:00,0.504747527227,2.51076282275,0.0,2.21297707748,0.0,0.0609305280842,0.0609305280842,0.0609305280842,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.27818535384
 07/06  04:00:00,0.515927639929,3.01530628993,0.0,2.66901964775,0.0,0.073486878043,0.073486878043,0.073486878043,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.327426658159
 07/06  05:00:00,0.57025905363,3.47827327868,0.0,2.90983575256,0.0,0.0801173364361,0.0801173364361,0.0801173364361,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.547391299752
 07/06  06:00:00,0.705230632038,4.04817092175,0.0,3.0664359827,0.0,0.0844290551692,0.0844290551692,0.0844290551692,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.95741809412
 07/06  07:00:00,0.877418327563,3.71923505111,0.0,2.62406777076,0.0,0.0722492052124,0.0722492052124,0.0722492052124,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.06932881075
 07/06  08:00:00,0.812167144916,3.40266988564,0.0,2.34187252971,0.0,0.0644794432774,0.0644794432774,0.0644794432774,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.03895242235
 07/06  09:00:00,0.748026163355,2.8634936089,0.0,1.89680496804,0.0,0.0522252713559,0.0522252713559,0.0522252713559,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.9480968359
 07/06  10:00:00,0.755602608052,2.67036604204,0.0,1.81018368245,0.0,0.0498403028316,0.0498403028316,0.0498403028316,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.841153306166
 07/06  11:00:00,0.748218075922,1.78429003026,0.0,1.01953978811,0.0,0.0280712793299,0.0280712793299,0.0280712793299,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.745715358738
 07/06  12:00:00,0.719047954307,1.20276351168,0.0,0.512052383359,0.0,0.0140984840929,0.0140984840929,0.0140984840929,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.671996893786
 07/06  13:00:00,0.687208600133,0.791545217864,0.0,0.143308255486,0.0,0.00394574700952,0.00394574700952,0.00394574700952,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.628875600111
 07/06  14:00:00,0.674277170348,0.606015940496,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.585564372043
 07/06  15:00:00,0.697695848314,0.612949114328,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.591360699852
 07/06  16:00:00,0.80101468084,0.669815375742,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.644280065074
 07/06  17:00:00,0.969827149836,0.789251564897,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.758230243421
 07/06  18:00:00,1.05046162106,0.897435479435,0.0,0.0,0.0,0.0,0.0,0.0,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.863755687259
 07/06  19:00:00,1.08724929009,0.915865882933,0.0,0.0,0.0,0.0,0.0,0.0,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.881101714551
 07/06  20:00:00,1.2723733295,0.854644735468,0.0,0.0,0.0,0.0,0.0,0.0,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.818685421267
 07/06  21:00:00,1.44619987174,0.778193841951,0.0,0.0,0.0,0.0,0.0,0.0,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.743074044812
 07/06  22:00:00,1.22033404027,0.653050406799,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.62265872312
 07/06  23:00:00,0.924834876231,0.51915429937,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.492744491761
 07/06  24:00:00,0.634445519489,0.571294527339,0.0,0.195152560827,0.0,0.00537319103265,0.00537319103265,0.00537319103265,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.354297032934
 07/07  01:00:00,0.534254631653,1.13392105253,0.0,0.822796361444,0.0,0.022654286535,0.022654286535,0.022654286535,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.291011261454
 07/07  02:00:00,0.494763980971,1.72433757282,0.0,1.43080192967,0.0,0.0393946769923,0.0393946769923,0.0393946769923,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.273655412703
 07/07  03:00:00,0.496686038581,2.21781020922,0.0,1.92018641662,0.0,0.0528690394382,0.0528690394382,0.0528690394382,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.278023401169
 07/07  04:00:00,0.505795063995,2.64740864585,0.0,2.30100776629,0.0,0.0633543021087,0.0633543021087,0.0633543021087,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.327540895536
 07/07  05:00:00,0.55835398814,3.04469203123,0.0,2.4774476236,0.0,0.0682122709465,0.0682122709465,0.0682122709465,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.546198181253
 07/07  06:00:00,0.692176931063,3.5722757749,0.0,2.59232978437,0.0,0.0713753541949,0.0713753541949,0.0713753541949,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.955629145601
 07/07  07:00:00,0.866512108037,3.32095589558,0.0,2.22795740421,0.0,0.0613429856863,0.0613429856863,0.0613429856863,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.06716002176
 07/07  08:00:00,0.805452223802,3.15672885321,0.0,2.09798876621,0.0,0.0577645221638,0.0577645221638,0.0577645221638,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.03689515342
 07/07  09:00:00,0.754942913408,3.11291640878,0.0,2.14801909338,0.0,0.0591420214095,0.0591420214095,0.0591420214095,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.946305510438
 07/07  10:00:00,0.77876600574,3.51001040841,0.0,2.65147079636,0.0,0.0730037005201,0.0730037005201,0.0730037005201,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.839510558625
 07/07  11:00:00,0.776380302094,2.80548544417,0.0,2.04238273612,0.0,0.0562335055019,0.0562335055019,0.0562335055019,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.744067824636
 07/07  12:00:00,0.757806467009,2.60836759494,0.0,1.91974903168,0.0,0.052856996794,0.052856996794,0.052856996794,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.669904328734
 07/07  13:00:00,0.733594507317,2.47407605519,0.0,1.82802940503,0.0,0.0503316541935,0.0503316541935,0.0503316541935,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.626685287894
 07/07  14:00:00,0.722648109031,2.36044162143,0.0,1.75681685171,0.0,0.0483709386831,0.0483709386831,0.0483709386831,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.583173201269
 07/07  15:00:00,0.743898202596,2.28861800732,0.0,1.67805456749,0.0,0.0462023542819,0.0462023542819,0.0462023542819,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.588975025355
 07/07  16:00:00,0.844882415901,2.26060823962,0.0,1.5932619523,0.0,0.0438677350607,0.0438677350607,0.0438677350607,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.641810976655
 07/07  17:00:00,1.02314296939,2.72305915657,0.0,1.93641332606,0.0,0.053315819557,0.053315819557,0.053315819557,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.755624509026
 07/07  18:00:00,1.08893171051,2.29168303448,0.0,1.39722120887,0.0,0.0384700894435,0.0384700894435,0.0384700894435,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.860782033428
 07/07  19:00:00,1.12229481786,2.18604314277,0.0,1.27284223619,0.0,0.035045527768,0.035045527768,0.035045527768,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.878436738206
 07/07  20:00:00,1.30454452331,2.020694708,0.0,1.1684473564,0.0,0.0321711938134,0.0321711938134,0.0321711938134,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.816288037401
 07/07  21:00:00,1.47605701328,1.85996121129,0.0,1.0844017262,0.0,0.0298571415426,0.0298571415426,0.0298571415426,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.740439687954
 07/07  22:00:00,1.25404036805,1.87504778262,0.0,1.2242029259,0.0,0.0337063277865,0.0337063277865,0.0337063277865,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.620453173036
 07/07  23:00:00,0.96483496982,1.9698498037,0.0,1.45279046469,0.0,0.040000093589,0.040000093589,0.040000093589,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.4906495314
 07/07  24:00:00,0.677269080262,2.12454104093,0.0,1.75049044067,0.0,0.0481967518063,0.0481967518063,0.0481967518063,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.35220566668
 07/08  01:00:00,0.569282061373,2.26706856345,0.0,1.95162664428,0.0,0.0537346921799,0.0537346921799,0.0537346921799,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.295328489529
 07/08  02:00:00,0.515147356234,2.3725077367,0.0,2.07628019273,0.0,0.057166813828,0.057166813828,0.057166813828,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.276347313524
 07/08  03:00:00,0.504661386363,2.46107856618,0.0,2.16025743114,0.0,0.0594789830481,0.0594789830481,0.0594789830481,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.281220743615
 07/08  04:00:00,0.506018962601,2.56716276107,0.0,2.21212418307,0.0,0.0609070450997,0.0609070450997,0.0609070450997,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.33617859398
 07/08  05:00:00,0.55451282153,2.78484796392,0.0,2.18914714387,0.0,0.0602744117359,0.0602744117359,0.0602744117359,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.57465459368
 07/08  06:00:00,0.686424351064,3.0435952196,0.0,1.9974827711,0.0,0.0549972619784,0.0549972619784,0.0549972619784,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,1.02179560357
 07/08  07:00:00,0.885588272894,3.32592747478,0.0,2.15222372119,0.0,0.0592577886243,0.0592577886243,0.0592577886243,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.14786528399
 07/08  08:00:00,0.835073895603,3.13881115655,0.0,1.99572602807,0.0,0.0549488930723,0.0549488930723,0.0549488930723,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.12124019491
 07/08  09:00:00,0.795860592535,3.0409538395,0.0,1.99862248589,0.0,0.0550286420703,0.0550286420703,0.0550286420703,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,1.02373954866
 07/08  10:00:00,0.814255353849,3.01573174791,0.0,2.09117146032,0.0,0.0575768193395,0.0575768193395,0.0575768193395,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.905531234155
 07/08  11:00:00,0.817068063573,2.43162014664,0.0,1.61377430328,0.0,0.0444325074617,0.0444325074617,0.0444325074617,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.798810959956
 07/08  12:00:00,0.786268175694,1.95329180077,0.0,1.21700696655,0.0,0.0335081993884,0.0335081993884,0.0335081993884,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.71757059969
 07/08  13:00:00,0.752328582433,1.61259549509,0.0,0.925341709101,0.0,0.0254776967948,0.0254776967948,0.0254776967948,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.66789242372
 07/08  14:00:00,0.731474177915,1.2973072391,0.0,0.656348689826,0.0,0.0180714353915,0.0180714353915,0.0180714353915,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.620506980825
 07/08  15:00:00,0.747960291236,1.1275786074,0.0,0.479618402698,0.0,0.0132054700669,0.0132054700669,0.0132054700669,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.626371790229
 07/08  16:00:00,0.843824324447,0.964059056402,0.0,0.250305200222,0.0,0.00689172435944,0.00689172435944,0.00689172435944,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.688218545512
 07/08  17:00:00,1.01184749851,1.08471086711,0.0,0.24219480224,0.0,0.00666841846215,0.00666841846215,0.00666841846215,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.811494743393
 07/08  18:00:00,1.0847719366,0.96746004102,0.0,0.0,0.0,0.0,0.0,0.0,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.933780248844
 07/08  19:00:00,1.12149404429,0.994982374398,0.0,0.0,0.0,0.0,0.0,0.0,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.960218206015
 07/08  20:00:00,1.30722869983,0.930189911647,0.0,0.0,0.0,0.0,0.0,0.0,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.894230597446
 07/08  21:00:00,1.48180672921,0.841058075801,0.0,0.0,0.0,0.0,0.0,0.0,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.805938278663
 07/08  22:00:00,1.25023143106,0.76071076289,0.0,0.0582632578628,0.0,0.00160417887091,0.00160417887091,0.00160417887091,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.672055821348
 07/08  23:00:00,0.957224555035,1.16212102954,0.0,0.612162101377,0.0,0.0168548334683,0.0168548334683,0.0168548334683,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.523549120555
 07/08  24:00:00,0.665178047561,1.4598034608,0.0,1.07259399903,0.0,0.0295320360279,0.0295320360279,0.0295320360279,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.365364528193
 07/09  01:00:00,0.557520483279,1.84085940185,0.0,1.52444993114,0.0,0.0419731140858,0.0419731140858,0.0419731140858,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.296296041075
 07/09  02:00:00,0.508721130401,2.13962308442,0.0,1.84288174845,0.0,0.0507405879947,0.0507405879947,0.0507405879947,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.276861105515
 07/09  03:00:00,0.505853559961,2.50504995518,0.0,2.20355679073,0.0,0.0606711566465,0.0606711566465,0.0606711566465,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.281892773024
 07/09  04:00:00,0.509689038534,2.70086480181,0.0,2.34542015419,0.0,0.0645771210324,0.0645771210324,0.0645771210324,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.336584663597
 07/09  05:00:00,0.562852994011,3.08720699346,0.0,2.4920595115,0.0,0.068614584217,0.068614584217,0.068614584217,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.57410125559
 07/09  06:00:00,0.702790701951,3.63628638363,0.0,2.59190334307,0.0,0.0713636128653,0.0713636128653,0.0713636128653,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,1.02006619562
 07/09  07:00:00,0.884689793629,3.29067157775,0.0,2.11959124481,0.0,0.058359309359,0.058359309359,0.058359309359,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.14524186333
 07/09  08:00:00,0.834138834418,3.10223068171,0.0,1.9617649082,0.0,0.0540138318875,0.0540138318875,0.0540138318875,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.11862083994
 07/09  09:00:00,0.786334638005,2.69250745646,0.0,1.65264289768,0.0,0.0455026875403,0.0455026875403,0.0455026875403,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,1.02127275382
 07/09  10:00:00,0.80304274484,2.60680083479,0.0,1.68393312683,0.0,0.0463642103302,0.0463642103302,0.0463642103302,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.903838654532
 07/09  11:00:00,0.799517023794,1.79287327422,0.0,0.976326213804,0.0,0.0268814676822,0.0268814676822,0.0268814676822,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.797512177005
 07/09  12:00:00,0.768496920962,1.30689457138,0.0,0.571560741197,0.0,0.015736944656,0.015736944656,0.015736944656,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.716619595652
 07/09  13:00:00,0.734841367497,0.976546834309,0.0,0.290211717297,0.0,0.00799048185864,0.00799048185864,0.00799048185864,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.666973754745
 07/09  14:00:00,0.713402742523,0.640385747836,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.619934179383
 07/09  15:00:00,0.734754821169,0.647256348595,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.625667934119
 07/09  16:00:00,0.836932600088,0.712605256514,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.687069945845
 07/09  17:00:00,1.00517908005,0.840853462168,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.809832140692
 07/09  18:00:00,1.0847719366,0.965250913922,0.0,0.0,0.0,0.0,0.0,0.0,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.931571121747
 07/09  19:00:00,1.12149404429,0.992486965089,0.0,0.0,0.0,0.0,0.0,0.0,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.957722796707
 07/09  20:00:00,1.30722869983,0.92779249927,0.0,0.0,0.0,0.0,0.0,0.0,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.891833185068
 07/09  21:00:00,1.48180672921,0.83908624327,0.0,0.0,0.0,0.0,0.0,0.0,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.803966446132
 07/09  22:00:00,1.24862725219,0.700836380518,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.670444696839
 07/09  23:00:00,0.940369721567,0.548462858489,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.52205305088
 07/09  24:00:00,0.636147028059,0.404753634365,0.0,0.0181967582085,0.0,0.000501016525814,0.000501016525814,0.000501016525814,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.364711942578
 07/10  01:00:00,0.525867096123,0.828599647747,0.0,0.518163783175,0.0,0.0142667510045,0.0142667510045,0.0142667510045,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.290322434937
 07/10  02:00:00,0.482713093877,1.28613569349,0.0,0.993117607187,0.0,0.027343789898,0.027343789898,0.027343789898,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.273137855849
 07/10  03:00:00,0.482045400323,1.68568709779,0.0,1.38844316932,0.0,0.0382284011807,0.0382284011807,0.0382284011807,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.277643537047
 07/10  04:00:00,0.489235290418,2.04468486306,0.0,1.69956214478,0.0,0.0467945285323,0.0467945285323,0.0467945285323,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.326262734263
 07/10  05:00:00,0.540869332406,2.40764944373,0.0,1.8424105812,0.0,0.0507276152127,0.0507276152127,0.0507276152127,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.544192636148
 07/10  06:00:00,0.672859107594,2.86562979934,0.0,1.89071268257,0.0,0.052057530725,0.052057530725,0.052057530725,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.950600271844
 07/10  07:00:00,0.845873716347,2.56539504795,0.0,1.47837769169,0.0,0.0407045939967,0.0407045939967,0.0407045939967,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.06117888665
 07/10  08:00:00,0.781966302212,2.29781077426,0.0,1.24498768848,0.0,0.0342786005736,0.0342786005736,0.0342786005736,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.0309781522
 07/10  09:00:00,0.71554042931,1.67631931383,0.0,0.716933612136,0.0,0.0197395373108,0.0197395373108,0.0197395373108,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.94079389674
 07/10  10:00:00,0.723630474374,1.50297546047,0.0,0.648966125801,0.0,0.0178681691538,0.0178681691538,0.0178681691538,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.834980281241
 07/10  11:00:00,0.722966880072,0.861982456453,0.0,0.102424520064,0.0,0.00282008347929,0.00282008347929,0.00282008347929,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.740523052981
 07/10  12:00:00,0.704949470215,0.685949118912,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.667234884381
 07/10  13:00:00,0.683262853124,0.643505936643,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.624144574376
 07/10  14:00:00,0.674277170348,0.601020594763,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.58056902631
 07/10  15:00:00,0.697695848314,0.607849857005,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.586261442529
 07/10  16:00:00,0.80101468084,0.664269930639,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.638734619971
 07/10  17:00:00,0.969827149836,0.782482455682,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.751461134205
 07/10  18:00:00,1.05046162106,0.889610186524,0.0,0.0,0.0,0.0,0.0,0.0,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.855930394348
 07/10  19:00:00,1.08724929009,0.907946882886,0.0,0.0,0.0,0.0,0.0,0.0,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.873182714504
 07/10  20:00:00,1.2723733295,0.847125212966,0.0,0.0,0.0,0.0,0.0,0.0,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.811165898764
 07/10  21:00:00,1.44619987174,0.770777584528,0.0,0.0,0.0,0.0,0.0,0.0,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.73565778739
 07/10  22:00:00,1.22033404027,0.646702017274,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.616310333595
 07/10  23:00:00,0.924834876231,0.514008681787,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.487598874178
 07/10  24:00:00,0.629072328456,0.37235307589,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.350508142312
 07/11  01:00:00,0.511600345118,0.307980234314,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.287866804678
 07/11  02:00:00,0.455369303979,0.290777043065,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.270896812613
 07/11  03:00:00,0.443816999143,0.295334624924,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.275734233493
 07/11  04:00:00,0.442440761886,0.344186268514,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.325326284493
 07/11  05:00:00,0.490141717194,0.564128521051,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.543082294678
 07/11  06:00:00,0.620801576869,0.973565370783,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.949248525852
 07/11  07:00:00,0.80516912235,1.08586012588,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.06002165627
 07/11  08:00:00,0.747687701638,1.05182679719,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.02998186361
 07/11  09:00:00,0.695800891999,0.958522911982,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.939931107023
 07/11  10:00:00,0.70576230522,0.852683823997,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.833654770567
 07/11  11:00:00,0.720146796592,0.758212133305,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.739177249896
 07/11  12:00:00,0.704949470215,0.684064859051,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.665350624521
 07/11  13:00:00,0.683262853124,0.641026995671,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.621665633404
 07/11  14:00:00,0.674277170348,0.598673042304,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.578221473851
 07/11  15:00:00,0.697695848314,0.605311390663,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.583722976187
 07/11  16:00:00,0.80101468084,0.661598973206,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.636063662538
 07/11  17:00:00,1.00008452538,0.7796089943,0.0,0.0,0.0226417348647,0.0076156406766,0.0302573755413,0.0076156406766,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.748587672824
 07/11  18:00:00,1.13547495013,0.886548707435,0.0,0.0,0.0636749431457,0.0213383859168,0.0850133290624,0.0213383859168,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.852868915259
 07/11  19:00:00,1.25779969405,0.904851505662,0.0,0.0,0.127782547176,0.0427678567786,0.170550403954,0.0427678567786,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.870087337279
 07/11  20:00:00,1.48047281005,0.844098605977,0.0,0.0,0.155152300789,0.0529471797591,0.208099480548,0.0529471797591,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.808139291776
 07/11  21:00:00,1.65500160794,0.768015302557,0.0,0.0,0.15492976842,0.0538719677813,0.208801736201,0.0538719677813,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.732895505419
 07/11  22:00:00,1.35802047609,0.644233664494,0.0,0.0,0.101695309936,0.0359911258874,0.137686435823,0.0359911258874,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.613841980815
 07/11  23:00:00,0.97187337686,0.511561792209,0.0,0.0,0.0347432404281,0.0122952602001,0.0470385006282,0.0122952602001,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.4851519846
 07/11  24:00:00,0.629072328456,0.370119112668,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.348274179089
 07/12  01:00:00,0.511600345118,0.305921163796,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.28580773416
 07/12  02:00:00,0.455369303979,0.288890409131,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.269010178679
 07/12  03:00:00,0.443816999143,0.293468862893,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.273868471462
 07/12  04:00:00,0.442440761886,0.342188255138,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.323328271117
 07/12  05:00:00,0.490141717194,0.561672978709,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.540626752337
 07/12  06:00:00,0.620801576869,0.969982828744,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.945665983813
 07/12  07:00:00,0.80516912235,1.08188790953,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.05604943993
 07/12  08:00:00,0.747687701638,1.04786188335,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.02601694977
 07/12  09:00:00,0.695800891999,0.954863077512,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.936271272553
 07/12  10:00:00,0.70576230522,0.849507584663,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.830478531233
 07/12  11:00:00,0.720146796592,0.755418620553,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.736383737144
 07/12  12:00:00,0.704949470215,0.681440218796,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.662725984265
 07/12  13:00:00,0.683262853124,0.638545883402,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.619184521135
 07/12  14:00:00,0.674277170348,0.596233874289,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.575782305836
 07/12  15:00:00,0.697695848314,0.603023380091,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.581434965616
 07/12  16:00:00,0.807239759579,0.659245536722,0.0,0.0,0.0046665536078,0.00155852513166,0.00622507873946,0.00155852513166,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.633710226054
 07/12  17:00:00,1.06913112888,0.777139498548,0.0,0.0,0.0740236496859,0.025280329358,0.0993039790439,0.025280329358,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.746118177072
 07/12  18:00:00,1.24475168233,0.883956315218,0.0,0.0,0.144939755498,0.0493503057712,0.194290061269,0.0493503057712,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.850276523042
 07/12  19:00:00,1.31758182232,0.902242461127,0.0,0.0,0.17159599154,0.058736540689,0.230332532229,0.058736540689,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.867478292745
 07/12  20:00:00,1.53845030986,0.841578442716,0.0,0.0,0.198199496812,0.0678774835516,0.266076980364,0.0678774835516,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.805619128515
 07/12  21:00:00,1.66212183014,0.765913449683,0.0,0.0,0.158630668784,0.0572912896124,0.215921958397,0.0572912896124,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.730793652544
 07/12  22:00:00,1.35371632591,0.642526688821,0.0,0.0,0.0975932421005,0.0357890435475,0.133382285648,0.0357890435475,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.612135005142
 07/12  23:00:00,0.954720363864,0.510156250404,0.0,0.0,0.0218696526947,0.00801583493827,0.029885487633,0.00801583493827,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.483746442795
 07/12  24:00:00,0.629072328456,0.369065562435,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.347220628857
 07/13  01:00:00,0.511600345118,0.30494524548,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.284831815844
 07/13  02:00:00,0.455369303979,0.28795015819,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.268069927738
 07/13  03:00:00,0.443816999143,0.292666967295,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.273066575864
 07/13  04:00:00,0.442440761886,0.341355674142,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.322495690121
 07/13  05:00:00,0.490141717194,0.560319185332,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.539272958959
 07/13  06:00:00,0.620801576869,0.967867066487,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.943550221556
 07/13  07:00:00,0.80516912235,1.07928663915,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.05344816954
 07/13  08:00:00,0.747687701638,1.04476831868,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.0229233851
 07/13  09:00:00,0.695800891999,0.951640775453,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.933048970494
 07/13  10:00:00,0.70576230522,0.846396256942,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.827367203513
 07/13  11:00:00,0.720146796592,0.752458879652,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.733423996243
 07/13  12:00:00,0.722358970516,0.678728292975,0.0,0.0,0.0131012065003,0.00430829380138,0.0174095003017,0.00430829380138,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.660014058444
 07/13  13:00:00,0.820095064609,0.63614944558,0.0,0.0,0.1029088971,0.0339233143854,0.136832211485,0.0339233143854,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.616788083313
 07/13  14:00:00,0.995275246088,0.594011152397,0.0,0.0,0.242615634765,0.0783824409754,0.32099807574,0.0783824409754,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.573559583944
 07/13  15:00:00,1.18655606135,0.600805560133,0.0,0.0,0.36947961831,0.119380594723,0.488860213033,0.119380594723,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.579217145657
 07/13  16:00:00,1.41492262888,0.65693615707,0.0,0.0,0.461560689031,0.152347259011,0.613907948042,0.152347259011,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.631400846402
 07/13  17:00:00,1.63648476591,0.774771482837,0.0,0.0,0.496144011211,0.170513604865,0.666657616076,0.170513604865,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.743750161361
 07/13  18:00:00,1.65321327965,0.88174481984,0.0,0.0,0.444388766282,0.158362892301,0.602751658583,0.158362892301,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.848065027664
 07/13  19:00:00,1.50521028785,0.900602538549,0.0,0.0,0.303446277876,0.114514719883,0.417960997759,0.114514719883,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.865838370166
 07/13  20:00:00,1.58402491168,0.84030199117,0.0,0.0,0.2256448162,0.0860067659821,0.311651582182,0.0860067659821,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.804342676969
 07/13  21:00:00,1.71460809311,0.764210429167,0.0,0.0,0.195568036515,0.0728401848582,0.268408221373,0.0728401848582,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.729090632029
 07/13  22:00:00,1.33155894608,0.640986124824,0.0,0.0,0.0805445331816,0.0306803726368,0.111224905818,0.0306803726368,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.610594441145
 07/13  23:00:00,0.924834876231,0.508833671035,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.482423863426
 07/13  24:00:00,0.629072328456,0.368019790777,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.346174857198
 07/14  01:00:00,0.511600345118,0.304120391243,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.284006961607
 07/14  02:00:00,0.455369303979,0.287373091667,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.267492861215
 07/14  03:00:00,0.443816999143,0.291982131484,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.272381740053
 07/14  04:00:00,0.442440761886,0.340772344696,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.321912360675
 07/14  05:00:00,0.490141717194,0.559384499748,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.538338273376
 07/14  06:00:00,0.620801576869,0.966203392122,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.941886547191
 07/14  07:00:00,0.80516912235,1.07762648786,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.05178801826
 07/14  08:00:00,0.747687701638,1.04368634901,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.02184141543
 07/14  09:00:00,0.695800891999,0.950982677572,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.932390872613
 07/14  10:00:00,0.70576230522,0.846161654403,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.827132600973
 07/14  11:00:00,0.720146796592,0.752362404635,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.733327521226
 07/14  12:00:00,0.704949470215,0.678760592566,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.660046358035
 07/14  13:00:00,0.683262853124,0.636277279257,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.61691591699
 07/14  14:00:00,0.674277170348,0.594072111258,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.573620542805
 07/14  15:00:00,0.697695848314,0.600589007033,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.579000592557
 07/14  16:00:00,0.80101468084,0.656637301959,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.631101991291
 07/14  17:00:00,0.969827149836,0.773972589787,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.74295126831
 07/14  18:00:00,1.05046162106,0.880208551049,0.0,0.0,0.0,0.0,0.0,0.0,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.846528758873
 07/14  19:00:00,1.14619848974,0.898493246216,0.0,0.0,0.0434849095206,0.0154642901232,0.0589491996438,0.0154642901232,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.863729077834
 07/14  20:00:00,1.35653814133,0.838350812559,0.0,0.0,0.0615521750974,0.0226126367283,0.0841648118257,0.0226126367283,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.802391498357
 07/14  21:00:00,1.52250680747,0.762855269206,0.0,0.0,0.0555945584664,0.0207123772659,0.0763069357323,0.0207123772659,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.727735472068
 07/14  22:00:00,1.22033404027,0.640051859016,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.609660175337
 07/14  23:00:00,0.924834876231,0.508330814856,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.481921007247
