Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 07/14  24:00:00,0.629072328456,0.367822526439,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.345977592861
 07/15  01:00:00,0.515547369194,0.310213838912,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.290100409276
 07/15  02:00:00,0.457980542406,0.291825716151,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.271945485699
 07/15  03:00:00,0.445182403315,0.296821937175,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.277221545744
 07/15  04:00:00,0.445111917501,0.350389197373,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.331529213352
 07/15  05:00:00,0.494238409794,0.58753587561,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.566489649237
 07/15  06:00:00,0.631427089086,1.03106075985,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,1.00674391492
 07/15  07:00:00,0.82633048427,1.15624113247,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.13040266286
 07/15  08:00:00,0.780125002531,1.125457236,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.10361230242
 07/15  09:00:00,0.740831950465,1.02587111416,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,1.0072793092
 07/15  10:00:00,0.756678534509,0.909982605334,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.890953551905
 07/15  11:00:00,0.772635556111,0.804867149953,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.785832266544
 07/15  12:00:00,0.752759976306,0.724017866708,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.705303632177
 07/15  13:00:00,0.726850885638,0.675192029786,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.655830667519
 07/15  14:00:00,0.804606950667,0.62927323633,0.0,0.0,0.0689643435713,0.0222398645725,0.0912042081438,0.0222398645725,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.608821667877
 07/15  15:00:00,1.09365855996,0.635803091614,0.0,0.0,0.272811200848,0.0860925379431,0.358903738791,0.0860925379431,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.614214677139
 07/15  16:00:00,1.38355145892,0.700264571233,0.0,0.0,0.413288948236,0.133329910596,0.546618858831,0.133329910596,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.674729260565
 07/15  17:00:00,1.78930222504,0.826939515355,0.0,0.0,0.592925393166,0.191197751822,0.784123144988,0.191197751822,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.795918193879
 07/15  18:00:00,1.85061074845,0.949800473722,0.0,0.0,0.579180110366,0.186658701484,0.765838811849,0.186658701484,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.916120681546
 07/15  19:00:00,1.8467117109,0.976756375079,0.0,0.0,0.545660965448,0.17955670117,0.725217666617,0.17955670117,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.941992206697
 07/15  20:00:00,1.94679792342,0.912790589748,0.0,0.0,0.476410632034,0.16315859156,0.639569223594,0.16315859156,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.876831275547
 07/15  21:00:00,2.00734610785,0.825085806349,0.0,0.0,0.387829872452,0.137709506185,0.525539378637,0.137709506185,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.789966009211
 07/15  22:00:00,1.64976090287,0.688533027838,0.0,0.0,0.29604926163,0.105084389046,0.401133650676,0.105084389046,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.658141344159
 07/15  23:00:00,1.16778719647,0.53804549447,0.0,0.0,0.167129862285,0.0602876126228,0.227417474908,0.0602876126228,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.511635686861
 07/15  24:00:00,0.726321913854,0.377951792667,0.0,0.0,0.0666429961638,0.0240329061577,0.0906759023215,0.0240329061577,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.356106859089
 07/16  01:00:00,0.515547369194,0.308517745738,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.288404316102
 07/16  02:00:00,0.457980542406,0.289943034195,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.270062803743
 07/16  03:00:00,0.445182403315,0.294690096451,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.27508970502
 07/16  04:00:00,0.445111917501,0.348140409872,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.329280425851
 07/16  05:00:00,0.494238409794,0.584895614851,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.563849388478
 07/16  06:00:00,0.631427089086,1.02741146914,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,1.00309462421
 07/16  07:00:00,0.82633048427,1.15249187935,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.12665340975
 07/16  08:00:00,0.780125002531,1.12178666902,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.09994173544
 07/16  09:00:00,0.740831950465,1.02232578179,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,1.00373397684
 07/16  10:00:00,0.77553440972,0.906681762009,0.0,0.0,0.0141211054909,0.00473476971987,0.0188558752108,0.00473476971987,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.887652708579
 07/16  11:00:00,0.899358375735,0.80180038343,0.0,0.0,0.0958494299685,0.0308733896553,0.126722819624,0.0308733896553,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.782765500021
 07/16  12:00:00,0.949577006544,0.721584181747,0.0,0.0,0.147282898578,0.0495341316613,0.196817030239,0.0495341316613,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.702869947216
 07/16  13:00:00,1.07418644003,0.672958392141,0.0,0.0,0.262628143321,0.0847074110691,0.34733555439,0.0847074110691,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.653597029874
 07/16  14:00:00,1.27376144074,0.62697452878,0.0,0.0,0.428266884874,0.132091813345,0.560358698219,0.132091813345,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.606522960327
 07/16  15:00:00,1.49873458214,0.633658197052,0.0,0.0,0.583914380644,0.180065380328,0.763979760972,0.180065380328,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.612069782576
 07/16  16:00:00,1.73902609421,0.698090599295,0.0,0.0,0.685836196036,0.216257298088,0.902093494124,0.216257298088,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.672555288627
 07/16  17:00:00,2.12649163563,0.824598919503,0.0,0.0,0.852559753031,0.268752802544,1.12131255557,0.268752802544,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.793577598027
 07/16  18:00:00,2.13322434818,0.94729849362,0.0,0.0,0.797218514229,0.251233897345,1.04845241157,0.251233897345,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.913618701444
 07/16  19:00:00,2.10044608297,0.974231352883,0.0,0.0,0.740500673596,0.238451365092,0.978952038688,0.238451365092,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.939467184501
 07/16  20:00:00,2.16983714293,0.910402167802,0.0,0.0,0.645851424096,0.216757019004,0.862608443099,0.216757019004,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.874442853601
 07/16  21:00:00,2.17025044667,0.823024808791,0.0,0.0,0.508118405641,0.180325311816,0.688443717457,0.180325311816,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.787905011653
 07/16  22:00:00,1.76460343294,0.686928442268,0.0,0.0,0.379203087777,0.136773092967,0.515976180745,0.136773092967,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.65653675859
 07/16  23:00:00,1.30056292932,0.536490654762,0.0,0.0,0.265892401553,0.0943008061977,0.36019320775,0.0943008061977,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.510080847153
 07/16  24:00:00,0.832548685292,0.376694128854,0.0,0.0,0.145355191767,0.0515474819928,0.19690267376,0.0515474819928,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.354849195275
 07/17  01:00:00,0.602471601059,0.301175103854,0.0,0.0,0.0670828537603,0.0237884021804,0.0908712559407,0.0237884021804,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.281061674218
 07/17  02:00:00,0.455369303979,0.284481896516,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.264601666065
 07/17  03:00:00,0.443816999143,0.289028577193,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.269428185763
 07/17  04:00:00,0.442440761886,0.337188641729,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.318328657708
 07/17  05:00:00,0.490141717194,0.554300074124,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.533253847752
 07/17  06:00:00,0.620801576869,0.958446881435,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.934130036504
 07/17  07:00:00,0.80516912235,1.06900462994,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.04316616033
 07/17  08:00:00,0.747687701638,1.03497225992,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.01312732634
 07/17  09:00:00,0.695800891999,0.942519498773,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.923927693814
 07/17  10:00:00,0.729514062461,0.83808088852,0.0,0.0,0.0177880523904,0.00596370485034,0.0237517572408,0.00596370485034,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.819051835091
 07/17  11:00:00,0.80813755589,0.744878709846,0.0,0.0,0.0662199444878,0.0217708148095,0.0879907592974,0.0217708148095,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.725843826437
 07/17  12:00:00,0.955343787679,0.671808979393,0.0,0.0,0.189386522825,0.0610077946392,0.250394317464,0.0610077946392,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.653094744862
 07/17  13:00:00,1.05620721631,0.629790213197,0.0,0.0,0.282066682072,0.0908776811167,0.372944363188,0.0908776811167,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.61042885093
 07/17  14:00:00,1.17517516612,0.588195004916,0.0,0.0,0.378845508844,0.122052486923,0.500897995767,0.122052486923,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.567743436463
 07/17  15:00:00,1.38853743416,0.594923832712,0.0,0.0,0.525304065244,0.165537520598,0.690841585842,0.165537520598,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.573335418236
 07/17  16:00:00,1.65436702741,0.650557820336,0.0,0.0,0.648911293848,0.204441052717,0.853352346565,0.204441052717,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.625022509668
 07/17  17:00:00,1.97453489445,0.767521453635,0.0,0.0,0.76003197435,0.244675770261,1.00470774461,0.244675770261,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.736500132158
 07/17  18:00:00,1.99815153107,0.873568043951,0.0,0.0,0.716968264608,0.230721645395,0.947689910002,0.230721645395,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.839888251776
 07/17  19:00:00,1.96506949523,0.891863424325,0.0,0.0,0.660721478893,0.217098726245,0.877820205137,0.217098726245,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.857099255942
 07/17  20:00:00,2.03439032923,0.832077038263,0.0,0.0,0.567865440577,0.194151559148,0.762016999725,0.194151559148,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.796117724061
 07/17  21:00:00,2.10010076408,0.757020952024,0.0,0.0,0.48454150077,0.169359391571,0.653900892341,0.169359391571,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.721901154886
 07/17  22:00:00,1.719702273,0.634770736748,0.0,0.0,0.368704461983,0.130663770752,0.499368232735,0.130663770752,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.604379053069
 07/17  23:00:00,1.23798140736,0.503874724171,0.0,0.0,0.230219385463,0.0829271456687,0.313146531132,0.0829271456687,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.477464916562
 07/17  24:00:00,0.763077014386,0.364185968815,0.0,0.0,0.0981246093422,0.0358800765877,0.13400468593,0.0358800765877,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.342341035236
 07/18  01:00:00,0.544712752005,0.300597422788,0.0,0.0,0.0242477483837,0.00886465850333,0.033112406887,0.00886465850333,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.280483993152
 07/18  02:00:00,0.455369303979,0.283781382181,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.263901151729
 07/18  03:00:00,0.443816999143,0.288283808758,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.268683417327
 07/18  04:00:00,0.442440761886,0.336456251561,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.31759626754
 07/18  05:00:00,0.490141717194,0.553308113209,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.532261886836
 07/18  06:00:00,0.620801576869,0.956568133221,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.93225128829
 07/18  07:00:00,0.80516912235,1.06691857685,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.04108010724
 07/18  08:00:00,0.747687701638,1.03293158225,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.01108664867
 07/18  09:00:00,0.695800891999,0.940806166548,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.922214361589
 07/18  10:00:00,0.70576230522,0.836839776552,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.817810723122
 07/18  11:00:00,0.720146796592,0.744020397769,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.72498551436
 07/18  12:00:00,0.704949470215,0.671435838238,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.652721603707
 07/18  13:00:00,0.683262853124,0.629362909787,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.610001547521
 07/18  14:00:00,0.722729729691,0.587543729987,0.0,0.0,0.035940405618,0.0125121537252,0.0484525593432,0.0125121537252,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.567092161534
 07/18  15:00:00,0.919419941435,0.594021331348,0.0,0.0,0.166015573961,0.0557085191611,0.221724093122,0.0557085191611,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.572432916872
 07/18  16:00:00,1.14985544033,0.649654050827,0.0,0.0,0.261161393229,0.087679366262,0.348840759491,0.087679366262,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.624118740159
 07/18  17:00:00,1.38907301994,0.766217130963,0.0,0.0,0.312291269843,0.106954600257,0.4192458701,0.106954600257,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.735195809487
 07/18  18:00:00,1.52266960365,0.872037476098,0.0,0.0,0.351763437661,0.120444544923,0.472207982583,0.120444544923,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.838357683922
 07/18  19:00:00,1.49935052797,0.890548525987,0.0,0.0,0.304118816682,0.107982421198,0.41210123788,0.107982421198,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.855784357604
 07/18  20:00:00,1.66040284402,0.830713415589,0.0,0.0,0.286367156988,0.101662357534,0.388029514523,0.101662357534,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.794754101388
 07/18  21:00:00,1.77545688163,0.755696462881,0.0,0.0,0.241949800557,0.0873072093361,0.329257009893,0.0873072093361,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.720576665743
 07/18  22:00:00,1.4361743781,0.633778860863,0.0,0.0,0.157975659143,0.0578646786912,0.215840337834,0.0578646786912,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.603387177184
 07/18  23:00:00,1.01067154904,0.503172918253,0.0,0.0,0.0625961304924,0.0232405423117,0.0858366728041,0.0232405423117,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.476763110644
 07/18  24:00:00,0.629072328456,0.363727000881,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.341882067303
 07/19  01:00:00,0.511600345118,0.300386391492,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.280272961856
 07/19  02:00:00,0.455369303979,0.283857985821,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.263977755369
 07/19  03:00:00,0.443816999143,0.288375192606,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.268774801176
 07/19  04:00:00,0.442440761886,0.336520585343,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.317660601322
 07/19  05:00:00,0.490141717194,0.552912103564,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.531865877191
 07/19  06:00:00,0.620801576869,0.955590883401,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.93127403847
 07/19  07:00:00,0.80516912235,1.06596103389,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.04012256429
 07/19  08:00:00,0.747687701638,1.03235907815,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.01051414457
 07/19  09:00:00,0.695800891999,0.940714873804,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.922123068845
 07/19  10:00:00,0.70576230522,0.836911659156,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.817882605727
 07/19  11:00:00,0.720146796592,0.744208088187,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.725173204778
 07/19  12:00:00,0.704949470215,0.671416734318,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.652702499787
 07/19  13:00:00,0.683262853124,0.629139477497,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.60977811523
 07/19  14:00:00,0.674277170348,0.587585040809,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.567133472356
 07/19  15:00:00,0.697695848314,0.594407167323,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.572818752847
 07/19  16:00:00,0.80101468084,0.649901012808,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.62436570214
 07/19  17:00:00,0.969827149836,0.766012868614,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.734991547138
 07/19  18:00:00,1.05046162106,0.871229242689,0.0,0.0,0.0,0.0,0.0,0.0,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.837549450513
 07/19  19:00:00,1.08724929009,0.889562764569,0.0,0.0,0.0,0.0,0.0,0.0,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.854798596187
 07/19  20:00:00,1.27796025269,0.82998850015,0.0,0.0,0.00408991104084,0.00149701215161,0.00558692319245,0.00149701215161,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.794029185949
 07/19  21:00:00,1.46772418615,0.755263226918,0.0,0.0,0.0156952441837,0.00582907022555,0.0215243144092,0.00582907022555,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.72014342978
 07/19  22:00:00,1.22033404027,0.63343089748,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.603039213801
 07/19  23:00:00,0.924834876231,0.502999574549,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.47658976694
 07/19  24:00:00,0.629072328456,0.363827678521,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.341982744943
 07/20  01:00:00,0.511600345118,0.300601741936,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.2804883123
 07/20  02:00:00,0.455369303979,0.283875111302,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.26399488085
 07/20  03:00:00,0.443816999143,0.28838313843,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.268782746999
 07/20  04:00:00,0.442440761886,0.336296201377,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.317436217356
 07/20  05:00:00,0.490141717194,0.552213541854,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.531167315481
 07/20  06:00:00,0.620801576869,0.954084888551,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.92976804362
 07/20  07:00:00,0.80516912235,1.06418605503,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.03834758542
 07/20  08:00:00,0.747687701638,1.0305615843,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.00871665072
 07/20  09:00:00,0.695800891999,0.939193505644,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.920601700684
 07/20  10:00:00,0.70576230522,0.835471897805,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.816442844375
 07/20  11:00:00,0.720146796592,0.742795247561,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.723760364151
 07/20  12:00:00,0.704949470215,0.670125183904,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.651410949373
 07/20  13:00:00,0.683262853124,0.628279086599,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.608917724332
 07/20  14:00:00,0.674277170348,0.586782453652,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.566330885199
 07/20  15:00:00,0.800195470375,0.593182642776,0.0,0.0,0.076316614427,0.0261830076341,0.102499622061,0.0261830076341,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.571594228301
 07/20  16:00:00,1.05539623013,0.648322109897,0.0,0.0,0.188368167484,0.066013381803,0.254381549287,0.066013381803,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.622786799228
 07/20  17:00:00,1.35162728851,0.764669007294,0.0,0.0,0.282660947395,0.0991391912786,0.381800138674,0.0991391912786,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.733647685818
 07/20  18:00:00,1.44300338821,0.870219219297,0.0,0.0,0.28800862438,0.104533142762,0.392541767142,0.104533142762,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.836539427121
 07/20  19:00:00,1.44419337416,0.888666920585,0.0,0.0,0.260864612917,0.0960794711531,0.356944084071,0.0960794711531,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.853902752203
 07/20  20:00:00,1.56585659146,0.829112726971,0.0,0.0,0.213722280734,0.0797609812227,0.293483261957,0.0797609812227,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.79315341277
 07/20  21:00:00,1.66257166176,0.754409019718,0.0,0.0,0.157058739934,0.0593130500889,0.216371790023,0.0593130500889,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.719289222579
 07/20  22:00:00,1.33672883201,0.632765410406,0.0,0.0,0.0845023689149,0.0318924228261,0.116394791741,0.0318924228261,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.602373726727
 07/20  23:00:00,0.924834876231,0.502535066119,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.47612525851
 07/20  24:00:00,0.629072328456,0.363529974182,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.341685040604
 07/21  01:00:00,0.511600345118,0.300274893778,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.280161464142
 07/21  02:00:00,0.455369303979,0.283684860371,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.26380462992
 07/21  03:00:00,0.443816999143,0.288235290234,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.268634898804
 07/21  04:00:00,0.442440761886,0.336091756997,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.317231772976
 07/21  05:00:00,0.490141717194,0.551607024423,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.53056079805
 07/21  06:00:00,0.620801576869,0.952741082752,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.928424237821
 07/21  07:00:00,0.80516912235,1.06256595266,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.03672748305
 07/21  08:00:00,0.747687701638,1.02898157366,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.00713664008
 07/21  09:00:00,0.695800891999,0.937328912064,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.918737107105
 07/21  10:00:00,0.70576230522,0.8337267699,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.81469771647
 07/21  11:00:00,0.720146796592,0.741368594399,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.72233371099
 07/21  12:00:00,0.704949470215,0.668729735417,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.650015500886
 07/21  13:00:00,0.683262853124,0.626872060329,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.607510698062
 07/21  14:00:00,0.804211488046,0.585441398942,0.0,0.0,0.0967398249103,0.033194492788,0.129934317698,0.033194492788,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.564989830489
 07/21  15:00:00,0.939334044567,0.592309822521,0.0,0.0,0.178193090035,0.063445106218,0.241638196253,0.063445106218,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.570721408045
 07/21  16:00:00,1.17104094863,0.647703454597,0.0,0.0,0.274149011442,0.0958772563488,0.370026267791,0.0958772563488,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.622168143928
 07/21  17:00:00,1.33014644512,0.763837507656,0.0,0.0,0.264591687196,0.095727608092,0.360319295288,0.095727608092,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.73281618618
 07/21  18:00:00,1.44210027207,0.869198586409,0.0,0.0,0.286443263891,0.105195387116,0.391638651008,0.105195387116,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.835518794233
 07/21  19:00:00,1.42147234871,0.887506377247,0.0,0.0,0.243566880157,0.0906561784584,0.334223058616,0.0906561784584,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.852742208865
 07/21  20:00:00,1.49634342691,0.828230505684,0.0,0.0,0.162217524624,0.061752572781,0.223970097405,0.061752572781,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.792271191482
 07/21  21:00:00,1.61129463046,0.753522848281,0.0,0.0,0.119582712881,0.04551204584,0.165094758721,0.04551204584,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.718403051143
 07/21  22:00:00,1.2669926542,0.632176042733,0.0,0.0,0.0337437496236,0.0129148643139,0.0466586139375,0.0129148643139,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.601784359054
 07/21  23:00:00,0.924834876231,0.502340847128,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.475931039519
 07/21  24:00:00,0.629072328456,0.363801810242,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.341956876664
 07/22  01:00:00,0.515547369194,0.307227598259,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.287114168623
 07/22  02:00:00,0.457980542406,0.289263066135,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.269382835683
 07/22  03:00:00,0.445182403315,0.294100284496,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.274499893065
 07/22  04:00:00,0.445111917501,0.347152258342,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.328292274321
 07/22  05:00:00,0.494238409794,0.581292999342,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.560246772969
 07/22  06:00:00,0.631427089086,1.01894881729,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,0.994631972363
 07/22  07:00:00,0.82633048427,1.14268618822,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.11684771862
 07/22  08:00:00,0.781176706145,1.14925270179,0.0,0.0368055936509,0.0,0.00105170361429,0.00105170361429,0.00105170361429,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.09060217456
 07/22  09:00:00,0.745326031322,1.17349544337,0.0,0.159260303765,0.0,0.00449408085736,0.00449408085736,0.00449408085736,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,0.995643334645
 07/22  10:00:00,0.770862220049,1.41266341659,0.0,0.512642384109,0.0,0.01418368554,0.01418368554,0.01418368554,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.880991979056
 07/22  11:00:00,0.778815460181,1.02080416741,0.0,0.224452117483,0.0,0.00617990406996,0.00617990406996,0.00617990406996,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.777317166514
 07/22  12:00:00,0.756229933266,0.843127619589,0.0,0.12602771475,0.0,0.00346995696031,0.00346995696031,0.00346995696031,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.698385670307
 07/22  13:00:00,0.728345683396,0.723736377592,0.0,0.0542905712035,0.0,0.00149479775778,0.00149479775778,0.00149479775778,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.650084444122
 07/22  14:00:00,0.713402742523,0.624487888741,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.604036320288
 07/22  15:00:00,0.734754821169,0.631419688479,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.609831274003
 07/22  16:00:00,0.836932600088,0.695159323596,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.669624012927
 07/22  17:00:00,1.00517908005,0.820348991173,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.789327669697
 07/22  18:00:00,1.0847719366,0.941742928501,0.0,0.0,0.0,0.0,0.0,0.0,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.908063136325
 07/22  19:00:00,1.12149404429,0.968425805275,0.0,0.0,0.0,0.0,0.0,0.0,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.933661636893
 07/22  20:00:00,1.30722869983,0.905123013494,0.0,0.0,0.0,0.0,0.0,0.0,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.869163699293
 07/22  21:00:00,1.48180672921,0.81830672871,0.0,0.0,0.0,0.0,0.0,0.0,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.783186931571
 07/22  22:00:00,1.24862725219,0.683723657621,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.653331973942
 07/22  23:00:00,0.940369721567,0.535347896469,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.50893808886
 07/22  24:00:00,0.635646011533,0.377452160403,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.355607226825
 07/23  01:00:00,0.519853239936,0.465556056088,0.0,0.156387833032,0.0,0.0043058707429,0.0043058707429,0.0043058707429,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.289054793419
 07/23  02:00:00,0.467859333954,0.649753110333,0.0,0.358794514585,0.0,0.00987879154733,0.00987879154733,0.00987879154733,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.271078365296
 07/23  03:00:00,0.458863996799,0.792568930062,0.0,0.496911051273,0.0,0.0136815934847,0.0136815934847,0.0136815934847,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.276057487358
 07/23  04:00:00,0.461910498911,0.958224209925,0.0,0.610119044807,0.0,0.0167985814099,0.0167985814099,0.0167985814099,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.329245181097
 07/23  05:00:00,0.511239060627,1.1989412788,0.0,0.617458140922,0.0,0.0170006508333,0.0170006508333,0.0170006508333,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.560436911506
 07/23  06:00:00,0.644725492646,1.50127300757,0.0,0.482993717102,0.0,0.0132984035596,0.0132984035596,0.0132984035596,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,0.993962445539
 07/23  07:00:00,0.841558268767,1.69473562899,0.0,0.553068208865,0.0,0.0152277844971,0.0152277844971,0.0152277844971,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.11582895052
 07/23  08:00:00,0.794863332978,1.64693872677,0.0,0.535291396039,0.0,0.014738330447,0.014738330447,0.014738330447,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.08980239716
 07/23  09:00:00,0.755641423651,1.55143404925,0.0,0.537875277314,0.0,0.014809473186,0.014809473186,0.014809473186,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,0.994966966975
 07/23  10:00:00,0.77390658418,1.52515182061,0.0,0.625717193179,0.0,0.0172280496711,0.0172280496711,0.0172280496711,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.880405573998
 07/23  11:00:00,0.775848620855,0.912707649543,0.0,0.1166974725,0.0,0.00321306474336,0.00321306474336,0.00321306474336,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.776975293634
 07/23  12:00:00,0.752759976306,0.717082566628,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.698368332097
 07/23  13:00:00,0.726850885638,0.669519644018,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.650158281751
 07/23  14:00:00,0.713402742523,0.624660649033,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.60420908058
 07/23  15:00:00,0.734754821169,0.631232650886,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.60964423641
 07/23  16:00:00,0.836932600088,0.69471323766,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.669177926992
 07/23  17:00:00,1.00517908005,0.819565656912,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.788544335436
 07/23  18:00:00,1.0847719366,0.940662417548,0.0,0.0,0.0,0.0,0.0,0.0,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.906982625372
 07/23  19:00:00,1.12149404429,0.967259627326,0.0,0.0,0.0,0.0,0.0,0.0,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.932495458944
 07/23  20:00:00,1.30722869983,0.904037534509,0.0,0.0,0.0,0.0,0.0,0.0,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.868078220308
 07/23  21:00:00,1.48180672921,0.817291573289,0.0,0.0,0.0,0.0,0.0,0.0,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.782171776151
 07/23  22:00:00,1.24862725219,0.682833852545,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.652442168866
 07/23  23:00:00,0.940369721567,0.53465974177,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.508249934161
 07/23  24:00:00,0.635646011533,0.376990750541,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.355145816962
 07/24  01:00:00,0.511600345118,0.30261629238,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.282502862744
 07/24  02:00:00,0.455369303979,0.286125574043,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.266245343591
 07/24  03:00:00,0.443816999143,0.290620009862,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.271019618432
 07/24  04:00:00,0.442440761886,0.338182222455,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.319322238434
 07/24  05:00:00,0.490141717194,0.552669048616,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.531622822244
 07/24  06:00:00,0.620801576869,0.951830070445,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.927513225514
 07/24  07:00:00,0.80516912235,1.06118076611,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.0353422965
 07/24  08:00:00,0.747687701638,1.02775837684,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.00591344326
 07/24  09:00:00,0.695800891999,0.936613730211,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.918021925252
 07/24  10:00:00,0.70576230522,0.833425286401,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.814396232972
 07/24  11:00:00,0.720146796592,0.741287093603,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.722252210194
 07/24  12:00:00,0.704949470215,0.669300369315,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.650586134784
 07/24  13:00:00,0.683262853124,0.627851924945,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.608490562679
 07/24  14:00:00,0.674277170348,0.586576587058,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.566125018605
 07/24  15:00:00,0.697695848314,0.593045311341,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.571456896865
 07/24  16:00:00,0.80101468084,0.647964436722,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.622429126054
 07/24  17:00:00,1.01730278703,0.763027039165,0.0,0.0,0.0353866473366,0.0120889898585,0.0474756371951,0.0120889898585,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.732005717689
 07/24  18:00:00,1.1305281743,0.867763491071,0.0,0.0,0.0593401205153,0.0207264327223,0.0800665532376,0.0207264327223,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.834083698895
 07/24  19:00:00,1.22060543131,0.885881869557,0.0,0.0,0.0982707982168,0.0350853429993,0.133356141216,0.0350853429993,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.851117701175
 07/24  20:00:00,1.41033563947,0.826640115933,0.0,0.0,0.101172412075,0.036789897897,0.137962309972,0.036789897897,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.790680801732
 07/24  21:00:00,1.5902029507,0.752254971077,0.0,0.0,0.105585974631,0.0384171043291,0.14400307896,0.0384171043291,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.717135173939
 07/24  22:00:00,1.29567744339,0.631457977124,0.0,0.0,0.0551310237349,0.0202123793849,0.0753434031198,0.0202123793849,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.601066293445
 07/24  23:00:00,0.924834876231,0.502167675455,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.475757867846
 07/24  24:00:00,0.629072328456,0.364126968814,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.342282035235
 07/25  01:00:00,0.511600345118,0.30139550088,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.281282071244
 07/25  02:00:00,0.455369303979,0.284942579713,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.265062349262
 07/25  03:00:00,0.443816999143,0.289500577522,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.269900186091
 07/25  04:00:00,0.442440761886,0.336971704102,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.318111720081
 07/25  05:00:00,0.490141717194,0.55107894884,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.530032722467
 07/25  06:00:00,0.620801576869,0.949664587202,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.925347742271
 07/25  07:00:00,0.80516912235,1.05885481859,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.03301634898
 07/25  08:00:00,0.747687701638,1.0250915913,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.00324665772
 07/25  09:00:00,0.695800891999,0.933776336916,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.915184531957
 07/25  10:00:00,0.70576230522,0.830847884013,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.811818830583
 07/25  11:00:00,0.720146796592,0.738953985815,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.719919102406
 07/25  12:00:00,0.704949470215,0.667072531146,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.648358296616
 07/25  13:00:00,0.708111352588,0.625394363883,0.0,0.0,0.0186744647233,0.00617403474116,0.0248484994644,0.00617403474116,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.606033001616
 07/25  14:00:00,0.837035838396,0.584130063628,0.0,0.0,0.122220865201,0.040537802847,0.162758668048,0.040537802847,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.563678495175
 07/25  15:00:00,1.05710040777,0.590869868691,0.0,0.0,0.269798048125,0.0896065113311,0.359404559456,0.0896065113311,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.569281454216
 07/25  16:00:00,1.31719371148,0.645803393053,0.0,0.0,0.38766722319,0.128511807447,0.516179030637,0.128511807447,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.620268082385
 07/25  17:00:00,1.68930933581,0.761042142495,0.0,0.0,0.540169146586,0.17931303939,0.719482185976,0.17931303939,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.730020821018
 07/25  18:00:00,1.75242423486,0.865596295107,0.0,0.0,0.527112690255,0.174849923539,0.701962613795,0.174849923539,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.831916502932
 07/25  19:00:00,1.71976985619,0.883817036785,0.0,0.0,0.470086753271,0.162433812822,0.632520566093,0.162433812822,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.849052868403
 07/25  20:00:00,1.80424266967,0.824888621209,0.0,0.0,0.391517073511,0.140352266659,0.53186934017,0.140352266659,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.788929307008
 07/25  21:00:00,1.95528406332,0.750502573413,0.0,0.0,0.376629732126,0.132454459455,0.509084191581,0.132454459455,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.715382776275
 07/25  22:00:00,1.61256029639,0.629826885015,0.0,0.0,0.290195387146,0.102030868974,0.39222625612,0.102030868974,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.599435201337
 07/25  23:00:00,1.1337021793,0.500857009319,0.0,0.0,0.153138722811,0.0557285802586,0.20886730307,0.0557285802586,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.47444720171
 07/25  24:00:00,0.708779037597,0.363018652407,0.0,0.0,0.0584514436543,0.0212552654867,0.079706709141,0.0212552654867,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.341173718829
 07/26  01:00:00,0.511600345118,0.300348186688,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.280234757052
 07/26  02:00:00,0.455369303979,0.283723529499,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.263843299048
 07/26  03:00:00,0.443816999143,0.288113434573,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.268513043142
 07/26  04:00:00,0.442440761886,0.335472997538,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.316613013517
 07/26  05:00:00,0.490141717194,0.549472841038,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.528426614665
 07/26  06:00:00,0.620801576869,0.947422218305,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.923105373374
 07/26  07:00:00,0.80516912235,1.05624448918,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.03040601957
 07/26  08:00:00,0.747687701638,1.02253987635,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,1.00069494277
 07/26  09:00:00,0.695800891999,0.931501991516,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.912910186557
 07/26  10:00:00,0.70576230522,0.828761051782,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.809731998353
 07/26  11:00:00,0.720146796592,0.736979824501,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.717944941092
 07/26  12:00:00,0.817428060363,0.66520699485,0.0,0.0,0.084043287196,0.0284353029519,0.112478590148,0.0284353029519,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.646492760319
 07/26  13:00:00,0.908320795571,0.623870507648,0.0,0.0,0.168037231538,0.0570207109097,0.225057942447,0.0570207109097,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.604509145381
 07/26  14:00:00,1.01528353607,0.582824305671,0.0,0.0,0.255929731675,0.085076634048,0.341006365723,0.085076634048,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.562372737218
 07/26  15:00:00,1.20248469696,0.589525004873,0.0,0.0,0.37884295922,0.125945889423,0.504788848644,0.125945889423,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.567936590397
 07/26  16:00:00,1.41137291922,0.644396479964,0.0,0.0,0.458101773643,0.152256464738,0.610358238381,0.152256464738,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.618861169296
 07/26  17:00:00,1.66635152231,0.759486967488,0.0,0.0,0.522800795559,0.173723576916,0.696524372474,0.173723576916,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.728465646011
 07/26  18:00:00,1.75213777453,0.863953836749,0.0,0.0,0.523982197464,0.177693955999,0.701676153463,0.177693955999,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.830274044573
 07/26  19:00:00,1.78388782389,0.882025061631,0.0,0.0,0.520304812987,0.176333720806,0.696638533793,0.176333720806,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.847260893248
 07/26  20:00:00,1.89715143239,0.823002518323,0.0,0.0,0.464334262177,0.160443840709,0.624778102886,0.160443840709,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.787043204122
 07/26  21:00:00,1.93652067398,0.749264142468,0.0,0.0,0.359361728199,0.130959074038,0.490320802236,0.130959074038,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.71414434533
 07/26  22:00:00,1.60744302481,0.628739175975,0.0,0.0,0.285043277249,0.1020657073,0.387108984548,0.1020657073,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.598347492296
 07/26  23:00:00,1.1475960081,0.499810336078,0.0,0.0,0.163328898065,0.0594322338086,0.222761131873,0.0594322338086,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.473400528469
