Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 07/26  24:00:00,0.696838452525,0.362297266907,0.0,0.0,0.0494938336168,0.0182722904523,0.067766124069,0.0182722904523,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.340452333329
 07/27  01:00:00,0.511600345118,0.299842994289,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.279729564653
 07/27  02:00:00,0.455369303979,0.283231706701,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.26335147625
 07/27  03:00:00,0.443816999143,0.287503461729,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.267903070299
 07/27  04:00:00,0.442440761886,0.33493675525,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.316076771229
 07/27  05:00:00,0.490141717194,0.548744114304,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.527697887932
 07/27  06:00:00,0.620801576869,0.946286117238,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.921969272307
 07/27  07:00:00,0.80516912235,1.05481501997,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.02897655036
 07/27  08:00:00,0.747687701638,1.02133610498,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,0.999491171403
 07/27  09:00:00,0.695800891999,0.930490800347,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.911898995388
 07/27  10:00:00,0.70576230522,0.827840301283,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.808811247853
 07/27  11:00:00,0.720146796592,0.736353221619,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.71731833821
 07/27  12:00:00,0.704949470215,0.664685312923,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.645971078392
 07/27  13:00:00,0.786999537193,0.62309787702,0.0,0.0,0.0771235732289,0.0266131108404,0.103736684069,0.0266131108404,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.603736514753
 07/27  14:00:00,0.932719876561,0.581970742559,0.0,0.0,0.193032266643,0.0654104395698,0.258442706213,0.0654104395698,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.561519174106
 07/27  15:00:00,1.12071025959,0.588731606899,0.0,0.0,0.315924650909,0.107089760371,0.42301441128,0.107089760371,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.567143192423
 07/27  16:00:00,1.36499102624,0.643539542356,0.0,0.0,0.421456877378,0.142519468025,0.563976345403,0.142519468025,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.618004231687
 07/27  17:00:00,1.68499432852,0.758504062811,0.0,0.0,0.534291229875,0.180875948813,0.715167178689,0.180875948813,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.727482741335
 07/27  18:00:00,1.69562611784,0.863035809628,0.0,0.0,0.477259039163,0.16790545761,0.645164496773,0.16790545761,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.829356017453
 07/27  19:00:00,1.66443514864,0.881305414466,0.0,0.0,0.425078898665,0.152106959878,0.577185858543,0.152106959878,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.846541246084
 07/27  20:00:00,1.72104065058,0.822490531435,0.0,0.0,0.327709762696,0.120957558383,0.448667321079,0.120957558383,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.786531217234
 07/27  21:00:00,1.79597572479,0.748596130155,0.0,0.0,0.254574818038,0.09520103501,0.349775853048,0.09520103501,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.713476333017
 07/27  22:00:00,1.38604269341,0.628550453972,0.0,0.0,0.119883448501,0.0458252046386,0.16570865314,0.0458252046386,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.598158770293
 07/27  23:00:00,0.933005916102,0.499953826105,0.0,0.0,0.0059046446099,0.00226639526118,0.00817103987108,0.00226639526118,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.473544018496
 07/27  24:00:00,0.629072328456,0.362589194593,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.340744261014
 07/28  01:00:00,0.511600345118,0.30023921919,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.280125789554
 07/28  02:00:00,0.455369303979,0.283822490688,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.263942260236
 07/28  03:00:00,0.443816999143,0.288323344936,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.268722953505
 07/28  04:00:00,0.442440761886,0.33579892942,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.316938945399
 07/28  05:00:00,0.490141717194,0.549483655862,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.52843742949
 07/28  06:00:00,0.620801576869,0.946397137289,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.922080292358
 07/28  07:00:00,0.80516912235,1.05476197137,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.02892350176
 07/28  08:00:00,0.747687701638,1.02125833997,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,0.999413406388
 07/28  09:00:00,0.695800891999,0.930400401194,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.911808596235
 07/28  10:00:00,0.70576230522,0.827876858105,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.808847804676
 07/28  11:00:00,0.720146796592,0.736455650655,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.717420767246
 07/28  12:00:00,0.704949470215,0.66482375192,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.64610951739
 07/28  13:00:00,0.683262853124,0.623589107804,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.604227745537
 07/28  14:00:00,0.674277170348,0.582751320606,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.562299752153
 07/28  15:00:00,0.697695848314,0.589435616797,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.567847202321
 07/28  16:00:00,0.80101468084,0.644068516626,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.618533205958
 07/28  17:00:00,0.969827149836,0.758777484786,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.72775616331
 07/28  18:00:00,1.05046162106,0.862752915985,0.0,0.0,0.0,0.0,0.0,0.0,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.829073123809
 07/28  19:00:00,1.08724929009,0.880811283229,0.0,0.0,0.0,0.0,0.0,0.0,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.846047114846
 07/28  20:00:00,1.2723733295,0.822246248891,0.0,0.0,0.0,0.0,0.0,0.0,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.78628693469
 07/28  21:00:00,1.44619987174,0.748620419381,0.0,0.0,0.0,0.0,0.0,0.0,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.713500622243
 07/28  22:00:00,1.22033404027,0.628708510694,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.598316827015
 07/28  23:00:00,0.924834876231,0.500252702837,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.473842895228
 07/28  24:00:00,0.629072328456,0.363071738467,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.341226804889
 07/29  01:00:00,0.515547369194,0.307030762607,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.286917332971
 07/29  02:00:00,0.457980542406,0.289286543558,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.269406313106
 07/29  03:00:00,0.445182403315,0.294217005788,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.274616614358
 07/29  04:00:00,0.445111917501,0.346538691669,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.327678707648
 07/29  05:00:00,0.499745891515,0.775118499174,0.0,0.196544681946,0.0,0.00550748172131,0.00550748172131,0.00550748172131,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.557527590855
 07/29  06:00:00,0.644235772614,1.47395139163,0.0,0.462308478665,0.0,0.0128086835283,0.0128086835283,0.0128086835283,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,0.987326068031
 07/29  07:00:00,0.83315168409,1.38100174815,0.0,0.247743771751,0.0,0.00682119981993,0.00682119981993,0.00682119981993,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.10741950679
 07/29  08:00:00,0.785577101874,1.30094290392,0.0,0.198018485171,0.0,0.00545209934377,0.00545209934377,0.00545209934377,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.08107948517
 07/29  09:00:00,0.740831950465,1.00568036505,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,0.98708856009
 07/29  10:00:00,0.756678534509,0.892772605893,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.873743552463
 07/29  11:00:00,0.772635556111,0.790602591009,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.7715677076
 07/29  12:00:00,0.752759976306,0.711841612474,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.693127377943
 07/29  13:00:00,0.726850885638,0.664293911703,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.644932549436
 07/29  14:00:00,0.713402742523,0.619569516891,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.599117948438
 07/29  15:00:00,0.734754821169,0.626155481599,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.604567067123
 07/29  16:00:00,0.836932600088,0.68901281228,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.663477501612
 07/29  17:00:00,1.00517908005,0.81290138993,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.781880068454
 07/29  18:00:00,1.12135776556,0.933054999178,0.0,0.0,0.0267863806475,0.00979944830919,0.0365858289567,0.00979944830919,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.899375207002
 07/29  19:00:00,1.18268160964,0.959551454097,0.0,0.0,0.0446482604946,0.0165393048549,0.0611875653496,0.0165393048549,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.924787285715
 07/29  20:00:00,1.33733198278,0.89710807231,0.0,0.0,0.0218247931188,0.00827848983475,0.0301032829536,0.00827848983475,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.861148758109
 07/29  21:00:00,1.48180672921,0.811269068717,0.0,0.0,0.0,0.0,0.0,0.0,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.776149271578
 07/29  22:00:00,1.24862725219,0.677876542352,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.647484858674
 07/29  23:00:00,0.940369721567,0.531090916042,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.504681108433
 07/29  24:00:00,0.635646011533,0.374981725789,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.35313679221
 07/30  01:00:00,0.515547369194,0.307324343816,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0875042465431,0.29201651063,0.28721091418
 07/30  02:00:00,0.457980542406,0.289502427077,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0743281826877,0.288630811956,0.269622196625
 07/30  03:00:00,0.445182403315,0.29466376626,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0655928820049,0.284567973547,0.275063374829
 07/30  04:00:00,0.445111917501,0.346855999757,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0762719894816,0.273818380258,0.327996015737
 07/30  05:00:00,0.499981875101,0.781234012487,0.0,0.202701463258,0.0,0.00574346530696,0.00574346530696,0.00574346530696,0.0673386720226,0.0146713809326,0.0895570515125,0.305559305326,0.557486322856
 07/30  06:00:00,0.644988136355,1.49736073322,0.0,0.486270094903,0.0,0.0135610472692,0.0135610472692,0.0135610472692,0.0942741659095,0.0205399387695,0.146457255179,0.353043729228,0.986773793381
 07/30  07:00:00,0.835318583927,1.45903066824,0.0,0.326394706768,0.0,0.00898809965755,0.00898809965755,0.00898809965755,0.15487897491,0.0337441825195,0.230459913765,0.375135413076,1.10679749187
 07/30  08:00:00,0.786424702082,1.33098375907,0.0,0.228803050631,0.0,0.0062996995514,0.0062996995514,0.0062996995514,0.11784266559,0.0256749143555,0.3023400993,0.317155323284,1.08033577486
 07/30  09:00:00,0.740831950465,1.0048310804,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.37588557592,0.269924826782,0.986239275439
 07/30  10:00:00,0.756678534509,0.892042931957,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.39768547199,0.276273011796,0.873013878528
 07/30  11:00:00,0.772635556111,0.789869720279,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.413557851125,0.276357654263,0.77083483687
 07/30  12:00:00,0.752759976306,0.711112507518,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.398337606996,0.271702318586,0.692398272987
 07/30  13:00:00,0.726850885638,0.66389963287,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.363033202508,0.281097632407,0.644538270603
 07/30  14:00:00,0.713402742523,0.619287437287,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.333756918092,0.296925773707,0.598835868834
 07/30  15:00:00,0.734754821169,0.625611878576,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.338603715702,0.313431054743,0.6040234641
 07/30  16:00:00,0.836932600088,0.688457823623,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.379378049552,0.3707340048,0.662922512955
 07/30  17:00:00,1.00517908005,0.812192830219,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.45567446099,0.450382566105,0.781171508743
 07/30  18:00:00,1.16315777133,0.932171255354,0.0,0.0,0.0578899745621,0.0204958601621,0.0783858347242,0.0204958601621,0.107741891955,0.0234742131348,0.417464300526,0.488979530988,0.898491463179
 07/30  19:00:00,1.24473078633,0.958636092894,0.0,0.0,0.0906299725036,0.032606769542,0.123236742046,0.032606769542,0.205382926681,0.044747706836,0.349528380947,0.504723029822,0.923871924511
 07/30  20:00:00,1.36481545446,0.896560789355,0.0,0.0,0.0417492011326,0.0158375534947,0.0575867546273,0.0158375534947,0.370362675226,0.0806925905763,0.316986698499,0.522074735527,0.860601475153
 07/30  21:00:00,1.49930411535,0.810893739757,0.0,0.0,0.0126622701079,0.00483511603277,0.0174973861407,0.00483511603277,0.535342423771,0.116637474316,0.302828610822,0.5098862203,0.775773942618
 07/30  22:00:00,1.24862725219,0.677769308655,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.244907227988,0.441241179685,0.647377624976
 07/30  23:00:00,0.940369721567,0.530993126839,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.162581133687,0.383430374827,0.50458331923
 07/30  24:00:00,0.635646011533,0.374792428809,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.104554581517,0.317155323284,0.352947495231
 07/31  01:00:00,0.511600345118,0.301112453446,0.0,0.0,0.0,0.0,0.0,0.0,0.097641118319,0.0212734937012,0.0835572224677,0.29201651063,0.28099902381
 07/31  02:00:00,0.455369303979,0.284719649976,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0717169442605,0.288630811956,0.264839419525
 07/31  03:00:00,0.443816999143,0.289190741721,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0642274778329,0.284567973547,0.26959035029
 07/31  04:00:00,0.442440761886,0.336418824909,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.0736008338661,0.273818380258,0.317558840888
 07/31  05:00:00,0.490141717194,0.549214532017,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.0854603589124,0.305559305326,0.528168305645
 07/31  06:00:00,0.620801576869,0.944662606343,0.0,0.0,0.0,0.0,0.0,0.0,0.0942741659095,0.0205399387695,0.135831742961,0.353043729228,0.920345761413
 07/31  07:00:00,0.80516912235,1.05282803405,0.0,0.0,0.0,0.0,0.0,0.0,0.15487897491,0.0337441825195,0.209298551845,0.375135413076,1.02698956444
 07/31  08:00:00,0.747687701638,1.01951791768,0.0,0.0,0.0,0.0,0.0,0.0,0.11784266559,0.0256749143555,0.269902798408,0.317155323284,0.997672984106
 07/31  09:00:00,0.695800891999,0.929223370838,0.0,0.0,0.0,0.0,0.0,0.0,0.0639717363317,0.0139378114307,0.330854517454,0.269924826782,0.910631565879
 07/31  10:00:00,0.70576230522,0.827287563901,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.3467692427,0.276273011796,0.808258510471
 07/31  11:00:00,0.720146796592,0.736272455255,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.361069091606,0.276357654263,0.717237571846
 07/31  12:00:00,0.704949470215,0.665115686189,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.350527100905,0.271702318586,0.646401451658
 07/31  13:00:00,0.683262853124,0.624185779138,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.319445169994,0.281097632407,0.604824416871
 07/31  14:00:00,0.674277170348,0.583444298545,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.294631345917,0.296925773707,0.562992730092
 07/31  15:00:00,0.697695848314,0.590493993864,0.0,0.0,0.0,0.0,0.0,0.0,0.0538709459774,0.0117371047461,0.301544742847,0.313431054743,0.568905579388
 07/31  16:00:00,0.80101468084,0.64492465848,0.0,0.0,0.0,0.0,0.0,0.0,0.057237873309,0.0124706724268,0.343460130304,0.3707340048,0.619389347812
 07/31  17:00:00,0.969827149836,0.759451043434,0.0,0.0,0.0,0.0,0.0,0.0,0.0673386720226,0.0146713809326,0.420322530775,0.450382566105,0.728429721957
 07/31  18:00:00,1.05046162106,0.863461126306,0.0,0.0,0.0,0.0,0.0,0.0,0.107741891955,0.0234742131348,0.383153984987,0.488979530988,0.82978133413
 07/31  19:00:00,1.08724929009,0.881458348217,0.0,0.0,0.0,0.0,0.0,0.0,0.205382926681,0.044747706836,0.315283626754,0.504723029822,0.846694179835
 07/31  20:00:00,1.2723733295,0.822855522593,0.0,0.0,0.0,0.0,0.0,0.0,0.370362675226,0.0806925905763,0.282131328171,0.522074735527,0.786896208392
 07/31  21:00:00,1.44619987174,0.749230565953,0.0,0.0,0.0,0.0,0.0,0.0,0.535342423771,0.116637474316,0.267221753354,0.5098862203,0.714110768815
 07/31  22:00:00,1.22033404027,0.62954088461,0.0,0.0,0.0,0.0,0.0,0.0,0.447802162681,0.097564681836,0.216614016064,0.441241179685,0.599149200931
 07/31  23:00:00,0.924834876231,0.50143348743,0.0,0.0,0.0,0.0,0.0,0.0,0.309757866226,0.0674883468263,0.147046288352,0.383430374827,0.475023679821
 07/31  24:00:00,0.629072328456,0.364606921381,0.0,0.0,0.0,0.0,0.0,0.0,0.161612796136,0.0352113105958,0.0979808984401,0.317155323284,0.342761987802
 08/01  01:00:00,0.507570490856,0.302355971885,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.282242542249
 08/01  02:00:00,0.455581405745,0.285860594083,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.265980363632
 08/01  03:00:00,0.444029100909,0.29016126337,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.27056087194
 08/01  04:00:00,0.442652863652,0.33703497422,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.318174990199
 08/01  05:00:00,0.490848706113,0.549184255633,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.52813802926
 08/01  06:00:00,0.639253840056,0.944198645815,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.919881800884
 08/01  07:00:00,0.850910882965,1.05220280528,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.02636433567
 08/01  08:00:00,0.787985797338,1.01879583948,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.996950905897
 08/01  09:00:00,0.709799168983,0.928347428817,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.909755623858
 08/01  10:00:00,0.713680511679,0.826442798001,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.807413744572
 08/01  11:00:00,0.728065003051,0.735325473431,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.716290590022
 08/01  12:00:00,0.712867676673,0.663775207812,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.645060973281
 08/01  13:00:00,0.691181059582,0.622485627256,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.603124264989
 08/01  14:00:00,0.682195376807,0.581593373478,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.561141805025
 08/01  15:00:00,0.705614054772,0.588228653119,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.566640238643
 08/01  16:00:00,0.895798812537,0.642596066355,0.0,0.0,0.0647784335497,0.0215925943552,0.0863710279049,0.0215925943552,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.617060755687
 08/01  17:00:00,1.24968573154,0.756816020307,0.0,0.0,0.195079844101,0.0656901811231,0.260770025224,0.0656901811231,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.72579469883
 08/01  18:00:00,1.3786358717,0.860521425757,0.0,0.0,0.215293881928,0.0740669875178,0.289360869446,0.0740669875178,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.826841633581
 08/01  19:00:00,1.4664181493,0.878491391361,0.0,0.0,0.220794807571,0.0776365176515,0.298431325222,0.0776365176515,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.843727222978
 08/01  20:00:00,1.62488295635,0.820050825002,0.0,0.0,0.174341768805,0.0639900383073,0.238331807113,0.0639900383073,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.784091510801
 08/01  21:00:00,1.72902599828,0.746381393057,0.0,0.0,0.152690490275,0.0560437675829,0.208734257858,0.0560437675829,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.711261595918
 08/01  22:00:00,1.28834246376,0.626968908254,0.0,0.0,0.0516231511746,0.019496043923,0.0711191950976,0.019496043923,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.596577224575
 08/01  23:00:00,0.924410754143,0.499012470897,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.472602663288
 08/01  24:00:00,0.625254618831,0.362311089992,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.340466156414
 08/02  01:00:00,0.507570490856,0.300272456394,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.280159026758
 08/02  02:00:00,0.455581405745,0.284053692134,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.264173461682
 08/02  03:00:00,0.444029100909,0.288700845203,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.269100453772
 08/02  04:00:00,0.442652863652,0.335776342721,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.3169163587
 08/02  05:00:00,0.490848706113,0.547909977202,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.526863750829
 08/02  06:00:00,0.639253840056,0.942748901548,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.918432056617
 08/02  07:00:00,0.850910882965,1.05000389638,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.02416542677
 08/02  08:00:00,0.787985797338,1.01610537642,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.994260442846
 08/02  09:00:00,0.709799168983,0.925824871796,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.907233066837
 08/02  10:00:00,0.713680511679,0.823906581233,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.804877527803
 08/02  11:00:00,0.728065003051,0.732986010541,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.713951127132
 08/02  12:00:00,0.712867676673,0.661624866464,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.642910631933
 08/02  13:00:00,0.691181059582,0.620481319734,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.601119957467
 08/02  14:00:00,0.682195376807,0.579604442109,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.559152873656
 08/02  15:00:00,0.791025816731,0.586002276418,0.0,0.0,0.0642460503079,0.0211657116511,0.085411761959,0.0211657116511,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.564413861942
 08/02  16:00:00,1.07174306935,0.640461125322,0.0,0.0,0.197302135493,0.0650131492284,0.262315284721,0.0650131492284,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.614925814654
 08/02  17:00:00,1.46462609486,0.754629970877,0.0,0.0,0.357786406549,0.117923981994,0.475710388543,0.117923981994,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.723608649401
 08/02  18:00:00,1.57473871553,0.858348272058,0.0,0.0,0.363106960579,0.122356752695,0.485463713274,0.122356752695,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.824668479882
 08/02  19:00:00,1.67228331498,0.876305941179,0.0,0.0,0.376088140494,0.128208350411,0.504296490905,0.128208350411,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.841541772796
 08/02  20:00:00,1.81523514914,0.817923636479,0.0,0.0,0.315606849209,0.113077150686,0.428683999896,0.113077150686,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.781964322278
 08/02  21:00:00,1.88266536752,0.744502740964,0.0,0.0,0.265585141748,0.0967884853464,0.362373627095,0.0967884853464,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.709382943826
 08/02  22:00:00,1.45428016157,0.624996508559,0.0,0.0,0.173409382024,0.0636475108914,0.237056892916,0.0636475108914,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.59460482488
 08/02  23:00:00,1.01488297661,0.497157172812,0.0,0.0,0.065921392628,0.024550829835,0.0904722224631,0.024550829835,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.470747365203
 08/02  24:00:00,0.625254618831,0.360665565292,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.338820631713
 08/03  01:00:00,0.507570490856,0.298514156206,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.27840072657
 08/03  02:00:00,0.455581405745,0.281984471061,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.262104240609
 08/03  03:00:00,0.444029100909,0.286600839334,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.267000447903
 08/03  04:00:00,0.442652863652,0.333763670014,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.314903685993
 08/03  05:00:00,0.490848706113,0.545594547863,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.52454832149
 08/03  06:00:00,0.639253840056,0.939877995209,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.915561150278
 08/03  07:00:00,0.850910882965,1.04724006149,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.02140159188
 08/03  08:00:00,0.787985797338,1.01353531358,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.991690380003
 08/03  09:00:00,0.709799168983,0.923172283851,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.904580478892
 08/03  10:00:00,0.713680511679,0.821231418766,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.802202365336
 08/03  11:00:00,0.728065003051,0.730276811559,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.71124192815
 08/03  12:00:00,0.712867676673,0.658950953109,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.640236718578
 08/03  13:00:00,0.850119704142,0.617762218593,0.0,0.0,0.120530964208,0.0384076803518,0.15893864456,0.0384076803518,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.598400856326
 08/03  14:00:00,1.03150075563,0.577195021507,0.0,0.0,0.265688197895,0.083617180924,0.349305378819,0.083617180924,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.556743453054
 08/03  15:00:00,1.2660575153,0.583840936675,0.0,0.0,0.427622491434,0.132820969097,0.560443460531,0.132820969097,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.562252522199
 08/03  16:00:00,1.52750092742,0.638190990283,0.0,0.0,0.547886948422,0.170186194365,0.718073142787,0.170186194365,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.612655679615
 08/03  17:00:00,1.9425133897,0.752353148985,0.0,0.0,0.727604272791,0.225993410594,0.953597683385,0.225993410594,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.721331827509
 08/03  18:00:00,1.93708056993,0.856106680896,0.0,0.0,0.642799850414,0.205005717261,0.847805567676,0.205005717261,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.82242688872
 08/03  19:00:00,1.97627990468,0.874119830348,0.0,0.0,0.609345328107,0.198947752494,0.808293080601,0.198947752494,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.839355661965
 08/03  20:00:00,2.10274252578,0.815606197112,0.0,0.0,0.535537615537,0.180653761004,0.716191376541,0.180653761004,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.779646882911
 08/03  21:00:00,2.1529129466,0.742194416165,0.0,0.0,0.470507519491,0.162113686693,0.632621206183,0.162113686693,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.707074619027
 08/03  22:00:00,1.68692362458,0.622919758051,0.0,0.0,0.347382014708,0.122318341213,0.469700355921,0.122318341213,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.592528074372
 08/03  23:00:00,1.2343384973,0.495145578646,0.0,0.0,0.228704941611,0.0812228015413,0.309927743152,0.0812228015413,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.468735771037
 08/03  24:00:00,0.780017283764,0.358717328497,0.0,0.0,0.113909165202,0.0408534997309,0.154762664933,0.0408534997309,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.336872394919
 08/04  01:00:00,0.573613695932,0.296608290331,0.0,0.0,0.0486102432809,0.0174329617949,0.0660432050758,0.0174329617949,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.276494860695
 08/04  02:00:00,0.455581405745,0.280141555735,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.260261325283
 08/04  03:00:00,0.444029100909,0.284541739807,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.264941348376
 08/04  04:00:00,0.442652863652,0.331377254882,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.312517270861
 08/04  05:00:00,0.490848706113,0.543002965782,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.521956739409
 08/04  06:00:00,0.639253840056,0.936799099745,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.912482254814
 08/04  07:00:00,0.850910882965,1.04434345379,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01850498418
 08/04  08:00:00,0.787985797338,1.01080888243,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.98896394885
 08/04  09:00:00,0.709799168983,0.92026701774,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.901675212781
 08/04  10:00:00,0.842935475756,0.818346989499,0.0,0.0,0.0977311399336,0.0315238241438,0.129254964077,0.0315238241438,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.799317936069
 08/04  11:00:00,0.936440082173,0.727723266467,0.0,0.0,0.157909767902,0.0504653112199,0.208375079122,0.0504653112199,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.708688383058
 08/04  12:00:00,1.11677716008,0.656522106672,0.0,0.0,0.308839085371,0.0950703980319,0.403909483403,0.0950703980319,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.637807872141
 08/04  13:00:00,1.27269876345,0.615606366696,0.0,0.0,0.446065839024,0.135451864842,0.581517703866,0.135451864842,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.596245004429
 08/04  14:00:00,1.48974202891,0.575133286881,0.0,0.0,0.621115954743,0.186430697357,0.8075466521,0.186430697357,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.554681718428
 08/04  15:00:00,1.73249431069,0.581844318523,0.0,0.0,0.792370431055,0.234509824861,1.02688025592,0.234509824861,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.560255904047
 08/04  16:00:00,1.97431352588,0.636213771092,0.0,0.0,0.898878107607,0.266007633645,1.16488574125,0.266007633645,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.610678460423
 08/04  17:00:00,2.35524463201,0.750349525484,0.0,0.0,1.05096052858,0.315368397112,1.36632892569,0.315368397112,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.719328204008
 08/04  18:00:00,2.31896252379,0.853965420492,0.0,0.0,0.943355922462,0.28633159908,1.22968752154,0.28633159908,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.820285628316
 08/04  19:00:00,2.26718784373,0.871986764051,0.0,0.0,0.835623825363,0.263577194295,1.09920101966,0.263577194295,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.837222595669
 08/04  20:00:00,2.34943962983,0.813588352334,0.0,0.0,0.725457981274,0.237430499318,0.962888480592,0.237430499318,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.777629038132
 08/04  21:00:00,2.39184133636,0.740149992071,0.0,0.0,0.654946094998,0.21660350094,0.871549595938,0.21660350094,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.705030194933
 08/04  22:00:00,1.90021289935,0.62094522085,0.0,0.0,0.510383678348,0.172605952344,0.682989630692,0.172605952344,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.590553537172
 08/04  23:00:00,1.44401479329,0.493280014904,0.0,0.0,0.388097597917,0.131506441226,0.519604039144,0.131506441226,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.466870207295
 08/04  24:00:00,0.99486438647,0.356914132085,0.0,0.0,0.27592582792,0.0936839397187,0.369609767639,0.0936839397187,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.335069198506
 08/05  01:00:00,0.770737290724,0.300738223567,0.0,0.0,0.193412121916,0.0658076538769,0.259219775793,0.0658076538769,0.0943321793405,0.020552578418,0.0875042465431,0.29201651063,0.280624793931
 08/05  02:00:00,0.590725622255,0.28290563949,0.0,0.0,0.0979351860558,0.0345977920265,0.132532978082,0.0345977920265,0.0641458936545,0.013975755874,0.0743281826877,0.288630811956,0.263025409039
 08/05  03:00:00,0.541991288689,0.287705486843,0.0,0.0,0.0716790526182,0.02491773099,0.0965967836082,0.02491773099,0.0641458936545,0.013975755874,0.0655928820049,0.284567973547,0.268105095412
 08/05  04:00:00,0.445324019268,0.339337409812,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0762719894816,0.273818380258,0.320477425791
 08/05  05:00:00,0.494945398714,0.569236052403,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0895570515125,0.305559305326,0.54818982603
 08/05  06:00:00,0.649879352274,0.999216083113,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.146457255179,0.353043729228,0.974899238182
 08/05  07:00:00,0.906984942327,1.12025226525,0.0,0.0,0.025856997138,0.00905570030386,0.0349126974418,0.00905570030386,0.192437655886,0.0419272621582,0.230459913765,0.375135413076,1.09441379565
 08/05  08:00:00,0.82042309823,1.09037051437,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.3023400993,0.317155323284,1.06852558079
 08/05  09:00:00,0.778363095609,0.993686194952,0.0,0.0,0.0173304727329,0.00620239542758,0.0235328681604,0.00620239542758,0.075465760191,0.0164420645557,0.37588557592,0.269924826782,0.975094389993
 08/05  10:00:00,0.880564747181,0.88128053696,0.0,0.0,0.0857541238458,0.0302138823677,0.115968006214,0.0302138823677,0.060372604809,0.0131536523731,0.39768547199,0.276273011796,0.862251483531
 08/05  11:00:00,1.04181768727,0.779449552288,0.0,0.0,0.195942784739,0.0653211399639,0.261263924702,0.0653211399639,0.060372604809,0.0131536523731,0.413557851125,0.276357654263,0.760414668879
 08/05  12:00:00,1.17715569274,0.701148199691,0.0,0.0,0.315505012312,0.10097249766,0.416477509972,0.10097249766,0.060372604809,0.0131536523731,0.398337606996,0.271702318586,0.682433965161
 08/05  13:00:00,1.26260565492,0.654306183492,0.0,0.0,0.399657073827,0.128179488998,0.527836562825,0.128179488998,0.060372604809,0.0131536523731,0.363033202508,0.281097632407,0.634944821225
 08/05  14:00:00,1.39924317405,0.610030941011,0.0,0.0,0.51582620037,0.162096024695,0.677922225065,0.162096024695,0.060372604809,0.0131536523731,0.333756918092,0.296925773707,0.589579372558
 08/05  15:00:00,1.59111659617,0.616621176853,0.0,0.0,0.645238646757,0.203204921784,0.848443568541,0.203204921784,0.060372604809,0.0131536523731,0.338603715702,0.313431054743,0.595032762377
 08/05  16:00:00,1.82462695616,0.679294356158,0.0,0.0,0.748420028904,0.230861223372,0.979281252276,0.230861223372,0.0641458936545,0.013975755874,0.379378049552,0.3707340048,0.653759045489
 08/05  17:00:00,2.20969579446,0.802427759704,0.0,0.0,0.905544805182,0.279883352739,1.18542815792,0.279883352739,0.0830123378819,0.0180862715576,0.45567446099,0.450382566105,0.771406438228
 08/05  18:00:00,2.17737917641,0.922119077948,0.0,0.0,0.800725501362,0.253068357253,1.05379385862,0.253068357253,0.139611662205,0.0304178240723,0.417464300526,0.488979530988,0.888439285772
 08/05  19:00:00,2.16433670207,0.948525989718,0.0,0.0,0.726839554648,0.235265569152,0.9621051238,0.235265569152,0.27167673,0.0591914375,0.349528380947,0.504723029822,0.913761821336
 08/05  20:00:00,2.24592380147,0.886392904051,0.0,0.0,0.616162002839,0.20835527906,0.824517281899,0.20835527906,0.464114385886,0.101118699658,0.316986698499,0.522074735527,0.85043358985
 08/05  21:00:00,2.27613222795,0.80107569247,0.0,0.0,0.53534249567,0.184891134393,0.720233630063,0.184891134393,0.596179453681,0.129892313086,0.302828610822,0.5098862203,0.765955895332
 08/05  22:00:00,1.79322777926,0.668745536632,0.0,0.0,0.405015741868,0.142695556809,0.547711298677,0.142695556809,0.445247899862,0.097008173047,0.244907227988,0.441241179685,0.638353852954
 08/05  23:00:00,1.33041009482,0.52274745976,0.0,0.0,0.288625548251,0.101838947088,0.390464495339,0.101838947088,0.309409618455,0.0674124725097,0.162581133687,0.383430374827,0.496337652151
 08/05  24:00:00,0.869986136005,0.367355581705,0.0,0.0,0.175968232068,0.0621896020296,0.238157834097,0.0621896020296,0.158478064636,0.0345283324708,0.104554581517,0.317155323284,0.345510648126
 08/06  01:00:00,0.625505651225,0.299947144166,0.0,0.0,0.0838093705558,0.0301787657378,0.113988136294,0.0301787657378,0.0943321793405,0.020552578418,0.0875042465431,0.29201651063,0.27983371453
 08/06  02:00:00,0.496877239343,0.281927251607,0.0,0.0,0.028443909158,0.0102406860126,0.0386845951706,0.0102406860126,0.0641458936545,0.013975755874,0.0743281826877,0.288630811956,0.262047021155
 08/06  03:00:00,0.445394505081,0.286571092522,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0655928820049,0.284567973547,0.266970701091
 08/06  04:00:00,0.445324019268,0.338220579644,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0762719894816,0.273818380258,0.319360595624
 08/06  05:00:00,0.494945398714,0.56779819661,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0895570515125,0.305559305326,0.546751970237
 08/06  06:00:00,0.649879352274,0.997435206726,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.146457255179,0.353043729228,0.973118361796
 08/06  07:00:00,0.872072244885,1.11843795498,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.230459913765,0.375135413076,1.09259948537
 08/06  08:00:00,0.828308427471,1.08804372167,0.0,0.0,0.00592552281537,0.00195980642574,0.00788532924111,0.00195980642574,0.150931553819,0.0328841218263,0.3023400993,0.317155323284,1.06619878809
 08/06  09:00:00,0.909180822383,0.99111218154,0.0,0.0,0.116928906312,0.0374216886219,0.154350594934,0.0374216886219,0.075465760191,0.0164420645557,0.37588557592,0.269924826782,0.972520376581
 08/06  10:00:00,1.2951253966,0.878824563102,0.0,0.0,0.405534263433,0.124994392194,0.530528655627,0.124994392194,0.060372604809,0.0131536523731,0.39768547199,0.276273011796,0.859795509672
 08/06  11:00:00,1.31062543719,0.777646601633,0.0,0.0,0.406543104428,0.123528570194,0.530071674622,0.123528570194,0.060372604809,0.0131536523731,0.413557851125,0.276357654263,0.758611718224
 08/06  12:00:00,1.47754724341,0.699546651088,0.0,0.0,0.55312692568,0.163742134968,0.716869060649,0.163742134968,0.060372604809,0.0131536523731,0.398337606996,0.271702318586,0.680832416557
 08/06  13:00:00,1.64947115038,0.65264007282,0.0,0.0,0.707720704391,0.206981353895,0.914702058286,0.206981353895,0.060372604809,0.0131536523731,0.363033202508,0.281097632407,0.633278710553
 08/06  14:00:00,1.84164109706,0.608499390467,0.0,0.0,0.869636569969,0.250683578104,1.12032014807,0.250683578104,0.060372604809,0.0131536523731,0.333756918092,0.296925773707,0.588047822014
 08/06  15:00:00,2.06125764509,0.61514866495,0.0,0.0,1.0235765772,0.295008040265,1.31858461746,0.295008040265,0.060372604809,0.0131536523731,0.338603715702,0.313431054743,0.593560250474
 08/06  16:00:00,2.26274134828,0.677860115912,0.0,0.0,1.09682614763,0.32056949677,1.4173956444,0.32056949677,0.0641458936545,0.013975755874,0.379378049552,0.3707340048,0.652324805244
 08/06  17:00:00,2.57036553478,0.801178465974,0.0,0.0,1.19333220326,0.352765694986,1.54609789824,0.352765694986,0.0830123378819,0.0180862715576,0.45567446099,0.450382566105,0.770157144497
 08/06  18:00:00,2.55650364604,0.920842152897,0.0,0.0,1.09959613572,0.33332219253,1.43291832825,0.33332219253,0.139611662205,0.0304178240723,0.417464300526,0.488979530988,0.887162360721
 08/06  19:00:00,2.43423279539,0.94748516697,0.0,0.0,0.934051285535,0.297949931583,1.23200121712,0.297949931583,0.27167673,0.0591914375,0.349528380947,0.504723029822,0.912720998588
 08/06  20:00:00,2.44014021436,0.885526030925,0.0,0.0,0.761782696965,0.256950997822,1.01873369479,0.256950997822,0.464114385886,0.101118699658,0.316986698499,0.522074735527,0.849566716724
 08/06  21:00:00,2.4045888843,0.800303436465,0.0,0.0,0.629476241461,0.219214044946,0.848690286407,0.219214044946,0.596179453681,0.129892313086,0.302828610822,0.5098862203,0.765183639326
 08/06  22:00:00,1.84597434652,0.668182055904,0.0,0.0,0.441073036915,0.159384829027,0.600457865942,0.159384829027,0.445247899862,0.097008173047,0.244907227988,0.441241179685,0.637790372225
 08/06  23:00:00,1.32385555579,0.522380221643,0.0,0.0,0.280791094349,0.103118861966,0.383909956315,0.103118861966,0.309409618455,0.0674124725097,0.162581133687,0.383430374827,0.495970414034
 08/06  24:00:00,0.850797689443,0.366810747002,0.0,0.0,0.16046944619,0.0584999413453,0.218969387536,0.0584999413453,0.158478064636,0.0345283324708,0.104554581517,0.317155323284,0.344965813423
 08/07  01:00:00,0.585322121224,0.293419032468,0.0,0.0,0.056744511767,0.0210071186006,0.0777516303676,0.0210071186006,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.273305602832
 08/07  02:00:00,0.455581405745,0.276975890424,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.257095659972
 08/07  03:00:00,0.444029100909,0.281447188385,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.261846796954
 08/07  04:00:00,0.442652863652,0.328201293699,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.309341309678
 08/07  05:00:00,0.490848706113,0.539485295664,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.518439069291
 08/07  06:00:00,0.639253840056,0.932484018077,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.908167173147
 08/07  07:00:00,0.850910882965,1.03926305153,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01342458192
 08/07  08:00:00,0.787985797338,1.00532351445,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.98347858087
 08/07  09:00:00,0.709799168983,0.915110477621,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.896518672662
 08/07  10:00:00,0.902202247122,0.813547923768,0.0,0.0,0.143412279965,0.0451094554783,0.188521735443,0.0451094554783,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.794518870339
 08/07  11:00:00,1.02633772158,0.72322485157,0.0,0.0,0.228211005148,0.0700617133758,0.298272718524,0.0700617133758,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.704189968161
 08/07  12:00:00,1.16593159651,0.65241958604,0.0,0.0,0.347744010736,0.105319909102,0.453063919838,0.105319909102,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.633705351509
 08/07  13:00:00,1.39430942501,0.611579649913,0.0,0.0,0.544259180389,0.158869185043,0.703128365432,0.158869185043,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.592218287646
 08/07  14:00:00,1.56879619421,0.571341603403,0.0,0.0,0.68628379694,0.200317020465,0.886600817405,0.200317020465,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.55089003495
 08/07  15:00:00,1.80461438439,0.578180643273,0.0,0.0,0.85070275012,0.248297579499,1.09900032962,0.248297579499,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.556592228797
 08/07  16:00:00,2.09878171887,0.632545513045,0.0,0.0,1.00119235826,0.288161575985,1.28935393424,0.288161575985,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.607010202377
 08/07  17:00:00,2.50864946778,0.746568856007,0.0,0.0,1.17640380145,0.343329960013,1.51973376146,0.343329960013,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.715547534531
 08/07  18:00:00,2.42514911818,0.850191671671,0.0,0.0,1.02813007707,0.307744038861,1.33587411593,0.307744038861,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.816511879495
 08/07  19:00:00,2.40014343806,0.868247815347,0.0,0.0,0.942823534949,0.289333079038,1.23215661399,0.289333079038,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.833483646965
 08/07  20:00:00,2.46838031407,0.809901319656,0.0,0.0,0.820430695001,0.261398469829,1.08182916483,0.261398469829,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.773942005455
 08/07  21:00:00,2.45775489393,0.736761594816,0.0,0.0,0.705087413654,0.232375739853,0.937463153508,0.232375739853,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.701641797678
 08/07  22:00:00,2.02153147987,0.617606223949,0.0,0.0,0.606497382304,0.197810828904,0.804308211209,0.197810828904,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.587214540271
 08/07  23:00:00,1.5560146865,0.49022278502,0.0,0.0,0.475049759101,0.156554173261,0.631603932362,0.156554173261,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.463812977411
