Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 08/07  24:00:00,1.09259950531,0.354144439357,0.0,0.0,0.350433705702,0.116911180773,0.467344886475,0.116911180773,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.332299505778
 08/08  01:00:00,0.84734378034,0.292244494517,0.0,0.0,0.254137426684,0.0856358627998,0.339773289484,0.0856358627998,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.272131064881
 08/08  02:00:00,0.703848567468,0.275690746309,0.0,0.0,0.185141399653,0.0631257620696,0.248267161723,0.0631257620696,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.255810515857
 08/08  03:00:00,0.605736841785,0.280042067332,0.0,0.0,0.119952535913,0.0417552049633,0.161707740876,0.0417552049633,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.260441675902
 08/08  04:00:00,0.539271206131,0.32677964765,0.0,0.0,0.0713089706591,0.0253093718194,0.0966183424785,0.0253093718194,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.307919663629
 08/08  05:00:00,0.553981550822,0.537798292366,0.0,0.0,0.0464722157789,0.0166606289295,0.0631328447084,0.0166606289295,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.516752065993
 08/08  06:00:00,0.690418843292,0.930462329832,0.0,0.0,0.0375823005818,0.0135827026543,0.0511650032361,0.0135827026543,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.906145484902
 08/08  07:00:00,0.939861350396,1.03763797345,0.0,0.0,0.0656433065895,0.0233071608415,0.088950467431,0.0233071608415,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01179950384
 08/08  08:00:00,0.89170790506,1.00421742046,0.0,0.0,0.0773334735601,0.0263886341618,0.103722107722,0.0263886341618,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.98237248688
 08/08  09:00:00,0.883407406789,0.914101605444,0.0,0.0,0.130141895058,0.0434663427472,0.173608237806,0.0434663427472,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.895509800485
 08/08  10:00:00,1.14411945471,0.812580644146,0.0,0.0,0.326354420423,0.104084522611,0.430438943034,0.104084522611,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.793551590717
 08/08  11:00:00,1.18755143805,0.722431975649,0.0,0.0,0.349488955675,0.109997479329,0.459486435004,0.109997479329,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.70339709224
 08/08  12:00:00,1.36700265229,0.651525851178,0.0,0.0,0.502056878875,0.152078096742,0.654134975617,0.152078096742,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.632811616647
 08/08  13:00:00,1.53079374957,0.610854139648,0.0,0.0,0.646138319009,0.193474370977,0.839612689986,0.193474370977,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.591492777381
 08/08  14:00:00,1.70359275773,0.570580684333,0.0,0.0,0.78853724475,0.232860136177,1.02139738093,0.232860136177,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.55012911588
 08/08  15:00:00,1.91915215421,0.577367794023,0.0,0.0,0.939349105854,0.274188993584,1.21353809944,0.274188993584,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.555779379547
 08/08  16:00:00,2.07503074813,0.631912558695,0.0,0.0,0.977086957568,0.288516005934,1.2656029635,0.288516005934,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.606377248027
 08/08  17:00:00,2.41935325181,0.745726236224,0.0,0.0,1.10088890896,0.329548636524,1.43043754549,0.329548636524,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.714704914747
 08/08  18:00:00,2.32871899948,0.849334771617,0.0,0.0,0.945894158684,0.293549838541,1.23944399723,0.293549838541,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.815654979441
 08/08  19:00:00,2.25541996476,0.8675221818,0.0,0.0,0.822542892882,0.264890247801,1.08743314068,0.264890247801,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.832758013418
 08/08  20:00:00,2.30873817857,0.809215222702,0.0,0.0,0.691524732861,0.23066229647,0.922187029331,0.23066229647,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.773255908501
 08/08  21:00:00,2.31965145368,0.736019069555,0.0,0.0,0.59617248157,0.203187231692,0.799359713262,0.203187231692,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.700899272417
 08/08  22:00:00,1.86884881063,0.617038654949,0.0,0.0,0.485993721899,0.165631820076,0.651625541975,0.165631820076,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.58664697127
 08/08  23:00:00,1.41452854284,0.489710641152,0.0,0.0,0.364653678362,0.125464110333,0.490117788695,0.125464110333,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.463300833543
 08/08  24:00:00,0.932700458799,0.353692529399,0.0,0.0,0.227461884371,0.0799839555973,0.307445839968,0.0799839555973,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.331847595821
 08/09  01:00:00,0.660806881888,0.292048580025,0.0,0.0,0.11230906465,0.0409273263824,0.153236391032,0.0409273263824,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.271935150389
 08/09  02:00:00,0.519949978948,0.275668111409,0.0,0.0,0.0470863824969,0.0172821907059,0.0643685732028,0.0172821907059,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.255787880958
 08/09  03:00:00,0.444029100909,0.279959505853,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.260359114422
 08/09  04:00:00,0.442652863652,0.326555635668,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.307695651647
 08/09  05:00:00,0.490848706113,0.537507887108,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.516461660736
 08/09  06:00:00,0.639253840056,0.930208921505,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.905892076575
 08/09  07:00:00,0.850910882965,1.03748477571,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.0116463061
 08/09  08:00:00,0.787985797338,1.00438658051,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.982541646932
 08/09  09:00:00,0.709799168983,0.914693787623,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.896101982663
 08/09  10:00:00,0.713680511679,0.81355362939,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.794524575961
 08/09  11:00:00,0.728065003051,0.723134002385,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.704099118976
 08/09  12:00:00,0.712867676673,0.652214368175,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.633500133644
 08/09  13:00:00,0.691181059582,0.611422451921,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.592061089654
 08/09  14:00:00,0.682195376807,0.57109248977,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.550640921317
 08/09  15:00:00,0.705614054772,0.577762809949,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.556174395473
 08/09  16:00:00,0.809427784633,0.631996280637,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.606460969968
 08/09  17:00:00,0.98891570632,0.745638043679,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.714616722203
 08/09  18:00:00,1.08927500225,0.848789404179,0.0,0.0,0.0,0.0,0.0,0.0,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.815109612004
 08/09  19:00:00,1.16798682408,0.867038817709,0.0,0.0,0.0,0.0,0.0,0.0,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.832274649327
 08/09  20:00:00,1.38655114924,0.809134112437,0.0,0.0,0.0,0.0,0.0,0.0,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.773174798236
 08/09  21:00:00,1.52029174042,0.736242291107,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.701122493969
 08/09  22:00:00,1.21722326866,0.617601785506,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.587210101827
 08/09  23:00:00,0.924410754143,0.49077566846,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.464365860851
 08/09  24:00:00,0.625254618831,0.355121810264,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.333276876686
 08/10  01:00:00,0.507570490856,0.29380032948,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.273686899844
 08/10  02:00:00,0.455581405745,0.27769458628,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.257814355828
 08/10  03:00:00,0.444029100909,0.282514447418,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.262914055988
 08/10  04:00:00,0.442652863652,0.329361408853,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.310501424832
 08/10  05:00:00,0.490848706113,0.540266092905,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.519219866533
 08/10  06:00:00,0.639253840056,0.932507854956,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.908191010025
 08/10  07:00:00,0.850910882965,1.0396558008,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01381733119
 08/10  08:00:00,0.787985797338,1.00640108133,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.984556147752
 08/10  09:00:00,0.709799168983,0.91659512909,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.898003324131
 08/10  10:00:00,0.713680511679,0.81514778497,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.796118731541
 08/10  11:00:00,0.728065003051,0.724715213083,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.705680329674
 08/10  12:00:00,0.712867676673,0.654177709393,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.635463474862
 08/10  13:00:00,0.691181059582,0.613389670869,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.594028308602
 08/10  14:00:00,0.682195376807,0.572975260508,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.552523692055
 08/10  15:00:00,0.705614054772,0.579305990444,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.557717575968
 08/10  16:00:00,0.809427784633,0.63337290531,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.607837594642
 08/10  17:00:00,0.98891570632,0.746990566308,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.715969244832
 08/10  18:00:00,1.08927500225,0.849882812929,0.0,0.0,0.0,0.0,0.0,0.0,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.816203020753
 08/10  19:00:00,1.16798682408,0.867910872562,0.0,0.0,0.0,0.0,0.0,0.0,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.83314670418
 08/10  20:00:00,1.38655114924,0.809924926485,0.0,0.0,0.0,0.0,0.0,0.0,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.773965612284
 08/10  21:00:00,1.52029174042,0.737111132301,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.701991335162
 08/10  22:00:00,1.21722326866,0.618477608198,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.588085924519
 08/10  23:00:00,0.924410754143,0.491345168639,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.46493536103
 08/10  24:00:00,0.625254618831,0.355773739758,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.333928806179
 08/11  01:00:00,0.507570490856,0.294409156952,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.274295727316
 08/11  02:00:00,0.455581405745,0.278205605771,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.258325375319
 08/11  03:00:00,0.444029100909,0.282885543809,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.263285152378
 08/11  04:00:00,0.442652863652,0.32977037021,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.310910386189
 08/11  05:00:00,0.490848706113,0.54080473792,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.519758511547
 08/11  06:00:00,0.639253840056,0.933003793501,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.90868694857
 08/11  07:00:00,0.850910882965,1.04006212487,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01422365526
 08/11  08:00:00,0.787985797338,1.00666660204,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.984821668457
 08/11  09:00:00,0.709799168983,0.916602103187,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.898010298228
 08/11  10:00:00,0.713680511679,0.815062817738,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.796033764309
 08/11  11:00:00,0.728065003051,0.724601284389,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.70556640098
 08/11  12:00:00,0.712867676673,0.653707965362,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.634993730831
 08/11  13:00:00,0.691181059582,0.612781270201,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.593419907934
 08/11  14:00:00,0.682195376807,0.572322989223,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.55187142077
 08/11  15:00:00,0.705614054772,0.578753773896,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.55716535942
 08/11  16:00:00,0.855270381792,0.632954955775,0.0,0.0,0.0340139614563,0.0118286357031,0.0458425971593,0.0118286357031,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.607419645107
 08/11  17:00:00,1.03803897455,0.746601699765,0.0,0.0,0.0362619701181,0.0128612981096,0.0491232682277,0.0128612981096,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.715580378289
 08/11  18:00:00,1.18800717224,0.849544122228,0.0,0.0,0.0728285154369,0.025903654552,0.0987321699889,0.025903654552,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.815864330052
 08/11  19:00:00,1.16798682408,0.867702452502,0.0,0.0,0.0,0.0,0.0,0.0,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.83293828412
 08/11  20:00:00,1.38655114924,0.809422224666,0.0,0.0,0.0,0.0,0.0,0.0,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.773462910465
 08/11  21:00:00,1.58371187906,0.736376689829,0.0,0.0,0.0459322045324,0.0174879341064,0.0634201386388,0.0174879341064,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.701256892691
 08/11  22:00:00,1.23191709745,0.617857580361,0.0,0.0,0.0106413492603,0.00405247953236,0.0146938287927,0.00405247953236,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.587465896682
 08/11  23:00:00,0.924410754143,0.490966807046,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.464556999437
 08/11  24:00:00,0.625254618831,0.355254681157,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.333409747578
 08/12  01:00:00,0.488762044603,0.236078009904,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0647487762143,0.29201651063,0.215964580268
 08/12  02:00:00,0.443038230532,0.236056903906,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0591737690473,0.288630811956,0.216176673455
 08/12  03:00:00,0.437346884419,0.236205640018,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0575452613432,0.284567973547,0.216605248587
 08/12  04:00:00,0.430125854987,0.23600948432,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0610738252006,0.273818380258,0.217149500299
 08/12  05:00:00,0.470799907696,0.238517634492,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0654115604945,0.305559305326,0.217471408119
 08/12  06:00:00,0.58826790668,0.241934695807,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.0848458095854,0.353043729228,0.217617850876
 08/12  07:00:00,0.751051584729,0.243122310109,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.109439253609,0.375135413076,0.217283840501
 08/12  08:00:00,0.633084971503,0.238823925323,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.115001972574,0.317155323284,0.216978991744
 08/12  09:00:00,0.49738547076,0.235468654291,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.118440819231,0.269924826782,0.216876849332
 08/12  10:00:00,0.476350522587,0.235749442447,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.109439253609,0.276273011796,0.216720389017
 08/12  11:00:00,0.485122923843,0.235421207827,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.118127012398,0.276357654263,0.216386324418
 08/12  12:00:00,0.492008838332,0.23494778337,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.129668262563,0.271702318586,0.216233548839
 08/12  13:00:00,0.488366369866,0.235534864544,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.116630480278,0.281097632407,0.216173502277
 08/12  14:00:00,0.500782364285,0.236494156278,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.113218333395,0.296925773707,0.216042587825
 08/12  15:00:00,0.534435449064,0.237487481937,0.0,0.0,0.000514589597731,0.000183284978103,0.000697874575834,0.000183284978103,0.060372604809,0.0131536523731,0.129668262563,0.313431054743,0.215899067461
 08/12  16:00:00,0.709035125711,0.241287626265,0.0,0.0,0.0491548772912,0.0175074108242,0.0666622881154,0.0175074108242,0.0641458936545,0.013975755874,0.176405183267,0.3707340048,0.215752315596
 08/12  17:00:00,0.901117479515,0.246805032187,0.0,0.0,0.0577820818011,0.0209384257752,0.0787205075763,0.0209384257752,0.0830123378819,0.0180862715576,0.253803796394,0.450382566105,0.21578371071
 08/12  18:00:00,1.03844441771,0.249569276991,0.0,0.0,0.0857186121254,0.0315882437469,0.117306855872,0.0315882437469,0.139611662205,0.0304178240723,0.215016544572,0.488979530988,0.215889484815
 08/12  19:00:00,1.07546318538,0.251058146757,0.0,0.0,0.0574777822036,0.0218387513081,0.0793165335118,0.0218387513081,0.27167673,0.0591914375,0.143443454541,0.504723029822,0.216293978374
 08/12  20:00:00,1.22273609595,0.252722156146,0.0,0.0,0.00529580620738,0.00203675730776,0.00733256351513,0.00203675730776,0.464114385886,0.101118699658,0.110983711367,0.522074735527,0.216762841944
 08/12  21:00:00,1.3497765209,0.252061242271,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.0967065338375,0.5098862203,0.216941445133
 08/12  22:00:00,1.08315714925,0.247496448435,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.0825478966538,0.441241179685,0.217104764756
 08/12  23:00:00,0.849736815854,0.243710146291,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.0723723500616,0.383430374827,0.217300338682
 08/12  24:00:00,0.593261891849,0.239172898994,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0659881714582,0.317155323284,0.217327965415
 08/13  01:00:00,0.488762044603,0.237970034825,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0647487762143,0.29201651063,0.217856605189
 08/13  02:00:00,0.443038230532,0.237854544728,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0591737690473,0.288630811956,0.217974314277
 08/13  03:00:00,0.437346884419,0.23810294373,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0575452613432,0.284567973547,0.218502552299
 08/13  04:00:00,0.430125854987,0.237816551164,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0610738252006,0.273818380258,0.218956567143
 08/13  05:00:00,0.470799907696,0.240072117003,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0654115604945,0.305559305326,0.21902589063
 08/13  06:00:00,0.58826790668,0.243751539831,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.0848458095854,0.353043729228,0.2194346949
 08/13  07:00:00,0.751051584729,0.244963508683,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.109439253609,0.375135413076,0.219125039075
 08/13  08:00:00,0.633084971503,0.240457376153,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.115001972574,0.317155323284,0.218612442575
 08/13  09:00:00,0.49738547076,0.236969411108,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.118440819231,0.269924826782,0.218377606149
 08/13  10:00:00,0.476350522587,0.23725551994,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.109439253609,0.276273011796,0.218226466511
 08/13  11:00:00,0.485122923843,0.237170777617,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.118127012398,0.276357654263,0.218135894208
 08/13  12:00:00,0.492008838332,0.236776288953,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.129668262563,0.271702318586,0.218062054422
 08/13  13:00:00,0.488366369866,0.236968088725,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.116630480278,0.281097632407,0.217606726458
 08/13  14:00:00,0.500782364285,0.237918569203,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.113218333395,0.296925773707,0.21746700075
 08/13  15:00:00,0.533737574488,0.238875006416,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.129668262563,0.313431054743,0.21728659194
 08/13  16:00:00,0.642372837596,0.242643609904,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.176405183267,0.3707340048,0.217108299236
 08/13  17:00:00,0.822396971939,0.247885128097,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.253803796394,0.450382566105,0.216863806621
 08/13  18:00:00,0.921137561838,0.250456181571,0.0,0.0,0.0,0.0,0.0,0.0,0.139611662205,0.0304178240723,0.215016544572,0.488979530988,0.216776389395
 08/13  19:00:00,0.996146651864,0.251533096466,0.0,0.0,0.0,0.0,0.0,0.0,0.27167673,0.0591914375,0.143443454541,0.504723029822,0.216768928083
 08/13  20:00:00,1.21540353244,0.253043247838,0.0,0.0,0.0,0.0,0.0,0.0,0.464114385886,0.101118699658,0.110983711367,0.522074735527,0.217083933636
 08/13  21:00:00,1.3497765209,0.252360095432,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.0967065338375,0.5098862203,0.217240298293
 08/13  22:00:00,1.08315714925,0.247832621212,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.0825478966538,0.441241179685,0.217440937534
 08/13  23:00:00,0.849736815854,0.243973192617,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.0723723500616,0.383430374827,0.217563385008
 08/13  24:00:00,0.593261891849,0.239578406073,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0659881714582,0.317155323284,0.217733472495
 08/14  01:00:00,0.488762044603,0.237871855557,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0647487762143,0.29201651063,0.217758425921
 08/14  02:00:00,0.443038230532,0.237682193847,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0591737690473,0.288630811956,0.217801963395
 08/14  03:00:00,0.437346884419,0.237664572358,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0575452613432,0.284567973547,0.218064180927
 08/14  04:00:00,0.430125854987,0.237147364922,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0610738252006,0.273818380258,0.218287380901
 08/14  05:00:00,0.470799907696,0.239364022568,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0654115604945,0.305559305326,0.218317796195
 08/14  06:00:00,0.58826790668,0.242793487579,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.0848458095854,0.353043729228,0.218476642648
 08/14  07:00:00,0.751051584729,0.244488623097,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.109439253609,0.375135413076,0.218650153489
 08/14  08:00:00,0.633084971503,0.2401913338,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.115001972574,0.317155323284,0.218346400221
 08/14  09:00:00,0.49738547076,0.236575008297,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.118440819231,0.269924826782,0.217983203338
 08/14  10:00:00,0.476350522587,0.236883121486,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.109439253609,0.276273011796,0.217854068056
 08/14  11:00:00,0.485122923843,0.236802163819,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.118127012398,0.276357654263,0.21776728041
 08/14  12:00:00,0.492008838332,0.236356249611,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.129668262563,0.271702318586,0.217642015081
 08/14  13:00:00,0.488366369866,0.236596999682,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.116630480278,0.281097632407,0.217235637415
 08/14  14:00:00,0.500782364285,0.237396398183,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.113218333395,0.296925773707,0.21694482973
 08/14  15:00:00,0.533737574488,0.238353089485,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.129668262563,0.313431054743,0.216764675009
 08/14  16:00:00,0.642372837596,0.242233606015,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.176405183267,0.3707340048,0.216698295347
 08/14  17:00:00,0.822396971939,0.24763197109,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.253803796394,0.450382566105,0.216610649613
 08/14  18:00:00,0.921137561838,0.250283965043,0.0,0.0,0.0,0.0,0.0,0.0,0.139611662205,0.0304178240723,0.215016544572,0.488979530988,0.216604172867
 08/14  19:00:00,1.01324977826,0.251479024177,0.0,0.0,0.0125486138638,0.00455451252824,0.017103126392,0.00455451252824,0.27167673,0.0591914375,0.143443454541,0.504723029822,0.216714855795
 08/14  20:00:00,1.22646902876,0.252881979244,0.0,0.0,0.00806179980723,0.00300369651582,0.0110654963231,0.00300369651582,0.464114385886,0.101118699658,0.110983711367,0.522074735527,0.216922665043
 08/14  21:00:00,1.3497765209,0.252181853371,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.0967065338375,0.5098862203,0.217062056233
 08/14  22:00:00,1.08315714925,0.247647194906,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.0825478966538,0.441241179685,0.217255511227
 08/14  23:00:00,0.849736815854,0.24368607909,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.0723723500616,0.383430374827,0.217276271482
 08/14  24:00:00,0.593261891849,0.23921341859,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0659881714582,0.317155323284,0.217368485011
 08/15  01:00:00,0.488762044603,0.237552964977,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0647487762143,0.29201651063,0.217439535341
 08/15  02:00:00,0.443038230532,0.23753813794,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0591737690473,0.288630811956,0.217657907488
 08/15  03:00:00,0.437346884419,0.237421005655,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0575452613432,0.284567973547,0.217820614224
 08/15  04:00:00,0.430125854987,0.236801866027,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0610738252006,0.273818380258,0.217941882006
 08/15  05:00:00,0.470799907696,0.238996204221,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0654115604945,0.305559305326,0.217949977848
 08/15  06:00:00,0.58826790668,0.242512060927,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.0848458095854,0.353043729228,0.218195215996
 08/15  07:00:00,0.751051584729,0.244198404005,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.109439253609,0.375135413076,0.218359934398
 08/15  08:00:00,0.633084971503,0.239993224118,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.115001972574,0.317155323284,0.21814829054
 08/15  09:00:00,0.49738547076,0.236460004115,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.118440819231,0.269924826782,0.217868199156
 08/15  10:00:00,0.476350522587,0.236715673965,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.109439253609,0.276273011796,0.217686620536
 08/15  11:00:00,0.485122923843,0.236659985207,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.118127012398,0.276357654263,0.217625101798
 08/15  12:00:00,0.492008838332,0.236031779312,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.129668262563,0.271702318586,0.217317544781
 08/15  13:00:00,0.488366369866,0.236355185498,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.116630480278,0.281097632407,0.216993823231
 08/15  14:00:00,0.500782364285,0.237063690485,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.113218333395,0.296925773707,0.216612122032
 08/15  15:00:00,0.533737574488,0.239018527968,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.129668262563,0.313431054743,0.217430113492
 08/15  16:00:00,0.642372837596,0.242585094748,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.176405183267,0.3707340048,0.21704978408
 08/15  17:00:00,0.822396971939,0.247365466495,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.253803796394,0.450382566105,0.216344145019
 08/15  18:00:00,0.932852896173,0.250273484123,0.0,0.0,0.00859468798139,0.0031206463543,0.0117153343357,0.0031206463543,0.139611662205,0.0304178240723,0.215016544572,0.488979530988,0.216593691947
 08/15  19:00:00,1.00874492088,0.251684012243,0.0,0.0,0.00918004398193,0.00341822503733,0.0125982690193,0.00341822503733,0.27167673,0.0591914375,0.143443454541,0.504723029822,0.216919843861
 08/15  20:00:00,1.21540353244,0.253240428455,0.0,0.0,0.0,0.0,0.0,0.0,0.464114385886,0.101118699658,0.110983711367,0.522074735527,0.217281114254
 08/15  21:00:00,1.3497765209,0.252550129312,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.0967065338375,0.5098862203,0.217430332174
 08/15  22:00:00,1.08315714925,0.24789077411,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.0825478966538,0.441241179685,0.217499090431
 08/15  23:00:00,0.849736815854,0.244148814512,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.0723723500616,0.383430374827,0.217739006903
 08/15  24:00:00,0.593261891849,0.239731177587,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0659881714582,0.317155323284,0.217886244008
 08/16  01:00:00,0.488762044603,0.238122913448,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0647487762143,0.29201651063,0.218009483813
 08/16  02:00:00,0.443038230532,0.238216195575,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0591737690473,0.288630811956,0.218335965123
 08/16  03:00:00,0.437346884419,0.238008657884,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0575452613432,0.284567973547,0.218408266453
 08/16  04:00:00,0.430125854987,0.237442787502,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0610738252006,0.273818380258,0.218582803481
 08/16  05:00:00,0.470799907696,0.239759234091,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0654115604945,0.305559305326,0.218713007718
 08/16  06:00:00,0.58826790668,0.243252305876,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.0848458095854,0.353043729228,0.218935460945
 08/16  07:00:00,0.751051584729,0.244964854544,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.109439253609,0.375135413076,0.219126384936
 08/16  08:00:00,0.633084971503,0.240888071907,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.115001972574,0.317155323284,0.219043138328
 08/16  09:00:00,0.49738547076,0.23734149489,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.118440819231,0.269924826782,0.218749689931
 08/16  10:00:00,0.476350522587,0.237475048353,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.109439253609,0.276273011796,0.218445994924
 08/16  11:00:00,0.485122923843,0.237220729239,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.118127012398,0.276357654263,0.21818584583
 08/16  12:00:00,0.492008838332,0.236720468092,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.129668262563,0.271702318586,0.218006233562
 08/16  13:00:00,0.488366369866,0.237193881174,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.116630480278,0.281097632407,0.217832518907
 08/16  14:00:00,0.500782364285,0.23815288328,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.113218333395,0.296925773707,0.217701314827
 08/16  15:00:00,0.533737574488,0.239204025057,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.129668262563,0.313431054743,0.217615610581
 08/16  16:00:00,0.642372837596,0.242956114407,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.176405183267,0.3707340048,0.217420803739
 08/16  17:00:00,0.822396971939,0.248335407672,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.253803796394,0.450382566105,0.217314086195
 08/16  18:00:00,0.921137561838,0.250923870272,0.0,0.0,0.0,0.0,0.0,0.0,0.139611662205,0.0304178240723,0.215016544572,0.488979530988,0.217244078096
 08/16  19:00:00,0.996146651864,0.252186036156,0.0,0.0,0.0,0.0,0.0,0.0,0.27167673,0.0591914375,0.143443454541,0.504723029822,0.217421867774
 08/16  20:00:00,1.21540353244,0.253789905966,0.0,0.0,0.0,0.0,0.0,0.0,0.464114385886,0.101118699658,0.110983711367,0.522074735527,0.217830591765
 08/16  21:00:00,1.3497765209,0.253282580317,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.0967065338375,0.5098862203,0.218162783178
 08/16  22:00:00,1.08315714925,0.248827974407,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.0825478966538,0.441241179685,0.218436290728
 08/16  23:00:00,0.849736815854,0.245184257434,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.0723723500616,0.383430374827,0.218774449825
 08/16  24:00:00,0.593261891849,0.240584606682,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0659881714582,0.317155323284,0.218739673103
 08/17  01:00:00,0.488762044603,0.239046197963,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0647487762143,0.29201651063,0.218932768327
 08/17  02:00:00,0.443038230532,0.238996755842,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0591737690473,0.288630811956,0.21911652539
 08/17  03:00:00,0.437346884419,0.239146047647,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0575452613432,0.284567973547,0.219545656216
 08/17  04:00:00,0.430125854987,0.238475112928,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0610738252006,0.273818380258,0.219615128907
 08/17  05:00:00,0.470799907696,0.240796114112,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0654115604945,0.305559305326,0.21974988774
 08/17  06:00:00,0.58826790668,0.244213221613,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.0848458095854,0.353043729228,0.219896376683
 08/17  07:00:00,0.751051584729,0.245777671477,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.109439253609,0.375135413076,0.219939201869
 08/17  08:00:00,0.633084971503,0.241308124712,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.115001972574,0.317155323284,0.219463191134
 08/17  09:00:00,0.49738547076,0.23763303533,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.118440819231,0.269924826782,0.219041230371
 08/17  10:00:00,0.476350522587,0.237742040106,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.109439253609,0.276273011796,0.218712986676
 08/17  11:00:00,0.485122923843,0.237414530132,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.118127012398,0.276357654263,0.218379646723
 08/17  12:00:00,0.492008838332,0.23676167837,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.129668262563,0.271702318586,0.218047443839
 08/17  13:00:00,0.488366369866,0.237060381009,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.116630480278,0.281097632407,0.217699018742
 08/17  14:00:00,0.500782364285,0.237759837166,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.113218333395,0.296925773707,0.217308268713
 08/17  15:00:00,0.533737574488,0.238898382549,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.129668262563,0.313431054743,0.217309968073
 08/17  16:00:00,0.642372837596,0.242910523935,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.176405183267,0.3707340048,0.217375213267
 08/17  17:00:00,0.883925413521,0.248159907104,0.0,0.0,0.0457457382968,0.0157827032849,0.0615284415816,0.0157827032849,0.0830123378819,0.0180862715576,0.253803796394,0.450382566105,0.217138585627
 08/17  18:00:00,0.976073770883,0.251021769497,0.0,0.0,0.0404131603416,0.0145230487032,0.0549362090448,0.0145230487032,0.139611662205,0.0304178240723,0.215016544572,0.488979530988,0.217341977321
 08/17  19:00:00,0.996146651864,0.252888200627,0.0,0.0,0.0,0.0,0.0,0.0,0.27167673,0.0591914375,0.143443454541,0.504723029822,0.218124032245
 08/17  20:00:00,1.21540353244,0.254254984291,0.0,0.0,0.0,0.0,0.0,0.0,0.464114385886,0.101118699658,0.110983711367,0.522074735527,0.218295670089
 08/17  21:00:00,1.3497765209,0.25347455365,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.0967065338375,0.5098862203,0.218354756512
 08/17  22:00:00,1.08315714925,0.249101487084,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.0825478966538,0.441241179685,0.218709803405
 08/17  23:00:00,0.849736815854,0.245440278781,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.0723723500616,0.383430374827,0.219030471172
 08/17  24:00:00,0.593261891849,0.241088394925,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0659881714582,0.317155323284,0.219243461347
 08/18  01:00:00,0.488762044603,0.239346953978,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0647487762143,0.29201651063,0.219233524342
 08/18  02:00:00,0.443038230532,0.239193337239,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0591737690473,0.288630811956,0.219313106787
 08/18  03:00:00,0.437346884419,0.23932303313,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0575452613432,0.284567973547,0.219722641699
 08/18  04:00:00,0.430125854987,0.238593331914,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0610738252006,0.273818380258,0.219733347893
 08/18  05:00:00,0.470799907696,0.240837371527,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0654115604945,0.305559305326,0.219791145154
 08/18  06:00:00,0.58826790668,0.244428869084,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.0848458095854,0.353043729228,0.220112024153
 08/18  07:00:00,0.751051584729,0.246002273543,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.109439253609,0.375135413076,0.220163803935
 08/18  08:00:00,0.633084971503,0.241981634096,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.115001972574,0.317155323284,0.220136700518
 08/18  09:00:00,0.49738547076,0.238479437772,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.118440819231,0.269924826782,0.219887632813
 08/18  10:00:00,0.476350522587,0.238852430597,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.109439253609,0.276273011796,0.219823377168
 08/18  11:00:00,0.485122923843,0.23864182831,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.118127012398,0.276357654263,0.219606944901
 08/18  12:00:00,0.492008838332,0.23786607217,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.129668262563,0.271702318586,0.219151837639
 08/18  13:00:00,0.488366369866,0.238636055615,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.116630480278,0.281097632407,0.219274693348
 08/18  14:00:00,0.500782364285,0.239746179478,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.113218333395,0.296925773707,0.219294611025
 08/18  15:00:00,0.533737574488,0.240811318374,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.129668262563,0.313431054743,0.219222903898
 08/18  16:00:00,0.642372837596,0.244637673562,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.176405183267,0.3707340048,0.219102362894
 08/18  17:00:00,0.822396971939,0.249583178874,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.253803796394,0.450382566105,0.218561857398
 08/18  18:00:00,0.921137561838,0.252229225833,0.0,0.0,0.0,0.0,0.0,0.0,0.139611662205,0.0304178240723,0.215016544572,0.488979530988,0.218549433657
 08/18  19:00:00,0.996146651864,0.253391625553,0.0,0.0,0.0,0.0,0.0,0.0,0.27167673,0.0591914375,0.143443454541,0.504723029822,0.218627457171
 08/18  20:00:00,1.21540353244,0.254954947378,0.0,0.0,0.0,0.0,0.0,0.0,0.464114385886,0.101118699658,0.110983711367,0.522074735527,0.218995633177
 08/18  21:00:00,1.3497765209,0.254420736529,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.0967065338375,0.5098862203,0.21930093939
 08/18  22:00:00,1.08315714925,0.249812573482,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.0825478966538,0.441241179685,0.219420889803
 08/18  23:00:00,0.849736815854,0.245707547823,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.0723723500616,0.383430374827,0.219297740214
 08/18  24:00:00,0.593261891849,0.241170825058,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0659881714582,0.317155323284,0.21932589148
 08/19  01:00:00,0.511517514932,0.303267130761,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0875042465431,0.29201651063,0.283153701125
 08/19  02:00:00,0.458192644172,0.285703128175,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0743281826877,0.288630811956,0.265822897723
 08/19  03:00:00,0.445394505081,0.290446317239,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0655928820049,0.284567973547,0.270845925808
 08/19  04:00:00,0.445324019268,0.342263062907,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0762719894816,0.273818380258,0.323403078886
 08/19  05:00:00,0.494945398714,0.571383130221,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0895570515125,0.305559305326,0.550336903849
 08/19  06:00:00,0.649879352274,0.999739633811,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.146457255179,0.353043729228,0.975422788881
 08/19  07:00:00,0.872072244885,1.12018380229,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.230459913765,0.375135413076,1.09434533268
 08/19  08:00:00,0.82042309823,1.08996095055,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.3023400993,0.317155323284,1.06811601697
 08/19  09:00:00,0.754830227449,0.993383866978,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.37588557592,0.269924826782,0.974792062019
 08/19  10:00:00,0.764596740968,0.881318476186,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.39768547199,0.276273011796,0.862289422757
 08/19  11:00:00,0.78055376257,0.779934728197,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.413557851125,0.276357654263,0.760899844788
 08/19  12:00:00,0.760678182764,0.701987656723,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.398337606996,0.271702318586,0.683273422192
 08/19  13:00:00,0.734769092097,0.655116907963,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.363033202508,0.281097632407,0.635755545696
 08/19  14:00:00,0.721320948982,0.610879721461,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.333756918092,0.296925773707,0.590428153008
 08/19  15:00:00,0.742673027628,0.617322410988,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.338603715702,0.313431054743,0.595733996512
 08/19  16:00:00,0.84534570388,0.679535337579,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.379378049552,0.3707340048,0.654000026911
 08/19  17:00:00,1.06457535922,0.801973038541,0.0,0.0,0.0298879405349,0.0104197821484,0.0403077226834,0.0104197821484,0.0830123378819,0.0180862715576,0.45567446099,0.450382566105,0.770951717065
 08/19  18:00:00,1.25289817594,0.920937728421,0.0,0.0,0.09540546561,0.0339073925384,0.129312858148,0.0339073925384,0.139611662205,0.0304178240723,0.417464300526,0.488979530988,0.887257936245
 08/19  19:00:00,1.3328129815,0.947473312632,0.0,0.0,0.0954463451013,0.0351350581294,0.130581403231,0.0351350581294,0.27167673,0.0591914375,0.349528380947,0.504723029822,0.912709144249
 08/19  20:00:00,1.48918910354,0.88595486938,0.0,0.0,0.048984841583,0.018797742387,0.0677825839701,0.018797742387,0.464114385886,0.101118699658,0.316986698499,0.522074735527,0.849995555179
 08/19  21:00:00,1.57673970159,0.801030717166,0.0,0.0,0.0150599326101,0.00578117109268,0.0208411037028,0.00578117109268,0.596179453681,0.129892313086,0.302828610822,0.5098862203,0.765910920027
 08/19  22:00:00,1.24551648058,0.669245911397,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.244907227988,0.441241179685,0.638854227719
 08/19  23:00:00,0.939945599479,0.524118990281,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.162581133687,0.383430374827,0.497709182672
 08/19  24:00:00,0.631828301908,0.369648147346,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.104554581517,0.317155323284,0.347803213768
 08/20  01:00:00,0.511517514932,0.303011130122,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0875042465431,0.29201651063,0.282897700486
 08/20  02:00:00,0.458192644172,0.285346573033,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0743281826877,0.288630811956,0.265466342581
 08/20  03:00:00,0.445394505081,0.290115596573,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0655928820049,0.284567973547,0.270515205142
 08/20  04:00:00,0.445324019268,0.341905934813,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0762719894816,0.273818380258,0.323045950792
 08/20  05:00:00,0.494945398714,0.57105757065,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0895570515125,0.305559305326,0.550011344277
 08/20  06:00:00,0.649879352274,0.999461761849,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.146457255179,0.353043729228,0.975144916918
 08/20  07:00:00,0.872072244885,1.12012368377,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.230459913765,0.375135413076,1.09428521417
 08/20  08:00:00,0.82042309823,1.08974477637,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.3023400993,0.317155323284,1.06789984279
 08/20  09:00:00,0.754830227449,0.992844559692,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.37588557592,0.269924826782,0.974252754733
 08/20  10:00:00,0.764596740968,0.880708612161,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.39768547199,0.276273011796,0.861679558732
 08/20  11:00:00,0.78055376257,0.7793661947,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.413557851125,0.276357654263,0.760331311291
 08/20  12:00:00,0.760678182764,0.701623360897,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.398337606996,0.271702318586,0.682909126366
 08/20  13:00:00,0.734769092097,0.654751504314,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.363033202508,0.281097632407,0.635390142048
 08/20  14:00:00,0.721320948982,0.610378990674,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.333756918092,0.296925773707,0.589927422221
 08/20  15:00:00,0.742673027628,0.616911792132,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.338603715702,0.313431054743,0.595323377656
 08/20  16:00:00,0.875712137717,0.679145936447,0.0,0.0,0.0226368923408,0.00772954149557,0.0303664338364,0.00772954149557,0.0641458936545,0.013975755874,0.379378049552,0.3707340048,0.653610625779
 08/20  17:00:00,1.11788859356,0.801825820366,0.0,0.0,0.069236623904,0.024384333125,0.093620957029,0.024384333125,0.0830123378819,0.0180862715576,0.45567446099,0.450382566105,0.77080449889
 08/20  18:00:00,1.29395627817,0.920844811381,0.0,0.0,0.126011404563,0.0443595558197,0.170370960383,0.0443595558197,0.139611662205,0.0304178240723,0.417464300526,0.488979530988,0.887165019206
 08/20  19:00:00,1.36748661369,0.947296113074,0.0,0.0,0.121366787502,0.0438882479198,0.165255035422,0.0438882479198,0.27167673,0.0591914375,0.349528380947,0.504723029822,0.912531944692
 08/20  20:00:00,1.55318133888,0.885497263545,0.0,0.0,0.0961233148958,0.0356515044154,0.131774819311,0.0356515044154,0.464114385886,0.101118699658,0.316986698499,0.522074735527,0.849537949343
