Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 08/20  21:00:00,1.6379262958,0.800593135665,0.0,0.0,0.0594891048816,0.0225385930256,0.0820276979072,0.0225385930256,0.596179453681,0.129892313086,0.302828610822,0.5098862203,0.765473338526
 08/20  22:00:00,1.24551648058,0.668858392904,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.244907227988,0.441241179685,0.638466709225
 08/20  23:00:00,0.939945599479,0.52355524345,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.162581133687,0.383430374827,0.497145435842
 08/20  24:00:00,0.631828301908,0.369010872924,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.104554581517,0.317155323284,0.347165939345
 08/21  01:00:00,0.507570490856,0.29616006383,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.276046634194
 08/21  02:00:00,0.455581405745,0.279966862077,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.260086631625
 08/21  03:00:00,0.444029100909,0.284522283547,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.264921892117
 08/21  04:00:00,0.442652863652,0.331171120385,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.312311136364
 08/21  05:00:00,0.490848706113,0.541869452368,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.520823225995
 08/21  06:00:00,0.639253840056,0.934070442346,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.909753597415
 08/21  07:00:00,0.850910882965,1.04125990442,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01542143481
 08/21  08:00:00,0.787985797338,1.0078876291,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.986042695523
 08/21  09:00:00,0.709799168983,0.917725466093,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.899133661134
 08/21  10:00:00,0.713680511679,0.816484674969,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.79745562154
 08/21  11:00:00,0.728065003051,0.725974083585,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.706939200176
 08/21  12:00:00,0.712867676673,0.654916830321,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.636202595791
 08/21  13:00:00,0.691181059582,0.614344731779,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.594983369512
 08/21  14:00:00,0.682195376807,0.574007206931,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.553555638478
 08/21  15:00:00,0.705614054772,0.580606941815,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.559018527339
 08/21  16:00:00,0.813007286318,0.634369101984,0.0,0.0,0.00269859468168,0.000880907003888,0.00357950168557,0.000880907003888,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.608833791316
 08/21  17:00:00,1.18775032837,0.747732088515,0.0,0.0,0.150388109013,0.0484465130406,0.198834622054,0.0484465130406,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.716710767039
 08/21  18:00:00,1.29064521605,0.85102384565,0.0,0.0,0.150191748888,0.0511784649093,0.201370213797,0.0511784649093,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.817344053475
 08/21  19:00:00,1.36181396562,0.869241143543,0.0,0.0,0.143411344027,0.0504157975163,0.193827141544,0.0504157975163,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.834476975161
 08/21  20:00:00,1.54712855853,0.811154024128,0.0,0.0,0.117690696069,0.0428867132161,0.160577409285,0.0428867132161,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.775194709926
 08/21  21:00:00,1.62756166498,0.738364260577,0.0,0.0,0.0779932615016,0.0292766630552,0.107269924557,0.0292766630552,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.703244463439
 08/21  22:00:00,1.23818400928,0.619755292465,0.0,0.0,0.0152107696526,0.0057499709647,0.0209607406174,0.0057499709647,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.589363608787
 08/21  23:00:00,0.924410754143,0.492790999024,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.466381191415
 08/21  24:00:00,0.625254618831,0.357261595999,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.335416662421
 08/22  01:00:00,0.507570490856,0.295952910489,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.275839480853
 08/22  02:00:00,0.455581405745,0.279730848175,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.259850617723
 08/22  03:00:00,0.444029100909,0.284117426342,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.264517034911
 08/22  04:00:00,0.442652863652,0.330737202201,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.31187721818
 08/22  05:00:00,0.490848706113,0.541418070382,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.520371844009
 08/22  06:00:00,0.639253840056,0.933451601203,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.909134756272
 08/22  07:00:00,0.850910882965,1.0408755878,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.0150371182
 08/22  08:00:00,0.787985797338,1.00764004969,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.985795116114
 08/22  09:00:00,0.709799168983,0.917725135957,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.899133330997
 08/22  10:00:00,0.713680511679,0.816356220784,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.797327167354
 08/22  11:00:00,0.728065003051,0.725813066796,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.706778183387
 08/22  12:00:00,0.712867676673,0.654704518412,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.635990283881
 08/22  13:00:00,0.691181059582,0.613762845723,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.594401483456
 08/22  14:00:00,0.682195376807,0.573183657362,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.552732088909
 08/22  15:00:00,0.921926567174,0.579457118155,0.0,0.0,0.165105728525,0.051206783877,0.216312512402,0.051206783877,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.557868703679
 08/22  16:00:00,1.21911946958,0.633678408038,0.0,0.0,0.312708777167,0.0969829077841,0.409691684951,0.0969829077841,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.60814309737
 08/22  17:00:00,1.70311275887,0.747311145651,0.0,0.0,0.545126727029,0.169070325519,0.714197052547,0.169070325519,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.716289824174
 08/22  18:00:00,1.75386322536,0.850734646192,0.0,0.0,0.504088458866,0.160499764244,0.66458822311,0.160499764244,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.817054854016
 08/22  19:00:00,1.77141992231,0.869011066116,0.0,0.0,0.451440632067,0.151992466171,0.603433098238,0.151992466171,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.834246897734
 08/22  20:00:00,1.90400752458,0.810954583706,0.0,0.0,0.382894794648,0.134561580694,0.517456375342,0.134561580694,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.774995269505
 08/22  21:00:00,1.94783818747,0.738003479155,0.0,0.0,0.31416693236,0.113379514688,0.427546447048,0.113379514688,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.702883682017
 08/22  22:00:00,1.51486784621,0.619279455313,0.0,0.0,0.218182221827,0.0794623557261,0.297644577553,0.0794623557261,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.588887771634
 08/22  23:00:00,1.06108620313,0.492303527919,0.0,0.0,0.0995947752806,0.0370806737028,0.136675448983,0.0370806737028,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.46589372031
 08/22  24:00:00,0.643058632713,0.356504628019,0.0,0.0,0.0129736670811,0.00483034680067,0.0178040138818,0.00483034680067,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.334659694441
 08/23  01:00:00,0.507570490856,0.294720955285,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.274607525649
 08/23  02:00:00,0.455581405745,0.278465367723,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.258585137271
 08/23  03:00:00,0.444029100909,0.28305698476,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.263456593329
 08/23  04:00:00,0.442652863652,0.329776084179,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.310916100158
 08/23  05:00:00,0.490848706113,0.540791709785,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.519745483412
 08/23  06:00:00,0.639253840056,0.933179235603,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.908862390672
 08/23  07:00:00,0.850910882965,1.04031127242,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01447280281
 08/23  08:00:00,0.787985797338,1.00688487309,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.985039939513
 08/23  09:00:00,0.709799168983,0.916695665512,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.898103860553
 08/23  10:00:00,0.713680511679,0.815126823391,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.796097769962
 08/23  11:00:00,0.728065003051,0.724570492307,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.705535608898
 08/23  12:00:00,0.729471489188,0.653606357425,0.0,0.0,0.0125228846233,0.00408092789147,0.0166038125147,0.00408092789147,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.634892122894
 08/23  13:00:00,0.897778102019,0.612707283628,0.0,0.0,0.156696074406,0.0499009680308,0.206597042437,0.0499009680308,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.593345921361
 08/23  14:00:00,1.08416235427,0.572381660627,0.0,0.0,0.305824220223,0.0961427572352,0.401966977459,0.0961427572352,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.551930092174
 08/23  15:00:00,1.26309763845,0.5791318437,0.0,0.0,0.422813297704,0.134670285975,0.557483583678,0.134670285975,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.557543429224
 08/23  16:00:00,1.47343293996,0.633580510893,0.0,0.0,0.502302713898,0.161702441426,0.664005155324,0.161702441426,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.608045200225
 08/23  17:00:00,1.82970374081,0.747283213206,0.0,0.0,0.636043131997,0.204744902489,0.840788034486,0.204744902489,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.71626189173
 08/23  18:00:00,1.84718635691,0.85067153265,0.0,0.0,0.570126397865,0.187784956797,0.757911354662,0.187784956797,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.816991740474
 08/23  19:00:00,1.78689243724,0.868913116698,0.0,0.0,0.459211236567,0.159694376594,0.618905613161,0.159694376594,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.834148948316
 08/23  20:00:00,1.9001134734,0.810741671543,0.0,0.0,0.378156124332,0.135406199822,0.513562324155,0.135406199822,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.774782357342
 08/23  21:00:00,1.93991649898,0.737630291678,0.0,0.0,0.307587167697,0.112037590863,0.41962475856,0.112037590863,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.702510494539
 08/23  22:00:00,1.47921287084,0.618922950355,0.0,0.0,0.191243560491,0.0707460416892,0.26198960218,0.0707460416892,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.588531266676
 08/23  23:00:00,1.02959549016,0.491841315223,0.0,0.0,0.0764951399805,0.0286895960359,0.105184736016,0.0286895960359,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.465431507614
 08/23  24:00:00,0.625254618831,0.356165192802,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.334320259223
 08/24  01:00:00,0.507570490856,0.294607380499,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.274493950863
 08/24  02:00:00,0.455581405745,0.278396394848,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.258516164396
 08/24  03:00:00,0.444029100909,0.282989757972,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.263389366541
 08/24  04:00:00,0.442652863652,0.329834932327,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.310974948306
 08/24  05:00:00,0.490848706113,0.540983978335,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.519937751962
 08/24  06:00:00,0.639253840056,0.93382242064,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.909505575709
 08/24  07:00:00,0.850910882965,1.0409943508,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01515588119
 08/24  08:00:00,0.787985797338,1.00763896411,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.985794030533
 08/24  09:00:00,0.709799168983,0.917426782067,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.898834977108
 08/24  10:00:00,0.713680511679,0.815600099076,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.796571045646
 08/24  11:00:00,0.728065003051,0.72491827683,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.705883393421
 08/24  12:00:00,0.712867676673,0.653890897255,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.635176662725
 08/24  13:00:00,0.691181059582,0.613165461578,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.593804099311
 08/24  14:00:00,0.682964408016,0.572780056215,0.0,0.0,0.000576789558863,0.00019224165072,0.000769031209583,0.00019224165072,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.552328487762
 08/24  15:00:00,0.830830397877,0.579228959015,0.0,0.0,0.0944386004381,0.030777742667,0.125216343105,0.030777742667,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.557640544539
 08/24  16:00:00,1.05290143771,0.63341015413,0.0,0.0,0.182599952118,0.0608737009542,0.243473653073,0.0608737009542,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.607874843462
 08/24  17:00:00,1.33793791534,0.74734326645,0.0,0.0,0.260327956064,0.0886942529604,0.349022209024,0.0886942529604,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.716321944974
 08/24  18:00:00,1.45395270227,0.850642965489,0.0,0.0,0.270578441854,0.0940992581648,0.364677700019,0.0940992581648,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.816963173313
 08/24  19:00:00,1.48673543356,0.868864410247,0.0,0.0,0.234704468281,0.0840441412035,0.318748609485,0.0840441412035,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.834100241864
 08/24  20:00:00,1.6503834071,0.810734077773,0.0,0.0,0.193012434127,0.0708198237318,0.263832257859,0.0708198237318,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.774774763572
 08/24  21:00:00,1.72813225821,0.737666732045,0.0,0.0,0.151447106467,0.0563934113199,0.207840517786,0.0563934113199,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.702546934907
 08/24  22:00:00,1.3280926315,0.618887644295,0.0,0.0,0.0806277787376,0.0302415841044,0.110869362842,0.0302415841044,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.588495960616
 08/24  23:00:00,0.924410754143,0.491749432325,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.465339624716
 08/24  24:00:00,0.625254618831,0.355921843972,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.334076910394
 08/25  01:00:00,0.507570490856,0.294339181735,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.274225752099
 08/25  02:00:00,0.455581405745,0.278368339432,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.25848810898
 08/25  03:00:00,0.444029100909,0.28290467772,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.263304286289
 08/25  04:00:00,0.442652863652,0.330001280672,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.311141296651
 08/25  05:00:00,0.490848706113,0.541405585299,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.520359358927
 08/25  06:00:00,0.639253840056,0.93387327699,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.90955643206
 08/25  07:00:00,0.850910882965,1.04099866679,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01516019718
 08/25  08:00:00,0.787985797338,1.0075674762,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.985722542619
 08/25  09:00:00,0.709799168983,0.917089140999,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.89849733604
 08/25  10:00:00,0.713680511679,0.815664012371,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.796634958941
 08/25  11:00:00,0.728065003051,0.725031786704,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.705996903294
 08/25  12:00:00,0.712867676673,0.653983774211,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.635269539681
 08/25  13:00:00,0.691181059582,0.612920351517,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.59355898925
 08/25  14:00:00,0.82905270141,0.572187204084,0.0,0.0,0.111733867903,0.0351234567001,0.146857324603,0.0351234567001,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.551735635631
 08/25  15:00:00,1.09255916631,0.578821359103,0.0,0.0,0.295310241249,0.0916348702852,0.386945111534,0.0916348702852,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.557232944627
 08/25  16:00:00,1.36453278713,0.633072357111,0.0,0.0,0.42364923626,0.131455766237,0.555105002498,0.131455766237,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.607537046443
 08/25  17:00:00,1.74693110385,0.747124614946,0.0,0.0,0.574896058571,0.183119338955,0.758015397526,0.183119338955,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.716103293469
 08/25  18:00:00,1.77993929133,0.850732509206,0.0,0.0,0.520863070859,0.169801218215,0.690664289074,0.169801218215,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.81705271703
 08/25  19:00:00,1.71535009104,0.869138594202,0.0,0.0,0.405007472281,0.14235579468,0.547363266961,0.14235579468,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.834374425819
 08/25  20:00:00,1.6846596627,0.811125273759,0.0,0.0,0.218096079708,0.080012433745,0.298108513453,0.080012433745,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.775165959558
 08/25  21:00:00,1.80775827394,0.738005780864,0.0,0.0,0.208377581537,0.0790889519858,0.287466533523,0.0790889519858,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.702885983726
 08/25  22:00:00,1.39383094123,0.619158816464,0.0,0.0,0.128017826222,0.0485898463528,0.176607672575,0.0485898463528,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.588767132785
 08/25  23:00:00,0.942777986183,0.492096943847,0.0,0.0,0.0132934389746,0.00507379306543,0.01836723204,0.00507379306543,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.465687136238
 08/25  24:00:00,0.625254618831,0.356094343229,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.334249409651
 08/26  01:00:00,0.511517514932,0.300512653212,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0875042465431,0.29201651063,0.280399223576
 08/26  02:00:00,0.458192644172,0.282821441997,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0743281826877,0.288630811956,0.262941211545
 08/26  03:00:00,0.445394505081,0.287671755945,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0655928820049,0.284567973547,0.268071364515
 08/26  04:00:00,0.445324019268,0.33950590667,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0762719894816,0.273818380258,0.320645922649
 08/26  05:00:00,0.494945398714,0.569325414618,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0895570515125,0.305559305326,0.548279188245
 08/26  06:00:00,0.649879352274,0.998426382659,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.146457255179,0.353043729228,0.974109537728
 08/26  07:00:00,0.872072244885,1.11939001753,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.230459913765,0.375135413076,1.09355154792
 08/26  08:00:00,0.82042309823,1.08956945532,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.3023400993,0.317155323284,1.06772452175
 08/26  09:00:00,0.754830227449,0.993494784416,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.37588557592,0.269924826782,0.974902979457
 08/26  10:00:00,0.764596740968,0.881706473652,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.39768547199,0.276273011796,0.862677420223
 08/26  11:00:00,0.78055376257,0.780226207255,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.413557851125,0.276357654263,0.761191323846
 08/26  12:00:00,0.760678182764,0.701702324114,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.398337606996,0.271702318586,0.682988089583
 08/26  13:00:00,0.734769092097,0.654094068846,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.363033202508,0.281097632407,0.634732706579
 08/26  14:00:00,0.721320948982,0.609355125243,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.333756918092,0.296925773707,0.58890355679
 08/26  15:00:00,0.742673027628,0.615831238489,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.338603715702,0.313431054743,0.594242824013
 08/26  16:00:00,0.905029080414,0.678323695782,0.0,0.0,0.0446522892074,0.0150310873265,0.0596833765338,0.0150310873265,0.0641458936545,0.013975755874,0.379378049552,0.3707340048,0.652788385114
 08/26  17:00:00,1.25716134847,0.801250658834,0.0,0.0,0.174238154192,0.058655557744,0.232893711936,0.058655557744,0.0830123378819,0.0180862715576,0.45567446099,0.450382566105,0.770229337358
 08/26  18:00:00,1.41527396546,0.920633164442,0.0,0.0,0.218220620829,0.0734680268415,0.29168864767,0.0734680268415,0.139611662205,0.0304178240723,0.417464300526,0.488979530988,0.886953372266
 08/26  19:00:00,1.50126915472,0.947053862652,0.0,0.0,0.221887210612,0.0771503658386,0.299037576451,0.0771503658386,0.27167673,0.0591914375,0.349528380947,0.504723029822,0.91228969427
 08/26  20:00:00,1.67798871546,0.885289687223,0.0,0.0,0.188079073432,0.0685031224597,0.256582195892,0.0685031224597,0.464114385886,0.101118699658,0.316986698499,0.522074735527,0.849330373022
 08/26  21:00:00,1.80713379969,0.799936003479,0.0,0.0,0.184607202629,0.0666279991691,0.251235201799,0.0666279991691,0.596179453681,0.129892313086,0.302828610822,0.5098862203,0.764816206341
 08/26  22:00:00,1.39296700851,0.667860495503,0.0,0.0,0.107633317496,0.0398172104322,0.147450527928,0.0398172104322,0.445247899862,0.097008173047,0.244907227988,0.441241179685,0.637468811824
 08/26  23:00:00,0.98064186834,0.522250801411,0.0,0.0,0.0296547991963,0.0110414696642,0.0406962688604,0.0110414696642,0.309409618455,0.0674124725097,0.162581133687,0.383430374827,0.495840993802
 08/26  24:00:00,0.631828301908,0.367207567046,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.104554581517,0.317155323284,0.345362633468
 08/27  01:00:00,0.511517514932,0.30026411066,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0875042465431,0.29201651063,0.280150681024
 08/27  02:00:00,0.458192644172,0.282645906546,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0743281826877,0.288630811956,0.262765676094
 08/27  03:00:00,0.445394505081,0.287584373568,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0655928820049,0.284567973547,0.267983982137
 08/27  04:00:00,0.445324019268,0.339521378065,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0762719894816,0.273818380258,0.320661394044
 08/27  05:00:00,0.494945398714,0.569631895052,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0895570515125,0.305559305326,0.54858566868
 08/27  06:00:00,0.649879352274,0.99981985814,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.146457255179,0.353043729228,0.97550301321
 08/27  07:00:00,0.872072244885,1.12069718942,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.230459913765,0.375135413076,1.09485871981
 08/27  08:00:00,0.82042309823,1.09037355767,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.3023400993,0.317155323284,1.0685286241
 08/27  09:00:00,0.754830227449,0.993209912739,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.37588557592,0.269924826782,0.974618107779
 08/27  10:00:00,0.764596740968,0.880709601066,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.39768547199,0.276273011796,0.861680547637
 08/27  11:00:00,0.78055376257,0.779001657266,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.413557851125,0.276357654263,0.759966773857
 08/27  12:00:00,0.760678182764,0.700762325345,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.398337606996,0.271702318586,0.682048090815
 08/27  13:00:00,0.734769092097,0.653712610521,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.363033202508,0.281097632407,0.634351248254
 08/27  14:00:00,0.761295013146,0.609240477765,0.0,0.0,0.0300714508273,0.0099026133365,0.0399740641638,0.0099026133365,0.060372604809,0.0131536523731,0.333756918092,0.296925773707,0.588788909312
 08/27  15:00:00,0.928404729697,0.615828097302,0.0,0.0,0.139297294265,0.0464344078051,0.18573170207,0.0464344078051,0.060372604809,0.0131536523731,0.338603715702,0.313431054743,0.594239682826
 08/27  16:00:00,1.14219703465,0.678402652803,0.0,0.0,0.222638131777,0.0742131989921,0.296851330769,0.0742131989921,0.0641458936545,0.013975755874,0.379378049552,0.3707340048,0.652867342135
 08/27  17:00:00,1.4330375655,0.801705344072,0.0,0.0,0.304917050696,0.10385287827,0.408769928966,0.10385287827,0.0830123378819,0.0180862715576,0.45567446099,0.450382566105,0.770684022596
 08/27  18:00:00,1.5453062133,0.921280983593,0.0,0.0,0.312930102352,0.108790793157,0.421720895509,0.108790793157,0.139611662205,0.0304178240723,0.417464300526,0.488979530988,0.887601191418
 08/27  19:00:00,1.53716865881,0.948125452261,0.0,0.0,0.245042897919,0.0898941826182,0.334937080538,0.0898941826182,0.27167673,0.0591914375,0.349528380947,0.504723029822,0.913361283879
 08/27  20:00:00,1.69621335234,0.886077149672,0.0,0.0,0.200246822571,0.0745600102036,0.274806832774,0.0745600102036,0.464114385886,0.101118699658,0.316986698499,0.522074735527,0.85011783547
 08/27  21:00:00,1.72080803575,0.801015560491,0.0,0.0,0.119350738287,0.0455586995742,0.164909437861,0.0455586995742,0.596179453681,0.129892313086,0.302828610822,0.5098862203,0.765895763353
 08/27  22:00:00,1.27029723362,0.668935674727,0.0,0.0,0.0179333236056,0.00684742943561,0.0247807530412,0.00684742943561,0.445247899862,0.097008173047,0.244907227988,0.441241179685,0.638543991048
 08/27  23:00:00,0.939945599479,0.523083783143,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.162581133687,0.383430374827,0.496673975534
 08/27  24:00:00,0.631828301908,0.368094613312,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.104554581517,0.317155323284,0.346249679733
 08/28  01:00:00,0.507570490856,0.295283145778,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.275169716142
 08/28  02:00:00,0.455581405745,0.279230345963,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.259350115511
 08/28  03:00:00,0.444029100909,0.283847986988,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.264247595557
 08/28  04:00:00,0.442652863652,0.330697258364,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.311837274343
 08/28  05:00:00,0.490848706113,0.542295554578,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.521249328205
 08/28  06:00:00,0.639253840056,0.935917494465,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.911600649534
 08/28  07:00:00,0.850910882965,1.04327585253,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01743738293
 08/28  08:00:00,0.787985797338,1.00947496043,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.987630026855
 08/28  09:00:00,0.709799168983,0.918915860187,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.900324055228
 08/28  10:00:00,0.713680511679,0.817026177309,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.797997123879
 08/28  11:00:00,0.728065003051,0.726460371957,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.707425488548
 08/28  12:00:00,0.712867676673,0.655349334309,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.636635099778
 08/28  13:00:00,0.691181059582,0.614311678574,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.594950316307
 08/28  14:00:00,0.682195376807,0.573571277516,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.553119709063
 08/28  15:00:00,0.826404501091,0.580202659541,0.0,0.0,0.0908699827951,0.0299204635232,0.120790446318,0.0299204635232,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.558614245066
 08/28  16:00:00,1.0788154336,0.634490430507,0.0,0.0,0.202045715267,0.0673419337031,0.26938764897,0.0673419337031,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.608955119839
 08/28  17:00:00,1.40237155802,0.748595922042,0.0,0.0,0.309324716132,0.104131135566,0.413455851699,0.104131135566,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.717574600565
 08/28  18:00:00,1.53586797139,0.852116538891,0.0,0.0,0.333126534593,0.113466434544,0.446592969137,0.113466434544,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.818436746715
 08/28  19:00:00,1.46788475923,0.870509993627,0.0,0.0,0.220819816651,0.079078118505,0.299897935156,0.079078118505,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.835745825244
 08/28  20:00:00,1.48444800931,0.812220595245,0.0,0.0,0.0714437904564,0.0264530696121,0.0978968600685,0.0264530696121,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.776261281044
 08/28  21:00:00,1.69139028857,0.738874489299,0.0,0.0,0.123784729729,0.0473138184197,0.171098548148,0.0473138184197,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.703754692161
 08/28  22:00:00,1.30668162988,0.619937425965,0.0,0.0,0.0647175751059,0.0247407861125,0.0894583612184,0.0247407861125,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.589545742286
 08/28  23:00:00,0.924410754143,0.492694314087,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.466284506478
 08/28  24:00:00,0.625254618831,0.356464014758,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.33461908118
 08/29  01:00:00,0.507570490856,0.294675689302,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.274562259666
 08/29  02:00:00,0.455581405745,0.278398459432,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.258518228981
 08/29  03:00:00,0.444029100909,0.282995656136,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.263395264705
 08/29  04:00:00,0.442652863652,0.330176805653,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.311316821632
 08/29  05:00:00,0.490848706113,0.541987926446,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.520941700074
 08/29  06:00:00,0.639253840056,0.935707202124,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.911390357194
 08/29  07:00:00,0.850910882965,1.0433237118,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.0174852422
 08/29  08:00:00,0.787985797338,1.01010432288,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.988259389303
 08/29  09:00:00,0.709799168983,0.919952211864,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.901360406905
 08/29  10:00:00,0.713680511679,0.818390468091,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.799361414662
 08/29  11:00:00,0.728065003051,0.727204583386,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.708169699976
 08/29  12:00:00,0.712867676673,0.655722435852,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.637008201322
 08/29  13:00:00,0.691181059582,0.61468335801,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.595321995743
 08/29  14:00:00,0.682195376807,0.574071326059,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.553619757606
 08/29  15:00:00,0.750742698346,0.580428932045,0.0,0.0,0.0339453989026,0.011183244671,0.0451286435736,0.011183244671,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.558840517569
 08/29  16:00:00,0.917103109218,0.634799208152,0.0,0.0,0.0809963844322,0.0266789401527,0.107675324585,0.0266789401527,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.609263897484
 08/29  17:00:00,1.23156543598,0.748928140492,0.0,0.0,0.180998252703,0.0616514769552,0.242649729658,0.0616514769552,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.717906819016
 08/29  18:00:00,1.34798314889,0.852478559112,0.0,0.0,0.192514426125,0.0661937205152,0.25870814664,0.0661937205152,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.818798766936
 08/29  19:00:00,1.26048249448,0.871619550378,0.0,0.0,0.0669366205913,0.0255590498105,0.0924956704018,0.0255590498105,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.836855381996
 08/29  20:00:00,1.4398766245,0.813311954576,0.0,0.0,0.0385903511985,0.0147351240563,0.0533254752549,0.0147351240563,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.777352640374
 08/29  21:00:00,1.53757114594,0.739654041383,0.0,0.0,0.0125045329123,0.00477487260968,0.017279405522,0.00477487260968,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.704534244245
 08/29  22:00:00,1.21722326866,0.620450640936,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.590058957257
 08/29  23:00:00,0.924410754143,0.492857261911,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.466447454302
 08/29  24:00:00,0.625254618831,0.356549097406,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.334704163827
 08/30  01:00:00,0.507570490856,0.295059895448,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.274946465812
 08/30  02:00:00,0.455581405745,0.278949789376,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.259069558924
 08/30  03:00:00,0.444029100909,0.283651637897,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.264051246467
 08/30  04:00:00,0.442652863652,0.330777570918,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.311917586897
 08/30  05:00:00,0.490848706113,0.542946483957,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.521900257584
 08/30  06:00:00,0.639253840056,0.937097900055,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.912781055124
 08/30  07:00:00,0.850910882965,1.04498159291,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.01914312331
 08/30  08:00:00,0.787985797338,1.01162520295,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.989780269373
 08/30  09:00:00,0.709799168983,0.921226894751,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.902635089792
 08/30  10:00:00,0.713680511679,0.819407630556,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.800378577127
 08/30  11:00:00,0.728065003051,0.72848195047,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.70944706706
 08/30  12:00:00,0.712867676673,0.657215546258,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.638501311727
 08/30  13:00:00,0.691181059582,0.616196712778,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.596835350511
 08/30  14:00:00,0.682195376807,0.575650379522,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.555198811069
 08/30  15:00:00,0.705614054772,0.582142905025,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.560554490549
 08/30  16:00:00,0.809427784633,0.636451096167,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.610915785498
 08/30  17:00:00,0.98891570632,0.750616798943,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.719595477467
 08/30  18:00:00,1.08927500225,0.854120131105,0.0,0.0,0.0,0.0,0.0,0.0,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.820440338929
 08/30  19:00:00,1.16798682408,0.87237747205,0.0,0.0,0.0,0.0,0.0,0.0,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.837613303668
 08/30  20:00:00,1.38655114924,0.814201814299,0.0,0.0,0.0,0.0,0.0,0.0,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.778242500098
 08/30  21:00:00,1.52029174042,0.740946503528,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.705826706389
 08/30  22:00:00,1.21722326866,0.621864722841,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.591473039162
 08/30  23:00:00,0.924410754143,0.494348558102,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.467938750493
 08/30  24:00:00,0.625254618831,0.358284016288,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.336439082709
 08/31  01:00:00,0.507570490856,0.29661911572,0.0,0.0,0.0,0.0,0.0,0.0,0.0943321793405,0.020552578418,0.0835572224677,0.29201651063,0.276505686084
 08/31  02:00:00,0.455581405745,0.280604495066,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0717169442605,0.288630811956,0.260724264614
 08/31  03:00:00,0.444029100909,0.285179255408,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0642274778329,0.284567973547,0.265578863977
 08/31  04:00:00,0.442652863652,0.332500254158,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.0736008338661,0.273818380258,0.313640270137
 08/31  05:00:00,0.490848706113,0.544698248265,0.0,0.0,0.0,0.0,0.0,0.0,0.0679191825,0.014797859375,0.0854603589124,0.305559305326,0.523652021892
 08/31  06:00:00,0.639253840056,0.939388145708,0.0,0.0,0.0,0.0,0.0,0.0,0.10942536816,0.023840999707,0.135831742961,0.353043729228,0.915071300777
 08/31  07:00:00,0.850910882965,1.04717182591,0.0,0.0,0.0,0.0,0.0,0.0,0.192437655886,0.0419272621582,0.209298551845,0.375135413076,1.02133335631
 08/31  08:00:00,0.787985797338,1.0137678948,0.0,0.0,0.0,0.0,0.0,0.0,0.150931553819,0.0328841218263,0.269902798408,0.317155323284,0.991922961217
 08/31  09:00:00,0.709799168983,0.923574793885,0.0,0.0,0.0,0.0,0.0,0.0,0.075465760191,0.0164420645557,0.330854517454,0.269924826782,0.904982988925
 08/31  10:00:00,0.713680511679,0.821872934406,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.3467692427,0.276273011796,0.802843880977
 08/31  11:00:00,0.728065003051,0.731128548104,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.361069091606,0.276357654263,0.712093664695
 08/31  12:00:00,0.712867676673,0.659658103029,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.350527100905,0.271702318586,0.640943868499
 08/31  13:00:00,0.691181059582,0.618491271018,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.319445169994,0.281097632407,0.599129908751
 08/31  14:00:00,0.682195376807,0.577909934975,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.294631345917,0.296925773707,0.557458366522
 08/31  15:00:00,0.705614054772,0.584563540769,0.0,0.0,0.0,0.0,0.0,0.0,0.060372604809,0.0131536523731,0.301544742847,0.313431054743,0.562975126294
 08/31  16:00:00,0.809427784633,0.638769515499,0.0,0.0,0.0,0.0,0.0,0.0,0.0641458936545,0.013975755874,0.343460130304,0.3707340048,0.613234204831
 08/31  17:00:00,0.98891570632,0.752862613512,0.0,0.0,0.0,0.0,0.0,0.0,0.0830123378819,0.0180862715576,0.420322530775,0.450382566105,0.721841292036
 08/31  18:00:00,1.08927500225,0.856353174628,0.0,0.0,0.0,0.0,0.0,0.0,0.139611662205,0.0304178240723,0.383153984987,0.488979530988,0.822673382452
 08/31  19:00:00,1.16798682408,0.874405230706,0.0,0.0,0.0,0.0,0.0,0.0,0.27167673,0.0591914375,0.315283626754,0.504723029822,0.839641062324
 08/31  20:00:00,1.38655114924,0.816224250244,0.0,0.0,0.0,0.0,0.0,0.0,0.464114385886,0.101118699658,0.282131328171,0.522074735527,0.780264936042
 08/31  21:00:00,1.52029174042,0.743052775944,0.0,0.0,0.0,0.0,0.0,0.0,0.596179453681,0.129892313086,0.267221753354,0.5098862203,0.707932978806
 08/31  22:00:00,1.21722326866,0.623639763161,0.0,0.0,0.0,0.0,0.0,0.0,0.445247899862,0.097008173047,0.216614016064,0.441241179685,0.593248079482
 08/31  23:00:00,0.924410754143,0.495864034427,0.0,0.0,0.0,0.0,0.0,0.0,0.309409618455,0.0674124725097,0.147046288352,0.383430374827,0.469454226818
 08/31  24:00:00,0.625254618831,0.359446683804,0.0,0.0,0.0,0.0,0.0,0.0,0.158478064636,0.0345283324708,0.0979808984401,0.317155323284,0.337601750225
 09/01  01:00:00,0.51053643792,0.2976559396,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.277451601808
 09/01  02:00:00,0.461337468775,0.450080871827,0.0,0.168668195185,0.0,0.00487509426752,0.00487509426752,0.00487509426752,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.261442592041
 09/01  03:00:00,0.455393814038,0.658677589411,0.0,0.372947588666,0.0,0.0105021074783,0.0105021074783,0.0105021074783,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.266041019974
 09/01  04:00:00,0.459193671145,0.90205176322,0.0,0.569607554262,0.0,0.015759256593,0.015759256593,0.015759256593,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.313498982072
 09/01  05:00:00,0.511437571507,1.22518950442,0.0,0.680610729818,0.0,0.0187394490479,0.0187394490479,0.0187394490479,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.523437424047
 09/01  06:00:00,0.678877341133,1.52266751961,0.0,0.583304768609,0.0,0.0160602963072,0.0160602963072,0.0160602963072,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.914935999428
 09/01  07:00:00,0.932819942669,1.79913375993,0.0,0.751901894841,0.0,0.0207023289968,0.0207023289968,0.0207023289968,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.02127661143
 09/01  08:00:00,0.868020101709,1.68753919997,0.0,0.67345065335,0.0,0.0185423086235,0.0185423086235,0.0185423086235,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,0.992144878875
 09/01  09:00:00,0.760624242607,1.64312371425,0.0,0.719351458316,0.0,0.0198061085582,0.0198061085582,0.0198061085582,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.905096420213
 09/01  10:00:00,0.762566889183,1.80847232906,0.0,0.986665370311,0.0,0.0271661386226,0.0271661386226,0.0271661386226,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.802691898302
 09/01  11:00:00,0.766006633078,1.32206937609,0.0,0.591496983691,0.0,0.0162858548981,0.0162858548981,0.0162858548981,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.711451475615
 09/01  12:00:00,0.740068027033,0.863971004966,0.0,0.204496581463,0.0,0.0056304626138,0.0056304626138,0.0056304626138,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.640675604862
 09/01  13:00:00,0.71289072736,0.618720572673,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.599271701425
 09/01  14:00:00,0.70399602893,0.57797178213,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.55742777721
 09/01  15:00:00,0.727372546975,0.584382216142,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.562696226912
 09/01  16:00:00,0.83762994303,0.638696810801,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.613046086299
 09/01  17:00:00,1.0439385549,0.752966229526,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.721804698687
 09/01  18:00:00,1.20909842731,0.856453184196,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.82262116697
 09/01  19:00:00,1.36630515362,0.874604585463,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.839683290896
 09/01  20:00:00,1.61176225682,0.816072943559,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.779951101384
 09/01  21:00:00,1.52918465994,0.742552276856,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.707273746171
 09/01  22:00:00,1.22648416109,0.623051233117,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.592522185896
 09/01  23:00:00,0.932324576276,0.495172844143,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.468643670172
 09/01  24:00:00,0.627942948764,0.358656838377,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.336713170635
 09/02  01:00:00,0.514483461995,0.302761657112,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.28255731932
 09/02  02:00:00,0.459073612935,0.284849646647,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.264879562046
 09/02  03:00:00,0.446257110732,0.289675090293,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.269986109523
 09/02  04:00:00,0.446105570167,0.341937859818,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.322992632931
 09/02  05:00:00,0.496794815059,0.573004172387,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.551862821827
 09/02  06:00:00,0.673442557043,1.00512126115,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,0.980694509573
