Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 09/02  07:00:00,0.933278975592,1.12701727394,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.10106202029
 09/02  08:00:00,0.881915093977,1.09656260558,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.07461893784
 09/02  09:00:00,0.785849192515,0.998915697985,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.375444492549,0.271144826,0.980239862269
 09/02  10:00:00,0.78631697985,0.88567087447,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.866555814019
 09/02  11:00:00,0.802209537699,0.78333182606,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.76421090928
 09/02  12:00:00,0.78224807051,0.704642574089,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.685843755447
 09/02  13:00:00,0.879252128181,0.657165291227,0.0,0.0,0.0931014458149,0.0296719224914,0.122773368306,0.0296719224914,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.637716419978
 09/02  14:00:00,1.10232841195,0.612691769927,0.0,0.0,0.273308993337,0.0858978175132,0.35920681085,0.0858978175132,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.592147765006
 09/02  15:00:00,1.25924045955,0.619320531321,0.0,0.0,0.376498974054,0.118309965667,0.494808939721,0.118309965667,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.597634542091
 09/02  16:00:00,1.44798095968,0.682386934874,0.0,0.0,0.43572115248,0.138711944918,0.574433097397,0.138711944918,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.656736210372
 09/02  17:00:00,1.73512667968,0.806223095738,0.0,0.0,0.49464838939,0.161187805171,0.655836194562,0.161187805171,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.775061564899
 09/02  18:00:00,1.84816945378,0.926383136262,0.0,0.0,0.45358502859,0.151175682344,0.604760710934,0.151175682344,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.892551119036
 09/02  19:00:00,1.89682085273,0.953050873034,0.0,0.0,0.368250527816,0.128020417102,0.496270944919,0.128020417102,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.918129578467
 09/02  20:00:00,2.07736122617,0.890517210061,0.0,0.0,0.31802394479,0.112719654233,0.430743599023,0.112719654233,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.854395367886
 09/02  21:00:00,1.90799295494,0.80467903707,0.0,0.0,0.252725765003,0.0904756725254,0.343201437529,0.0904756725254,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.769400506386
 09/02  22:00:00,1.48332146439,0.671591575724,0.0,0.0,0.167938421804,0.0606056695652,0.22854409137,0.0606056695652,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.641062528503
 09/02  23:00:00,1.07047750991,0.524901305165,0.0,0.0,0.0901016542669,0.0325164340305,0.122618088297,0.0325164340305,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.498372131194
 09/02  24:00:00,0.634516631841,0.368657649085,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.346713981344
 09/03  01:00:00,0.514483461995,0.301108973225,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.280904635432
 09/03  02:00:00,0.459073612935,0.283162494991,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.263192410391
 09/03  03:00:00,0.446257110732,0.28810759091,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.268418610139
 09/03  04:00:00,0.446105570167,0.340278739793,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.321333512906
 09/03  05:00:00,0.496794815059,0.571603456718,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.550462106158
 09/03  06:00:00,0.673442557043,1.00422631394,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,0.97979956237
 09/03  07:00:00,0.933278975592,1.12628155872,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.10032630507
 09/03  08:00:00,0.881915093977,1.09593780465,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.0739941369
 09/03  09:00:00,0.785849192515,0.998445578618,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.375444492549,0.271144826,0.979769742902
 09/03  10:00:00,0.78631697985,0.885314860806,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.866199800355
 09/03  11:00:00,0.802209537699,0.7828518893,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.763730972519
 09/03  12:00:00,0.910755296923,0.704109157174,0.0,0.0,0.0963827680572,0.0321244583555,0.128507226413,0.0321244583555,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.685310338532
 09/03  13:00:00,1.11270549016,0.656680623402,0.0,0.0,0.270202540008,0.0860241902719,0.35622673028,0.0860241902719,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.637231752153
 09/03  14:00:00,1.25227957553,0.612284057082,0.0,0.0,0.386202578554,0.122955395872,0.509157974426,0.122955395872,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.591740052162
 09/03  15:00:00,1.39616707446,0.618950380579,0.0,0.0,0.479180423521,0.152555131105,0.631735554625,0.152555131105,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.597264391349
 09/03  16:00:00,1.5797212767,0.682085697488,0.0,0.0,0.534256317793,0.17191709663,0.706173414424,0.17191709663,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.656434972986
 09/03  17:00:00,1.83629075895,0.80619129492,0.0,0.0,0.569486194627,0.187514079204,0.757000273831,0.187514079204,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.775029764081
 09/03  18:00:00,1.91970404453,0.926448004484,0.0,0.0,0.505969894973,0.170325406708,0.676295301681,0.170325406708,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.892615987258
 09/03  19:00:00,1.95603911228,0.953158319121,0.0,0.0,0.41105081092,0.144438393547,0.555489204466,0.144438393547,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.918237024554
 09/03  20:00:00,2.11480337878,0.8906532083,0.0,0.0,0.344037345275,0.12414840636,0.468185751635,0.12414840636,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.854531366125
 09/03  21:00:00,1.93281454381,0.804730508738,0.0,0.0,0.269775165929,0.098247860473,0.368023026402,0.098247860473,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.769451978054
 09/03  22:00:00,1.49183572133,0.671460341443,0.0,0.0,0.173434113503,0.0636242348129,0.237058348316,0.0636242348129,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.640931294222
 09/03  23:00:00,1.05575006452,0.524654684252,0.0,0.0,0.0787574356792,0.0291332072341,0.107890642913,0.0291332072341,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.498125510281
 09/03  24:00:00,0.634516631841,0.368329228266,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.346385560524
 09/04  01:00:00,0.51053643792,0.294504866152,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.274300528359
 09/04  02:00:00,0.456462374508,0.277845059283,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.257874974682
 09/04  03:00:00,0.44489170656,0.282324943474,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.262635962703
 09/04  04:00:00,0.443434414552,0.329785907803,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.310840680917
 09/04  05:00:00,0.492698122459,0.542853835572,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.521712485013
 09/04  06:00:00,0.662817044826,0.939212989696,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.914786238122
 09/04  07:00:00,0.912117613672,1.04763554576,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.02168029211
 09/04  08:00:00,0.849477793085,1.01399528457,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,0.992051616832
 09/04  09:00:00,0.740818134049,0.923049837971,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.904374002255
 09/04  10:00:00,0.73540075056,0.820665275582,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.801550215131
 09/04  11:00:00,0.74972077818,0.729276009526,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.710155092745
 09/04  12:00:00,0.799769540293,0.657517989808,0.0,0.0,0.0489999758436,0.0163320000302,0.0653319758738,0.0163320000302,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.638719171166
 09/04  13:00:00,0.983778798741,0.616143362376,0.0,0.0,0.204929862622,0.0659582087585,0.27088807138,0.0659582087585,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.596694491127
 09/04  14:00:00,1.1497015941,0.575421243464,0.0,0.0,0.338052805968,0.107652759198,0.445705565166,0.107652759198,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.554877238543
 09/04  15:00:00,1.27295492958,0.582229483119,0.0,0.0,0.412732209485,0.132850173123,0.545582382607,0.132850173123,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.560543493888
 09/04  16:00:00,1.44648468205,0.637167580634,0.0,0.0,0.459181478853,0.149673260163,0.608854739017,0.149673260163,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.611516856132
 09/04  17:00:00,1.72254577718,0.752077850438,0.0,0.0,0.50893678659,0.169670435688,0.678607222278,0.169670435688,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.720916319599
 09/04  18:00:00,1.84990999933,0.856247702901,0.0,0.0,0.479400023912,0.161411548106,0.640811572018,0.161411548106,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.822415685676
 09/04  19:00:00,1.92491059476,0.874511374161,0.0,0.0,0.414488725621,0.14411671552,0.558605441141,0.14411671552,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.839590079594
 09/04  20:00:00,2.12516403749,0.815667967017,0.0,0.0,0.379898230609,0.13350355006,0.513401780669,0.13350355006,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.779546124842
 09/04  21:00:00,1.96539755093,0.741816025363,0.0,0.0,0.322057637397,0.11415525359,0.436212890987,0.11415525359,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.706537494679
 09/04  22:00:00,1.53870366179,0.621853573582,0.0,0.0,0.229618143611,0.082601357088,0.312219500699,0.082601357088,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.591324526362
 09/04  23:00:00,1.13065494941,0.493411892183,0.0,0.0,0.145738425117,0.0525919480196,0.198330373137,0.0525919480196,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.466882718212
 09/04  24:00:00,0.67192788313,0.356467853121,0.0,0.0,0.0319876937935,0.0119972405725,0.0439849343661,0.0119972405725,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.334524185379
 09/05  01:00:00,0.51053643792,0.294178581375,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.273974243582
 09/05  02:00:00,0.456462374508,0.2776171101,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.257647025499
 09/05  03:00:00,0.44489170656,0.28220834756,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.262519366789
 09/05  04:00:00,0.443434414552,0.329454263199,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.310509036312
 09/05  05:00:00,0.492698122459,0.542642616456,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.521501265896
 09/05  06:00:00,0.662817044826,0.939532998676,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.915106247101
 09/05  07:00:00,0.912117613672,1.04811506008,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.02215980643
 09/05  08:00:00,0.849477793085,1.01459818982,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,0.992654522075
 09/05  09:00:00,0.740818134049,0.923854737277,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.905178901561
 09/05  10:00:00,0.73540075056,0.821567855048,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.802452794598
 09/05  11:00:00,0.74972077818,0.730249342702,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.711128425922
 09/05  12:00:00,0.734437564419,0.658635240967,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.639836422325
 09/05  13:00:00,0.71289072736,0.617403190981,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.597954319732
 09/05  14:00:00,0.70399602893,0.5764471752,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.555903170279
 09/05  15:00:00,0.727372546975,0.583540395537,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.561854406307
 09/05  16:00:00,0.83762994303,0.638655205635,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.613004481134
 09/05  17:00:00,1.0439385549,0.753494425377,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.722332894538
 09/05  18:00:00,1.20909842731,0.857553578306,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.823721561081
 09/05  19:00:00,1.36630515362,0.875697015711,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.840775721144
 09/05  20:00:00,1.61176225682,0.81683054196,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.780708699785
 09/05  21:00:00,1.52918465994,0.742973966853,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.707695436168
 09/05  22:00:00,1.22648416109,0.622983174869,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.592454127648
 09/05  23:00:00,0.932324576276,0.49476199943,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.468232825459
 09/05  24:00:00,0.627942948764,0.357983928844,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.336040261103
 09/06  01:00:00,0.51053643792,0.296057180696,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.275852842903
 09/06  02:00:00,0.458796425276,0.360712884061,0.0,0.0809497060991,0.0,0.00233405076872,0.00233405076872,0.00233405076872,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.259793093361
 09/06  03:00:00,0.450386048082,0.479460637411,0.0,0.195204795307,0.0,0.00549434152185,0.00549434152185,0.00549434152185,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.264566861334
 09/06  04:00:00,0.454472928971,0.729783089403,0.0,0.398221206423,0.0,0.0110385144195,0.0110385144195,0.0110385144195,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.312616656094
 09/06  05:00:00,0.511123170264,1.21429578886,0.0,0.669191778345,0.0,0.0184250478051,0.0184250478051,0.0184250478051,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.523962659953
 09/06  06:00:00,0.688797441992,1.8858584163,0.0,0.943599624051,0.0,0.0259803971666,0.0259803971666,0.0259803971666,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.91783204067
 09/06  07:00:00,0.930039496437,1.70150340121,0.0,0.650916986784,0.0,0.0179218827648,0.0179218827648,0.0179218827648,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.02463116078
 09/06  08:00:00,0.871206195905,1.80636327295,0.0,0.78916856431,0.0,0.02172840282,0.02172840282,0.02172840282,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,0.995251040896
 09/06  09:00:00,0.754389386084,1.41904758755,0.0,0.492903485519,0.0,0.0135712520355,0.0135712520355,0.0135712520355,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.907468266312
 09/06  10:00:00,0.750244740355,1.36291521379,0.0,0.539128909373,0.0,0.0148439897945,0.0148439897945,0.0148439897945,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.804671243962
 09/06  11:00:00,0.74972077818,0.732307783729,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.713186866949
 09/06  12:00:00,0.734437564419,0.661069562111,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.64227074347
 09/06  13:00:00,0.71289072736,0.619966856474,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.600517985225
 09/06  14:00:00,0.70399602893,0.57920987924,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.558665874319
 09/06  15:00:00,0.727372546975,0.586155893546,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.564469904316
 09/06  16:00:00,0.83762994303,0.641217212027,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.615566487526
 09/06  17:00:00,1.0439385549,0.756187650005,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.725026119166
 09/06  18:00:00,1.20909842731,0.860441552895,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.82660953567
 09/06  19:00:00,1.36630515362,0.878582905126,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.843661610558
 09/06  20:00:00,1.61176225682,0.819823605592,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.783701763417
 09/06  21:00:00,1.52918465994,0.746059828775,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.710781298091
 09/06  22:00:00,1.22648416109,0.625784915233,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.595255868012
 09/06  23:00:00,0.93252654934,0.504482085066,0.0,0.00733559638447,0.0,0.000201973064279,0.000201973064279,0.000201973064279,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.470617314711
 09/06  24:00:00,0.63858986697,0.746764724167,0.0,0.386692626464,0.0,0.0106469182065,0.0106469182065,0.0106469182065,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.338128429961
 09/07  01:00:00,0.530062327516,1.00697470344,0.0,0.709173996233,0.0,0.0195258895964,0.0195258895964,0.0195258895964,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.277596369417
 09/07  02:00:00,0.486404302792,1.36848561435,0.0,1.08748115324,0.0,0.0299419282844,0.0299419282844,0.0299419282844,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.261034376503
 09/07  03:00:00,0.487460230117,1.83136225233,0.0,1.54607501062,0.0,0.0425685235575,0.0425685235575,0.0425685235575,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.265598260945
 09/07  04:00:00,0.493762649608,2.16025698102,0.0,1.82790522307,0.0,0.0503282350564,0.0503282350564,0.0503282350564,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.313406531064
 09/07  05:00:00,0.546986879514,2.5175220648,0.0,1.97175010137,0.0,0.0542887570546,0.0542887570546,0.0542887570546,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.524630612872
 09/07  06:00:00,0.727150035912,3.27980973191,0.0,2.33655343349,0.0,0.0643329910865,0.0643329910865,0.0643329910865,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.918829546843
 09/07  07:00:00,0.976541432847,3.39195396302,0.0,2.33985228028,0.0,0.0644238191745,0.0644238191745,0.0644238191745,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.02614642909
 09/07  08:00:00,0.905946403606,3.06899517054,0.0,2.05092167438,0.0,0.0564686105208,0.0564686105208,0.0564686105208,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,0.996129828414
 09/07  09:00:00,0.784996934621,2.53164246882,0.0,1.6045597511,0.0,0.0441788005724,0.0441788005724,0.0441788005724,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.908406882007
 09/07  10:00:00,0.778509245595,2.39052336089,0.0,1.56568660004,0.0,0.0431084950341,0.0431084950341,0.0431084950341,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.805721700394
 09/07  11:00:00,0.769760292271,1.46117557474,0.0,0.727828671797,0.0,0.0200395140911,0.0200395140911,0.0200395140911,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.714225986165
 09/07  12:00:00,0.745206196761,1.05329704897,0.0,0.39111324451,0.0,0.0107686323421,0.0107686323421,0.0107686323421,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.643384985821
 09/07  13:00:00,0.717539087917,0.790153070343,0.0,0.168826952309,0.0,0.00464836055635,0.00464836055635,0.00464836055635,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.601877246785
 09/07  14:00:00,0.70399602893,0.580766288532,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.560222283612
 09/07  15:00:00,0.727372546975,0.587834256102,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.566148266871
 09/07  16:00:00,0.83762994303,0.642808386668,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.617157662166
 09/07  17:00:00,1.0439385549,0.757860360746,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.726698829907
 09/07  18:00:00,1.20909842731,0.862222209412,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.828390192187
 09/07  19:00:00,1.36630515362,0.880799458599,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.845878164031
 09/07  20:00:00,1.61176225682,0.822006724976,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.785884882801
 09/07  21:00:00,1.52918465994,0.748136147224,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.712857616539
 09/07  22:00:00,1.22648416109,0.627747859038,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.597218811817
 09/07  23:00:00,0.938861025378,0.736387521711,0.0,0.237401717779,0.0,0.00653644910269,0.00653644910269,0.00653644910269,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.472456629961
 09/07  24:00:00,0.65070116298,1.18796378686,0.0,0.826570981203,0.0,0.0227582142158,0.0227582142158,0.0227582142158,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.339449137912
 09/08  01:00:00,0.548534409388,1.67884279656,0.0,1.38007403667,0.0,0.0379979714682,0.0379979714682,0.0379979714682,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.278564422095
 09/08  02:00:00,0.50657651001,2.10175039126,0.0,1.82012919648,0.0,0.0501141355019,0.0501141355019,0.0501141355019,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.261651110179
 09/08  03:00:00,0.504831025621,2.46288512024,0.0,2.17697668628,0.0,0.0599393190612,0.0599393190612,0.0599393190612,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.266219453194
 09/08  04:00:00,0.508721554428,2.70405715201,0.0,2.37120780902,0.0,0.0652871398766,0.0652871398766,0.0652871398766,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.313904116105
 09/08  05:00:00,0.559171024079,2.96074133166,0.0,2.41427429212,0.0,0.0664729016204,0.0664729016204,0.0664729016204,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.525325688972
 09/08  06:00:00,0.734309934216,3.5411006965,0.0,2.59659862465,0.0,0.0714928893899,0.0714928893899,0.0714928893899,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.920075320278
 09/08  07:00:00,0.973154818652,3.2702072161,0.0,2.21685154782,0.0,0.0610372049797,0.0610372049797,0.0610372049797,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.02740041462
 09/08  08:00:00,0.911742646588,3.28149772049,0.0,2.2614393452,0.0,0.0622648535025,0.0622648535025,0.0622648535025,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,0.998114707545
 09/08  09:00:00,0.802801426276,3.18019001977,0.0,2.25121313074,0.0,0.0619832922276,0.0619832922276,0.0619832922276,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.910301053308
 09/08  10:00:00,0.809139964597,3.50431632416,0.0,2.67818440943,0.0,0.0737392140363,0.0737392140363,0.0737392140363,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.807016854277
 09/08  11:00:00,0.801778178507,2.62472554507,0.0,1.89070794658,0.0,0.0520574003277,0.0520574003277,0.0520574003277,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.714896681705
 09/08  12:00:00,0.773726081676,2.08952900309,0.0,1.42694624241,0.0,0.0392885172569,0.0392885172569,0.0392885172569,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.643783942048
 09/08  13:00:00,0.746882905282,1.85622158532,0.0,1.23458491038,0.0,0.0339921779218,0.0339921779218,0.0339921779218,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.602187803687
 09/08  14:00:00,0.736114805236,1.74752254753,0.0,1.16654356949,0.0,0.0321187763062,0.0321187763062,0.0321187763062,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.560434973114
 09/08  15:00:00,0.753857277804,1.54998650186,0.0,0.961916859581,0.0,0.0264847308289,0.0264847308289,0.0264847308289,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.56638365305
 09/08  16:00:00,0.852608012797,1.18699365361,0.0,0.543998650608,0.0,0.0149780697667,0.0149780697667,0.0149780697667,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.617344278499
 09/08  17:00:00,1.0604096892,1.35681923917,0.0,0.598226271726,0.0,0.0164711343019,0.0164711343019,0.0164711343019,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.727431436607
 09/08  18:00:00,1.21841810937,1.20192304792,0.0,0.338487838879,0.0,0.00931968206219,0.00931968206219,0.00931968206219,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.82960319182
 09/08  19:00:00,1.36630515362,0.881827896182,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.846906601615
 09/08  20:00:00,1.61176225682,0.823415639856,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.787293797681
 09/08  21:00:00,1.53020168537,0.786552570654,0.0,0.0369380347321,0.0,0.00101702542947,0.00101702542947,0.00101702542947,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.714336005238
 09/08  22:00:00,1.23423340724,0.910458694971,0.0,0.281450114373,0.0,0.0077492461502,0.0077492461502,0.0077492461502,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.598479533377
 09/08  23:00:00,0.94884369959,1.09981851523,0.0,0.599969217148,0.0,0.0165191233145,0.0165191233145,0.0165191233145,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.473320124106
 09/08  24:00:00,0.65564645985,1.36779253938,0.0,1.00618256443,0.0,0.0277035110863,0.0277035110863,0.0277035110863,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.339666307213
 09/09  01:00:00,0.549925723139,1.5920610956,0.0,1.28725146413,0.0,0.0354422611444,0.0354422611444,0.0354422611444,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.284605293678
 09/09  02:00:00,0.503413598076,1.89694779521,0.0,1.61041392252,0.0,0.0443399851414,0.0443399851414,0.0443399851414,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.266563788084
 09/09  03:00:00,0.495318274167,2.07272718548,0.0,1.78188559151,0.0,0.0490611634353,0.0490611634353,0.0490611634353,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.271152613199
 09/09  04:00:00,0.499608554553,2.28650231373,0.0,1.94321109211,0.0,0.0535029843853,0.0535029843853,0.0535029843853,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.324345994736
 09/09  05:00:00,0.551344868386,2.55738214876,0.0,1.98124029747,0.0,0.0545500533265,0.0545500533265,0.0545500533265,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.555000500728
 09/09  06:00:00,0.724387942676,2.86248402944,0.0,1.85031993244,0.0,0.0509453856327,0.0509453856327,0.0509453856327,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,0.987737345421
 09/09  07:00:00,0.980175128147,2.83855641354,0.0,1.70325309644,0.0,0.0468961525555,0.0468961525555,0.0468961525555,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.10934806345
 09/09  08:00:00,0.926040262583,2.70756608362,0.0,1.60261185542,0.0,0.044125168606,0.044125168606,0.044125168606,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.08301056046
 09/09  09:00:00,0.816188333747,2.10860581683,0.0,1.10190779907,0.0,0.0303391412324,0.0303391412324,0.0303391412324,0.100295943325,0.0218519306412,0.375444492549,0.271144826,0.988022182037
 09/09  10:00:00,0.801170571619,1.43249220828,0.0,0.539477650003,0.0,0.0148535917696,0.0148535917696,0.0148535917696,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.873899497822
 09/09  11:00:00,0.802209537699,0.790428880899,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.771307964118
 09/09  12:00:00,0.78224807051,0.711608164281,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.692809345639
 09/09  13:00:00,0.756478759875,0.663827609344,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.644378738095
 09/09  14:00:00,0.743121601105,0.618674743514,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.598130738594
 09/09  15:00:00,0.76443151983,0.625241167461,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.60355517823
 09/09  16:00:00,0.873547862278,0.688635381782,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.662984657281
 09/09  17:00:00,1.07929048512,0.813374381416,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.782212850577
 09/09  18:00:00,1.24340874285,0.934189205378,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.900357188153
 09/09  19:00:00,1.40054990781,0.960947584083,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.926026289516
 09/09  20:00:00,1.64661762714,0.898118374841,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.861996532666
 09/09  21:00:00,1.56479151741,0.811738172737,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.776459642053
 09/09  22:00:00,1.25477737302,0.677631747298,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.647102700077
 09/09  23:00:00,0.947859421612,0.52991227523,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.503383101259
 09/09  24:00:00,0.634516631841,0.372427628778,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.350483961037
 09/10  01:00:00,0.514483461995,0.304300961003,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.284096623211
 09/10  02:00:00,0.459073612935,0.28629821414,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.26632812954
 09/10  03:00:00,0.446257110732,0.291494154802,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.271805174031
 09/10  04:00:00,0.447289401199,0.387603082776,0.0,0.0429963602566,0.0,0.00118383103142,0.00118383103142,0.00118383103142,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.325661495633
 09/10  05:00:00,0.504007864355,0.840162999626,0.0,0.261975617994,0.0,0.00721304929546,0.00721304929546,0.00721304929546,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.557046031072
 09/10  06:00:00,0.690215459147,1.62420767189,0.0,0.609186380709,0.0,0.0167729021037,0.0167729021037,0.0167729021037,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,0.990594539607
 09/10  07:00:00,0.953887933317,1.88683146857,0.0,0.748510680448,0.0,0.0206089577251,0.0206089577251,0.0206089577251,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.11236553448
 09/10  08:00:00,0.896767982365,1.64654990428,0.0,0.539452103408,0.0,0.0148528883879,0.0148528883879,0.0148528883879,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.08515413313
 09/10  09:00:00,0.793049021345,1.27006749583,0.0,0.26149545497,0.0,0.00719982883018,0.00719982883018,0.00719982883018,0.100295943325,0.0218519306412,0.375444492549,0.271144826,0.989896205149
 09/10  10:00:00,0.78631697985,0.894723414153,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.875608353702
 09/10  11:00:00,0.802209537699,0.791981330943,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.772860414163
 09/10  12:00:00,0.78224807051,0.71270980531,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.693910986669
 09/10  13:00:00,0.756478759875,0.664778912706,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.645330041458
 09/10  14:00:00,0.743121601105,0.619331905374,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.598787900454
 09/10  15:00:00,0.76443151983,0.625494237336,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.603808248105
 09/10  16:00:00,0.873547862278,0.689007913526,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.663357189024
 09/10  17:00:00,1.07929048512,0.813846082333,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.782684551495
 09/10  18:00:00,1.28141166148,0.935019930787,0.0,0.0,0.027951867664,0.0100510509701,0.0380029186341,0.0100510509701,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.901187913562
 09/10  19:00:00,1.46934887638,0.961987041699,0.0,0.0,0.0500835380976,0.0187154304723,0.0687989685699,0.0187154304723,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.927065747132
 09/10  20:00:00,1.72949639363,0.898904046784,0.0,0.0,0.0602280497443,0.0226507167454,0.0828787664898,0.0226507167454,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.862782204609
 09/10  21:00:00,1.57696427447,0.812472746115,0.0,0.0,0.00880220569411,0.00337055136652,0.0121727570606,0.00337055136652,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.77719421543
 09/10  22:00:00,1.25477737302,0.677925414091,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.64739636687
 09/10  23:00:00,0.947859421612,0.52967477066,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.503145596689
 09/10  24:00:00,0.634516631841,0.371938586379,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.349994918638
 09/11  01:00:00,0.51053643792,0.297651006889,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.277446669096
 09/11  02:00:00,0.456462374508,0.281150451462,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.261180366862
 09/11  03:00:00,0.44489170656,0.285588593836,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.265899613066
 09/11  04:00:00,0.443434414552,0.333501487936,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.314556261049
 09/11  05:00:00,0.492698122459,0.548929889634,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.527788539074
 09/11  06:00:00,0.662817044826,0.949553369264,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.925126617689
 09/11  07:00:00,0.912117613672,1.05931335548,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.03335810183
 09/11  08:00:00,0.849477793085,1.02575024158,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.00380657384
 09/11  09:00:00,0.740818134049,0.93426863489,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.915592799174
 09/11  10:00:00,0.73540075056,0.830839825423,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.811724764973
 09/11  11:00:00,0.74972077818,0.738478229665,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.719357312885
 09/11  12:00:00,0.734437564419,0.666125331507,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.647326512865
 09/11  13:00:00,0.71289072736,0.624199497804,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.604750626555
 09/11  14:00:00,0.70399602893,0.582551298015,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.562007293094
 09/11  15:00:00,0.727372546975,0.589233019716,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.567547030486
 09/11  16:00:00,0.844039124466,0.644335193181,0.0,0.0,0.0047302067523,0.00167897468337,0.00640918143567,0.00167897468337,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.618684468679
 09/11  17:00:00,1.05885230964,0.759882247146,0.0,0.0,0.010978220784,0.00393553395757,0.0149137547415,0.00393553395757,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.728720716307
 09/11  18:00:00,1.20909842731,0.864770204471,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.830938187246
 09/11  19:00:00,1.46445467819,0.883211287289,0.0,0.0,0.0711041653847,0.0270453591849,0.0981495245697,0.0270453591849,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.848289992722
 09/11  20:00:00,1.67535293134,0.82435530506,0.0,0.0,0.04599667883,0.0175939956933,0.0635906745233,0.0175939956933,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.788233462885
 09/11  21:00:00,1.53664532819,0.749875257067,0.0,0.0,0.00539594760934,0.00206472063127,0.00746066824061,0.00206472063127,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.714596726382
 09/11  22:00:00,1.22648416109,0.628568444599,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.598039397378
 09/11  23:00:00,0.932324576276,0.498868055085,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.472338881114
 09/11  24:00:00,0.627942948764,0.360518092017,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.338574424276
 09/12  01:00:00,0.51053643792,0.297859922311,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.277655584518
 09/12  02:00:00,0.456462374508,0.281352653896,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.261382569295
 09/12  03:00:00,0.44489170656,0.28611001626,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.26642103549
 09/12  04:00:00,0.443434414552,0.333917348502,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.314972121616
 09/12  05:00:00,0.492698122459,0.549480172959,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.528338822399
 09/12  06:00:00,0.662817044826,0.950712964058,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.926286212484
 09/12  07:00:00,0.912117613672,1.06063203015,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.0346767765
 09/12  08:00:00,0.849477793085,1.02672890258,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.00478523484
 09/12  09:00:00,0.740818134049,0.934596931563,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.915921095847
 09/12  10:00:00,0.73540075056,0.830590101559,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.811475041108
 09/12  11:00:00,0.74972077818,0.737740315347,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.718619398567
 09/12  12:00:00,0.734437564419,0.665025357097,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.646226538455
 09/12  13:00:00,0.71289072736,0.623079992681,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.603631121432
 09/12  14:00:00,0.836242857453,0.581701820293,0.0,0.0,0.100293203046,0.0319536254773,0.132246828523,0.0319536254773,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.561157815372
 09/12  15:00:00,1.01348094202,0.588323774373,0.0,0.0,0.217003193109,0.0691052019369,0.286108395046,0.0691052019369,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.566637785143
 09/12  16:00:00,1.23003396835,0.643717054988,0.0,0.0,0.296860064007,0.0955439613137,0.39240402532,0.0955439613137,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.618066330487
 09/12  17:00:00,1.53701990688,0.759925160609,0.0,0.0,0.370924868957,0.12215648302,0.493081351977,0.12215648302,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.728763629771
 09/12  18:00:00,1.67345713863,0.86524549107,0.0,0.0,0.347388817061,0.116969894255,0.464358711316,0.116969894255,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.831413473845
 09/12  19:00:00,1.75284653631,0.883711668762,0.0,0.0,0.286007059155,0.100534323535,0.38654138269,0.100534323535,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.848790374195
 09/12  20:00:00,1.96519618356,0.824147861382,0.0,0.0,0.260921942692,0.092511984052,0.353433926744,0.092511984052,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.788026019207
 09/12  21:00:00,1.8129229413,0.749451240865,0.0,0.0,0.208918405731,0.0748198756209,0.283738281352,0.0748198756209,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.71417271018
 09/12  22:00:00,1.4092924453,0.628009952039,0.0,0.0,0.134316509818,0.0484917743925,0.18280828421,0.0484917743925,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.597480904818
 09/12  23:00:00,1.05014793453,0.498035655042,0.0,0.0,0.0869823590747,0.0308409991834,0.117823358258,0.0308409991834,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.471506481071
 09/12  24:00:00,0.627942948764,0.359084410336,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.337140742594
 09/13  01:00:00,0.51053643792,0.296062313303,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.275857975511
 09/13  02:00:00,0.456462374508,0.279384122869,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.259414038269
 09/13  03:00:00,0.44489170656,0.283999131797,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.264310151027
 09/13  04:00:00,0.443434414552,0.332125683567,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.313180456681
 09/13  05:00:00,0.492698122459,0.547972593796,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.526831243236
 09/13  06:00:00,0.662817044826,0.949666107891,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.925239356316
 09/13  07:00:00,0.912117613672,1.05972978172,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.03377452807
 09/13  08:00:00,0.849477793085,1.02602661585,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.0040829481
 09/13  09:00:00,0.740818134049,0.934213513634,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.915537677918
 09/13  10:00:00,0.73540075056,0.830334345587,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.811219285136
 09/13  11:00:00,0.74972077818,0.737852732088,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.718731815308
 09/13  12:00:00,0.734437564419,0.665269203394,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.646470384752
 09/13  13:00:00,0.71289072736,0.623341189526,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.603892318277
 09/13  14:00:00,0.70399602893,0.5819086631,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.561364658179
 09/13  15:00:00,0.727372546975,0.588529551291,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.566843562061
 09/13  16:00:00,0.853469433549,0.643852618171,0.0,0.0,0.0117848345173,0.0040546560014,0.0158394905187,0.0040546560014,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.618201893669
 09/13  17:00:00,1.08384392856,0.760262725309,0.0,0.0,0.0293818515356,0.0105235221222,0.0399053736578,0.0105235221222,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.72910119447
 09/13  18:00:00,1.31680174817,0.865638130641,0.0,0.0,0.0791394920771,0.0285638287848,0.107703320862,0.0285638287848,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.831806113415
 09/13  19:00:00,1.47649762709,0.884037905463,0.0,0.0,0.0806151884864,0.0295772849877,0.110192473474,0.0295772849877,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.849116610896
 09/13  20:00:00,1.71736898862,0.82451529225,0.0,0.0,0.077088141197,0.0285185906061,0.105606731803,0.0285185906061,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.788393450075
 09/13  21:00:00,1.58056434609,0.749879131724,0.0,0.0,0.0373638350486,0.0140158511006,0.0513796861491,0.0140158511006,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.714600601039
 09/13  22:00:00,1.22648416109,0.628268289797,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.597739242576
 09/13  23:00:00,0.932324576276,0.49815185274,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.471622678769
 09/13  24:00:00,0.627942948764,0.359521267007,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.337577599265
 09/14  01:00:00,0.51053643792,0.296969931234,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.276765593441
 09/14  02:00:00,0.456462374508,0.28041532133,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.260445236729
 09/14  03:00:00,0.44489170656,0.285016430464,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.265327449693
 09/14  04:00:00,0.443434414552,0.333315658428,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.314370431542
