Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 09/14  05:00:00,0.492698122459,0.549618380856,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.528477030296
 09/14  06:00:00,0.662817044826,0.952168478367,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.927741726792
 09/14  07:00:00,0.912117613672,1.06273327139,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.03677801774
 09/14  08:00:00,0.849477793085,1.02910963865,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.00716597091
 09/14  09:00:00,0.74119615512,0.950171121495,0.0,0.0129861155177,0.0,0.000378021071562,0.000378021071562,0.000378021071562,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.918509170261
 09/14  10:00:00,0.73953505816,0.97722548516,0.0,0.143909325961,0.0,0.0041343076,0.0041343076,0.0041343076,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.814201098748
 09/14  11:00:00,0.74972077818,0.740421952138,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.721301035357
 09/14  12:00:00,0.734437564419,0.667770314038,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.648971495396
 09/14  13:00:00,0.71289072736,0.625765255702,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.606316384453
 09/14  14:00:00,0.70399602893,0.584263489791,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.56371948487
 09/14  15:00:00,0.727372546975,0.59106117165,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.569375182419
 09/14  16:00:00,0.83762994303,0.646782072529,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.621131348028
 09/14  17:00:00,1.0439385549,0.763504109758,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.732342578919
 09/14  18:00:00,1.20909842731,0.86900746753,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.835175450304
 09/14  19:00:00,1.36630515362,0.887266056431,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.852344761864
 09/14  20:00:00,1.61176225682,0.827559325196,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.791437483021
 09/14  21:00:00,1.52918465994,0.752716689579,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.717438158895
 09/14  22:00:00,1.22648416109,0.630961961239,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.600432914018
 09/14  23:00:00,0.932324576276,0.50064088649,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.474111712519
 09/14  24:00:00,0.627942948764,0.361580649693,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.339636981951
 09/15  01:00:00,0.510899559459,0.311364377012,0.0,0.0126966360321,0.0,0.000363121539409,0.000363121539409,0.000363121539409,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.278463403187
 09/15  02:00:00,0.463386851283,0.526371175889,0.0,0.244310136538,0.0,0.00692447677524,0.00692447677524,0.00692447677524,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.26209095475
 09/15  03:00:00,0.458065425942,0.760321679923,0.0,0.47382830856,0.0,0.0131737193816,0.0131737193816,0.0131737193816,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.266804390592
 09/15  04:00:00,0.463476312214,1.06218816108,0.0,0.727915242335,0.0,0.0200418976624,0.0200418976624,0.0200418976624,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.315327691859
 09/15  05:00:00,0.516524870785,1.41615197242,0.0,0.865379794564,0.0,0.023826748326,0.023826748326,0.023826748326,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.529630827297
 09/15  06:00:00,0.691417672366,1.99255610591,0.0,1.03876554394,0.0,0.0286006275403,0.0286006275403,0.0286006275403,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.929363810395
 09/15  07:00:00,0.941241106794,2.12192669004,0.0,1.05775585278,0.0,0.0291234931215,0.0291234931215,0.0291234931215,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.03821558361
 09/15  08:00:00,0.877453883379,2.04632617063,0.0,1.01608255312,0.0,0.0279760902942,0.0279760902942,0.0279760902942,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.00829994977
 09/15  09:00:00,0.772277469509,2.080838438,0.0,1.14259289121,0.0,0.0314593354605,0.0314593354605,0.0314593354605,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.919569711075
 09/15  10:00:00,0.77877430055,2.40954508849,0.0,1.57531331032,0.0,0.0433735499896,0.0433735499896,0.0433735499896,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.815116717717
 09/15  11:00:00,0.78386391622,1.98131165726,0.0,1.24006773308,0.0,0.0341431380405,0.0341431380405,0.0341431380405,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.722123007401
 09/15  12:00:00,0.767684815212,1.87565765497,0.0,1.20752939796,0.0,0.0332472507935,0.0332472507935,0.0332472507935,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.649329438365
 09/15  13:00:00,0.749558011144,1.95849452377,0.0,1.33174389028,0.0,0.0366672837842,0.0366672837842,0.0366672837842,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.607301762237
 09/15  14:00:00,0.745082593438,2.07771163017,0.0,1.49225073718,0.0,0.0410865645088,0.0410865645088,0.0410865645088,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.564916888068
 09/15  15:00:00,0.768136222281,2.07287623686,0.0,1.48052350576,0.0,0.0407636753064,0.0407636753064,0.0407636753064,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.570666741878
 09/15  16:00:00,0.875284633087,2.01531184078,0.0,1.3676061668,0.0,0.0376546900564,0.0376546900564,0.0376546900564,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.622054949478
 09/15  17:00:00,1.07788540482,1.99714016711,0.0,1.23293861216,0.0,0.033946849924,0.033946849924,0.033946849924,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.733040024108
 09/15  18:00:00,1.24182463167,2.05896870111,0.0,1.18860515979,0.0,0.0327262043546,0.0327262043546,0.0327262043546,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.836531524093
 09/15  19:00:00,1.39797977229,2.03946672241,0.0,1.15041190774,0.0,0.0316746186692,0.0316746186692,0.0316746186692,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.854133520102
 09/15  20:00:00,1.64081537527,1.88452769701,0.0,1.05519986757,0.0,0.0290531184528,0.0290531184528,0.0290531184528,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.793205987265
 09/15  21:00:00,1.56091991222,1.90728887685,0.0,1.15261410074,0.0,0.0317352522762,0.0317352522762,0.0317352522762,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.719396245428
 09/15  22:00:00,1.26649626493,2.0860006478,0.0,1.45322667293,0.0,0.0400121038345,0.0400121038345,0.0400121038345,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.602244927649
 09/15  23:00:00,0.984515425669,2.39761750935,0.0,1.89555477349,0.0,0.0521908493932,0.0521908493932,0.0521908493932,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.475533561891
 09/15  24:00:00,0.69219371437,2.69592430792,0.0,2.33356703065,0.0,0.0642507656064,0.0642507656064,0.0642507656064,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.340413609528
 09/16  01:00:00,0.586784578128,2.93051274156,0.0,2.62595315862,0.0,0.0723011161333,0.0723011161333,0.0723011161333,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.284355245155
 09/16  02:00:00,0.537212439946,3.12389841157,0.0,2.83797693001,0.0,0.0781388270112,0.0781388270112,0.0781388270112,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.265951396955
 09/16  03:00:00,0.532197756104,3.41205899176,0.0,3.12133645006,0.0,0.0859406453716,0.0859406453716,0.0859406453716,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.271033560926
 09/16  04:00:00,0.536798989263,3.63783738819,0.0,3.29395565488,0.0,0.0906934190961,0.0906934190961,0.0906934190961,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.324936506433
 09/16  05:00:00,0.588885257841,3.92436054654,0.0,3.34469510339,0.0,0.0920904427817,0.0920904427817,0.0920904427817,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.558524092582
 09/16  06:00:00,0.761601745814,4.22297726216,0.0,3.20191322893,0.0,0.0881591887707,0.0881591887707,0.0881591887707,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,0.996637281661
 09/16  07:00:00,1.01599070211,4.14983448953,0.0,3.00406316151,0.0,0.0827117265209,0.0827117265209,0.0827117265209,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.11981607437
 09/16  08:00:00,0.961093476645,3.99103919074,0.0,2.87573325531,0.0,0.0791783826677,0.0791783826677,0.0791783826677,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.09336226769
 09/16  09:00:00,0.850668328775,3.37034711441,0.0,2.35421006902,0.0,0.0648191362606,0.0648191362606,0.0648191362606,0.100295943325,0.0218519306412,0.375444492549,0.271144826,0.997461209671
 09/16  10:00:00,0.841092571331,2.89050116431,0.0,1.98943177032,0.0,0.0547755914812,0.0547755914812,0.0547755914812,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.88195433354
 09/16  11:00:00,0.826210121194,1.66856410886,0.0,0.871693431706,0.0,0.0240005834954,0.0240005834954,0.0240005834954,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.777749760378
 09/16  12:00:00,0.787636564043,0.913185900375,0.0,0.195708342686,0.0,0.00538849353286,0.00538849353286,0.00538849353286,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.698678739047
 09/16  13:00:00,0.756478759875,0.669928302866,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.650479431617
 09/16  14:00:00,0.743121601105,0.624730920985,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.604186916064
 09/16  15:00:00,0.76443151983,0.631357172968,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.609671183738
 09/16  16:00:00,0.873547862278,0.695425759974,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.669775035472
 09/16  17:00:00,1.07929048512,0.821685379736,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.790523848897
 09/16  18:00:00,1.24340874285,0.944168131588,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.910336114362
 09/16  19:00:00,1.40054990781,0.97124615064,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.936324856073
 09/16  20:00:00,1.64661762714,0.907389329407,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.871267487232
 09/16  21:00:00,1.56479151741,0.819837537247,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.784559006562
 09/16  22:00:00,1.25477737302,0.683928051706,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.653399004486
 09/16  23:00:00,0.947859421612,0.534281752998,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.507752579027
 09/16  24:00:00,0.634516631841,0.375080217205,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.353136549464
 09/17  01:00:00,0.517126658008,0.402298870407,0.0,0.0960000244945,0.0,0.00264319601323,0.00264319601323,0.00264319601323,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.28609450812
 09/17  02:00:00,0.470665990054,0.70911269225,0.0,0.421031388438,0.0,0.0115923771189,0.0115923771189,0.0115923771189,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.268111219211
 09/17  03:00:00,0.465939381724,1.00768304831,0.0,0.714853717944,0.0,0.0196822709917,0.0196822709917,0.0196822709917,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.273140349595
 09/17  04:00:00,0.471468469077,1.2672421818,0.0,0.921172287046,0.0,0.02536289891,0.02536289891,0.02536289891,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.32712466787
 09/17  05:00:00,0.525338605822,1.6188306817,0.0,1.03670125055,0.0,0.0285437907625,0.0285437907625,0.0285437907625,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.560988080584
 09/17  06:00:00,0.708225987683,2.28748175765,0.0,1.26332295324,0.0,0.0347834306397,0.0347834306397,0.0347834306397,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,0.999732052834
 09/17  07:00:00,0.962113978318,2.19634394625,0.0,1.0472779749,0.0,0.028835002726,0.028835002726,0.028835002726,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.1231107177
 09/17  08:00:00,0.909822887861,2.1320567473,0.0,1.01360204958,0.0,0.0279077938839,0.0279077938839,0.0279077938839,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.09651102998
 09/17  09:00:00,0.808244069849,1.83251000975,0.0,0.813374703168,0.0,0.0223948773346,0.0223948773346,0.0223948773346,0.100295943325,0.0218519306412,0.375444492549,0.271144826,1.00045947087
 09/17  10:00:00,0.80108379776,1.44007119616,0.0,0.536326051488,0.0,0.0147668179102,0.0147668179102,0.0147668179102,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.88463008422
 09/17  11:00:00,0.802209537699,0.799294504699,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.780173587919
 09/17  12:00:00,0.78224807051,0.719147777297,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.700348958655
 09/17  13:00:00,0.756478759875,0.670629926859,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.651181055611
 09/17  14:00:00,0.743121601105,0.62478586237,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.60424185745
 09/17  15:00:00,0.76443151983,0.631310188379,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.609624199148
 09/17  16:00:00,0.873547862278,0.695569296404,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.669918571902
 09/17  17:00:00,1.07929048512,0.821898626409,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.79073709557
 09/17  18:00:00,1.24340874285,0.944543291173,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.910711273948
 09/17  19:00:00,1.40054990781,0.971841306673,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.936920012106
 09/17  20:00:00,1.64661762714,0.90803433768,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.871912495505
 09/17  21:00:00,1.56479151741,0.82048220269,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.785203672006
 09/17  22:00:00,1.25477737302,0.684648422816,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.654119375596
 09/17  23:00:00,0.947859421612,0.534783678191,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.50825450422
 09/17  24:00:00,0.634516631841,0.375341123678,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.353397455936
 09/18  01:00:00,0.51053643792,0.300461209949,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.280256872157
 09/18  02:00:00,0.462363457096,0.498124054084,0.0,0.214325411433,0.0,0.00590108258842,0.00590108258842,0.00590108258842,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.263828558051
 09/18  03:00:00,0.462947963932,0.944184572966,0.0,0.655797429062,0.0,0.0180562573719,0.0180562573719,0.0180562573719,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.268698163133
 09/18  04:00:00,0.47287124361,1.4057216236,0.0,1.0691361127,0.0,0.0294368290587,0.0294368290587,0.0294368290587,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.317640284015
 09/18  05:00:00,0.529700165004,1.89808166361,0.0,1.34390222022,0.0,0.0370020425448,0.0370020425448,0.0370020425448,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.533038092828
 09/18  06:00:00,0.711560849411,2.72967771145,0.0,1.7703592207,0.0,0.0487438045852,0.0487438045852,0.0487438045852,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.93489173917
 09/18  07:00:00,0.961783942634,2.87402414932,0.0,1.80386500776,0.0,0.049666328962,0.049666328962,0.049666328962,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.04420388792
 09/18  08:00:00,0.886774799226,2.38980993047,0.0,1.35461520265,0.0,0.037297006141,0.037297006141,0.037297006141,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.01325106008
 09/18  09:00:00,0.762024857753,1.71268874733,0.0,0.770221347515,0.0,0.0212067237042,0.0212067237042,0.0212067237042,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.923791564099
 09/18  10:00:00,0.738166545664,0.938594219965,0.0,0.10045278382,0.0,0.0027657951038,0.0027657951038,0.0027657951038,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.819026375694
 09/18  11:00:00,0.74972077818,0.74519971462,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.72607879784
 09/18  12:00:00,0.734437564419,0.672075628265,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.653276809623
 09/18  13:00:00,0.71289072736,0.629655912899,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.61020704165
 09/18  14:00:00,0.70399602893,0.587553059902,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.567009054981
 09/18  15:00:00,0.727372546975,0.59434982551,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.572663836279
 09/18  16:00:00,0.83762994303,0.650019124468,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.624368399966
 09/18  17:00:00,1.06412761028,0.76714167897,0.0,0.0,0.0148809119282,0.00530814344834,0.0201890553765,0.00530814344834,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.735980148131
 09/18  18:00:00,1.26344957007,0.873406297132,0.0,0.0,0.0397925862784,0.0145585564837,0.0543511427621,0.0145585564837,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.839574279906
 09/18  19:00:00,1.40271070529,0.891954714248,0.0,0.0,0.0264985680298,0.00990698364806,0.0364055516778,0.00990698364806,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.857033419681
 09/18  20:00:00,1.61724697649,0.831889954911,0.0,0.0,0.00397635150436,0.00150836816796,0.00548471967232,0.00150836816796,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.795768112736
 09/18  21:00:00,1.52918465994,0.756393661729,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.721115131044
 09/18  22:00:00,1.22648416109,0.633672940901,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.60314389368
 09/18  23:00:00,0.932324576276,0.502295593636,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.475766419665
 09/18  24:00:00,0.627942948764,0.362224570974,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.340280903233
 09/19  01:00:00,0.51053643792,0.29886714254,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.278662804747
 09/19  02:00:00,0.456462374508,0.282036356073,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.262066271472
 09/19  03:00:00,0.44489170656,0.286692146221,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.267003165451
 09/19  04:00:00,0.443434414552,0.335104228294,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.316159001407
 09/19  05:00:00,0.492698122459,0.553525021553,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.532383670993
 09/19  06:00:00,0.662817044826,0.960088428875,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.935661677301
 09/19  07:00:00,0.912117613672,1.07156239456,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.04560714091
 09/19  08:00:00,0.849477793085,1.03734658313,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.01540291539
 09/19  09:00:00,0.740818134049,0.944144810114,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.925468974398
 09/19  10:00:00,0.73540075056,0.838930560005,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.819815499554
 09/19  11:00:00,0.74972077818,0.74491194432,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.72579102754
 09/19  12:00:00,0.734437564419,0.671233935049,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.652435116407
 09/19  13:00:00,0.84652608938,0.62866425248,0.0,0.0,0.101084404833,0.032550957187,0.13363536202,0.032550957187,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.609215381231
 09/19  14:00:00,1.03011753129,0.586828198104,0.0,0.0,0.246719771055,0.0794017313044,0.326121502359,0.0794017313044,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.566284193184
 09/19  15:00:00,1.14844599892,0.593708663709,0.0,0.0,0.318563986803,0.102509465144,0.421073451947,0.102509465144,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.572022674479
 09/19  16:00:00,1.37895219174,0.649747727689,0.0,0.0,0.410600495882,0.130721752831,0.541322248713,0.130721752831,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.624097003187
 09/19  17:00:00,1.65686359773,0.767251983616,0.0,0.0,0.462279233748,0.150645809078,0.612925042827,0.150645809078,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.736090452777
 09/19  18:00:00,1.73608794551,0.873843329512,0.0,0.0,0.39525138879,0.131738129409,0.526989518199,0.131738129409,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.840011312287
 09/19  19:00:00,1.83200886416,0.892233507595,0.0,0.0,0.347388424175,0.118315286371,0.465703710546,0.118315286371,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.857312213028
 09/19  20:00:00,2.0449563755,0.831876243783,0.0,0.0,0.32235759425,0.110836524428,0.433194118678,0.110836524428,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.795754401608
 09/19  21:00:00,1.89404054227,0.756239593916,0.0,0.0,0.270732230823,0.0941236515044,0.364855882328,0.0941236515044,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.720961063231
 09/19  22:00:00,1.46659748015,0.633246651144,0.0,0.0,0.177274717229,0.0628386018254,0.240113319054,0.0628386018254,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.602717603923
 09/19  23:00:00,1.05915592107,0.501505129653,0.0,0.0,0.0933924968828,0.033438847908,0.126831344791,0.033438847908,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.474975955682
 09/19  24:00:00,0.638398700108,0.360839879154,0.0,0.0,0.00768249243461,0.00277325890996,0.0104557513446,0.00277325890996,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.338896211412
 09/20  01:00:00,0.51053643792,0.297118528778,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.276914190985
 09/20  02:00:00,0.456462374508,0.280197200264,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.260227115664
 09/20  03:00:00,0.44489170656,0.284862204353,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.265173223583
 09/20  04:00:00,0.443434414552,0.333546319012,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.314601092125
 09/20  05:00:00,0.492698122459,0.552478426663,0.0,0.0,0.0,0.0,0.0,0.0,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.531337076103
 09/20  06:00:00,0.662817044826,0.959924756546,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.935498004972
 09/20  07:00:00,0.912117613672,1.07185156416,0.0,0.0,0.0,0.0,0.0,0.0,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.04589631051
 09/20  08:00:00,0.849477793085,1.0380410606,0.0,0.0,0.0,0.0,0.0,0.0,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.01609739286
 09/20  09:00:00,0.740818134049,0.945445725504,0.0,0.0,0.0,0.0,0.0,0.0,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.926769889788
 09/20  10:00:00,0.73540075056,0.840740658425,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.821625597974
 09/20  11:00:00,0.74972077818,0.747090719665,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.727969802885
 09/20  12:00:00,0.734437564419,0.673768869016,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.654970050374
 09/20  13:00:00,0.71289072736,0.631482049481,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.612033178232
 09/20  14:00:00,0.70399602893,0.589544578854,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.569000573934
 09/20  15:00:00,0.727372546975,0.596347851449,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.574661862219
 09/20  16:00:00,0.83762994303,0.652282921729,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.626632197227
 09/20  17:00:00,1.0439385549,0.770025021762,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.738863490923
 09/20  18:00:00,1.20909842731,0.876766098259,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.842934081034
 09/20  19:00:00,1.36630515362,0.895222710077,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.86030141551
 09/20  20:00:00,1.61176225682,0.834839782753,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.798717940577
 09/20  21:00:00,1.52918465994,0.759127611245,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.72384908056
 09/20  22:00:00,1.22648416109,0.635878594245,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.605349547024
 09/20  23:00:00,0.932324576276,0.503928709082,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.477399535111
 09/20  24:00:00,0.627942948764,0.363098989124,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.341155321382
 09/21  01:00:00,0.51053643792,0.299542744264,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.279338406472
 09/21  02:00:00,0.458524093189,0.354866877399,0.0,0.0719027280913,0.0,0.00206171868159,0.00206171868159,0.00206171868159,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.262994064707
 09/21  03:00:00,0.452893947511,0.571414636945,0.0,0.283704813262,0.0,0.00800224095122,0.00800224095122,0.00800224095122,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.268020842912
 09/21  04:00:00,0.458099883618,0.865953982274,0.0,0.529526745432,0.0,0.0146654690666,0.0146654690666,0.0146654690666,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.317482009955
 09/21  05:00:00,0.513307773461,1.30407839767,0.0,0.748535860021,0.0,0.0206096510015,0.0206096510015,0.0206096510015,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.534401187093
 09/21  06:00:00,0.690642681464,1.97429870421,0.0,1.010618125,0.0,0.0278256366388,0.0278256366388,0.0278256366388,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.93925382763
 09/21  07:00:00,0.934674180013,1.89446225578,0.0,0.819247195609,0.0,0.0225565663414,0.0225565663414,0.0225565663414,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.04925980652
 09/21  08:00:00,0.874992002603,1.96782510701,0.0,0.926667839387,0.0,0.0255142095177,0.0255142095177,0.0255142095177,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.01921359988
 09/21  09:00:00,0.77290013558,2.11350180326,0.0,1.16520792156,0.0,0.0320820015314,0.0320820015314,0.0320820015314,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.929618045981
 09/21  10:00:00,0.770596662707,2.12146638599,0.0,1.2783041482,0.0,0.0351959121469,0.0351959121469,0.0351959121469,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.824047177343
 09/21  11:00:00,0.784825432532,2.02376893479,0.0,1.27498969462,0.0,0.0351046543526,0.0351046543526,0.0351046543526,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.729658323393
 09/21  12:00:00,0.769497723076,1.94824431607,0.0,1.27337362536,0.0,0.0350601586575,0.0350601586575,0.0350601586575,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.65607187207
 09/21  13:00:00,0.746654565891,1.85869907867,0.0,1.22629169753,0.0,0.0337638385305,0.0337638385305,0.0337638385305,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.612958509893
 09/21  14:00:00,0.735943370891,1.75070545671,0.0,1.16031712952,0.0,0.0319473419614,0.0319473419614,0.0319473419614,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.569844322264
 09/21  15:00:00,0.759078573307,1.74883995561,0.0,1.15155262389,0.0,0.0317060263318,0.0317060263318,0.0317060263318,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.57560134249
 09/21  16:00:00,0.866832969403,1.71436788751,0.0,1.06064447473,0.0,0.0292030263724,0.0292030263724,0.0292030263724,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.628072688277
 09/21  17:00:00,1.08760950512,2.35804102661,0.0,1.58611479059,0.0,0.0436709502219,0.0436709502219,0.0436709502219,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.740764705188
 09/21  18:00:00,1.23529848449,1.83008825898,0.0,0.95157760481,0.0,0.0262000571828,0.0262000571828,0.0262000571828,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.844678636946
 09/21  19:00:00,1.38684767003,1.64291348699,0.0,0.746097553551,0.0,0.0205425164151,0.0205425164151,0.0205425164151,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.861894638871
 09/21  20:00:00,1.62977386058,1.49134329912,0.0,0.654175624565,0.0,0.0180116037668,0.0180116037668,0.0180116037668,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.801045832378
 09/21  21:00:00,1.54818651742,1.45164882889,0.0,0.690141319147,0.0,0.019001857478,0.019001857478,0.019001857478,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.726228979061
 09/21  22:00:00,1.25057747939,1.51309090749,0.0,0.875061529739,0.0,0.0240933182977,0.0240933182977,0.0240933182977,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.607500330526
 09/21  23:00:00,0.96340157953,1.63448038242,0.0,1.1287067091,0.0,0.031077003254,0.031077003254,0.031077003254,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.479244499343
 09/21  24:00:00,0.666532131006,1.76605367984,0.0,1.40154662082,0.0,0.0385891822426,0.0385891822426,0.0385891822426,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.342563391279
 09/22  01:00:00,0.554663735276,1.9028269776,0.0,1.60268917095,0.0,0.0441272973565,0.0441272973565,0.0441272973565,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.279933468858
 09/22  02:00:00,0.504000215933,2.00931351059,0.0,1.72655902868,0.0,0.0475378414249,0.0475378414249,0.0475378414249,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.262784397313
 09/22  03:00:00,0.494465238542,2.08761026886,0.0,1.80049465144,0.0,0.0495735319817,0.0495735319817,0.0495735319817,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.267426636647
 09/22  04:00:00,0.496587641701,2.26628880239,0.0,1.93050802238,0.0,0.0531532271489,0.0531532271489,0.0531532271489,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.316835553126
 09/22  05:00:00,0.544061834134,2.42107180136,0.0,1.86551339901,0.0,0.0513637116746,0.0513637116746,0.0513637116746,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.534417051787
 09/22  06:00:00,0.708105573473,2.6094567812,0.0,1.64486471596,0.0,0.0452885286479,0.0452885286479,0.0452885286479,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.940165313669
 09/22  07:00:00,0.960881867448,2.84781289098,0.0,1.7711019287,0.0,0.048764253776,0.048764253776,0.048764253776,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.05075570863
 09/22  08:00:00,0.895276902369,2.70624099492,0.0,1.66340883957,0.0,0.0457991092843,0.0457991092843,0.0457991092843,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.02088848761
 09/22  09:00:00,0.78671637903,2.61663571241,0.0,1.66700941602,0.0,0.045898244981,0.045898244981,0.045898244981,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.930950460671
 09/22  10:00:00,0.790263804417,2.8366699122,0.0,1.99260837552,0.0,0.0548630538568,0.0548630538568,0.0548630538568,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.824946476225
 09/22  11:00:00,0.790842694593,2.24289747565,0.0,1.49353470693,0.0,0.0411219164137,0.0411219164137,0.0411219164137,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.730241851938
 09/22  12:00:00,0.766753812212,1.84944259601,0.0,1.17371567004,0.0,0.0323162477933,0.0323162477933,0.0323162477933,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.656928107324
 09/22  13:00:00,0.723913713214,1.03332348577,0.0,0.400351281799,0.0,0.0110229858535,0.0110229858535,0.0110229858535,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.613523332717
 09/22  14:00:00,0.705521481591,0.646554323225,0.0,0.0554039473867,0.0,0.00152545266129,0.00152545266129,0.00152545266129,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.570606370918
 09/22  15:00:00,0.727372546975,0.598288843559,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.576602854328
 09/22  16:00:00,0.83762994303,0.654884245063,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.629233520561
 09/22  17:00:00,1.0439385549,0.772972856557,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.741811325718
 09/22  18:00:00,1.20909842731,0.880107603543,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.846275586318
 09/22  19:00:00,1.36630515362,0.898862680774,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.863941386207
 09/22  20:00:00,1.61176225682,0.83853019777,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.802408355595
 09/22  21:00:00,1.52918465994,0.762482616343,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.727204085658
 09/22  22:00:00,1.22648416109,0.638683809552,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.608154762331
 09/22  23:00:00,0.932324576276,0.506276980616,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.479747806645
 09/22  24:00:00,0.627942948764,0.365119327202,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.343175659461
 09/23  01:00:00,0.514483461995,0.307295748429,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.287091410636
 09/23  02:00:00,0.459073612935,0.288703965663,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.268733881063
 09/23  03:00:00,0.448451140984,0.373535474986,0.0,0.0796864693057,0.0,0.00219403025245,0.00219403025245,0.00219403025245,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.274160024909
 09/23  04:00:00,0.458603695029,0.802030783095,0.0,0.453927853594,0.0,0.0124981248622,0.0124981248622,0.0124981248622,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.329157702614
 09/23  05:00:00,0.514109768154,1.21646274316,0.0,0.628873497413,0.0,0.0173149530944,0.0173149530944,0.0173149530944,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.566447895189
 09/23  06:00:00,0.695903676673,1.85134869767,0.0,0.815780601924,0.0,0.0224611196302,0.0224611196302,0.0224611196302,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,1.01114134417
 09/23  07:00:00,0.951636091252,1.82894094574,0.0,0.666724504826,0.0,0.0183571156607,0.0183571156607,0.0183571156607,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.13626118727
 09/23  08:00:00,0.903747380873,1.92431157496,0.0,0.792941600339,0.0,0.0218322868955,0.0218322868955,0.0218322868955,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.10942630688
 09/23  09:00:00,0.803006914067,1.6538698685,0.0,0.62316289863,0.0,0.0171577215519,0.0171577215519,0.0171577215519,0.100295943325,0.0218519306412,0.375444492549,0.271144826,1.01203113416
 09/23  10:00:00,0.794037639579,1.19384487813,0.0,0.280411864817,0.0,0.00772065972949,0.00772065972949,0.00772065972949,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.894317952868
 09/23  11:00:00,0.805088885733,0.91242559975,0.0,0.104576989538,0.0,0.0028793480343,0.0028793480343,0.0028793480343,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.788727693432
 09/23  12:00:00,0.786386538908,0.876952820494,0.0,0.150307833998,0.0,0.00413846839802,0.00413846839802,0.00413846839802,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.707846167854
 09/23  13:00:00,0.762628055488,0.901376689719,0.0,0.223340428221,0.0,0.00614929561295,0.00614929561295,0.00614929561295,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.658587390249
 09/23  14:00:00,0.751618392992,0.940706634979,0.0,0.308600733824,0.0,0.00849679188748,0.00849679188748,0.00849679188748,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.611561896234
 09/23  15:00:00,0.775621923805,1.04532469184,0.0,0.406431853835,0.0,0.011190403975,0.011190403975,0.011190403975,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.61720684877
 09/23  16:00:00,0.880902816433,0.971045037529,0.0,0.26712955662,0.0,0.00735495415539,0.00735495415539,0.00735495415539,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.678264756407
 09/23  17:00:00,1.08396579383,1.00127207083,0.0,0.169805700579,0.0,0.0046753087112,0.0046753087112,0.0046753087112,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.800304839415
 09/23  18:00:00,1.24975083856,1.18629191334,0.0,0.230342865241,0.0,0.00634209570557,0.00634209570557,0.00634209570557,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.922117030878
 09/23  19:00:00,1.40497174872,1.14406237683,0.0,0.160599832136,0.0,0.0044218409137,0.0044218409137,0.0044218409137,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.948541250131
 09/23  20:00:00,1.66095964954,1.44027053839,0.0,0.52089761568,0.0,0.0143420223934,0.0143420223934,0.0143420223934,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.883251080534
 09/23  21:00:00,1.58420216491,1.53533727798,0.0,0.704988440398,0.0,0.0194106474956,0.0194106474956,0.0194106474956,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.795070306895
 09/23  22:00:00,1.28193035577,1.67834287608,0.0,0.986187553407,0.0,0.0271529827538,0.0271529827538,0.0271529827538,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.661626275454
 09/23  23:00:00,0.98907521918,2.0367978141,0.0,1.49694444012,0.0,0.0412157975686,0.0412157975686,0.0412157975686,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.513324200015
 09/23  24:00:00,0.684296208195,2.18581719933,0.0,1.80797811644,0.0,0.0497795763548,0.0497795763548,0.0497795763548,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.355895415149
 09/24  01:00:00,0.573953358526,2.46718704657,0.0,2.15992741176,0.0,0.0594698965307,0.0594698965307,0.0594698965307,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.287055297011
 09/24  02:00:00,0.524401593298,2.66113484466,0.0,2.37269112229,0.0,0.0653279803633,0.0653279803633,0.0653279803633,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.26847363777
 09/24  03:00:00,0.516126359201,2.83068938527,0.0,2.53762851143,0.0,0.0698692484692,0.0698692484692,0.0698692484692,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.273371893068
 09/24  04:00:00,0.518161676515,2.96419780369,0.0,2.61705448243,0.0,0.0720561063478,0.0720561063478,0.0720561063478,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.328198094367
 09/24  05:00:00,0.565943188635,3.09836859089,0.0,2.51144656842,0.0,0.0691483735762,0.0691483735762,0.0691483735762,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.565780671918
 09/24  06:00:00,0.73722476136,3.35255112877,0.0,2.31654903614,0.0,0.0637822043173,0.0637822043173,0.0637822043173,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,1.01157534105
 09/24  07:00:00,1.00224234397,3.66806234137,0.0,2.50472723935,0.0,0.0689633683754,0.0689633683754,0.0689633683754,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.13737984838
 09/24  08:00:00,0.950651204174,3.62930247313,0.0,2.49647329578,0.0,0.0687361101968,0.0687361101968,0.0687361101968,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.1108855096
 09/24  09:00:00,0.85375793031,3.4986714171,0.0,2.4664233977,0.0,0.0679087377952,0.0679087377952,0.0679087377952,0.100295943325,0.0218519306412,0.375444492549,0.271144826,1.01357218368
 09/24  10:00:00,0.856705434738,3.47128738122,0.0,2.55648592067,0.0,0.0703884548881,0.0703884548881,0.0703884548881,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.895686400097
 09/24  11:00:00,0.848326996532,2.48312067008,0.0,1.67497119226,0.0,0.0461174588336,0.0461174588336,0.0461174588336,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.789028561041
 09/24  12:00:00,0.806795974179,1.61851602616,0.0,0.891571923442,0.0,0.0245479036694,0.0245479036694,0.0245479036694,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.708145284072
 09/24  13:00:00,0.763461309695,0.932014925445,0.0,0.253603951591,0.0,0.00698254982031,0.00698254982031,0.00698254982031,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.658962102605
 09/24  14:00:00,0.743121601105,0.632717984437,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.612173979516
 09/24  15:00:00,0.76443151983,0.639843257481,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.618157268251
 09/24  16:00:00,0.873547862278,0.705223396463,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.679572671962
 09/24  17:00:00,1.07929048512,0.83345325146,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.802291720621
 09/24  18:00:00,1.24340874285,0.957924244128,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.924092226902
 09/24  19:00:00,1.40054990781,0.985730266467,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.9508089719
 09/24  20:00:00,1.64661762714,0.921220444266,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.885098602091
 09/24  21:00:00,1.56479151741,0.832517491144,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.797238960459
 09/24  22:00:00,1.26008912205,0.887275573972,0.0,0.19292100735,0.0,0.00531174903528,0.00531174903528,0.00531174903528,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.663825519401
 09/24  23:00:00,0.966800650223,1.22972177105,0.0,0.687939298332,0.0,0.0189412286119,0.0189412286119,0.0189412286119,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.515253298751
 09/24  24:00:00,0.669681699021,1.65661653813,0.0,1.27718386899,0.0,0.0351650671805,0.0351650671805,0.0351650671805,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.357489001396
 09/25  01:00:00,0.558145549202,2.03177453803,0.0,1.72914752688,0.0,0.0476091112829,0.0476091112829,0.0476091112829,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.282422673363
 09/25  02:00:00,0.516825149408,2.4769341039,0.0,2.19235646542,0.0,0.0603627749001,0.0603627749001,0.0603627749001,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.264607553886
 09/25  03:00:00,0.514663548489,2.82281781743,0.0,2.53409073737,0.0,0.0697718419287,0.0697718419287,0.0697718419287,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.269038099284
 09/25  04:00:00,0.518175181006,3.05226512811,0.0,2.7145604694,0.0,0.0747407664546,0.0747407664546,0.0747407664546,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.31875943182
 09/25  05:00:00,0.570934092301,3.40018389335,0.0,2.84150512621,0.0,0.0782359698417,0.0782359698417,0.0782359698417,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.537537416583
 09/25  06:00:00,0.752873010082,4.24143767074,0.0,3.27080353755,0.0,0.0900559652564,0.0900559652564,0.0900559652564,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.946207381623
 09/25  07:00:00,1.00095938731,4.3104216132,0.0,3.22670449061,0.0,0.0888417736385,0.0888417736385,0.0888417736385,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.05776186895
 09/25  08:00:00,0.91948026551,3.59096575245,0.0,2.54246716242,0.0,0.0700024724248,0.0700024724248,0.0700024724248,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.02655492229
 09/25  09:00:00,0.790505060239,2.75922127368,0.0,1.80461309243,0.0,0.0496869261903,0.0496869261903,0.0496869261903,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.935932345531
 09/25  10:00:00,0.767604681224,2.01837563932,0.0,1.1696363482,0.0,0.0322039306633,0.0322039306633,0.0322039306633,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.829624230666
 09/25  11:00:00,0.755344417594,0.958493301773,0.0,0.20424876508,0.0,0.00562363941475,0.00562363941475,0.00562363941475,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.735123619913
 09/25  12:00:00,0.734437564419,0.68066183377,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.661863015128
 09/25  13:00:00,0.71289072736,0.638078848429,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.61862997718
 09/25  14:00:00,0.70399602893,0.595449100218,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.574905095298
 09/25  15:00:00,0.727372546975,0.602302189515,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.580616200284
 09/25  16:00:00,0.83762994303,0.658892767457,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.633242042955
