Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 09/25  17:00:00,1.0439385549,0.777631381494,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.746469850656
 09/25  18:00:00,1.20909842731,0.885543652316,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.851711635091
 09/25  19:00:00,1.36630515362,0.904630473332,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.869709178765
 09/25  20:00:00,1.61176225682,0.843831018576,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.8077091764
 09/25  21:00:00,1.52918465994,0.767362866146,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.732084335461
 09/25  22:00:00,1.22648416109,0.642691136065,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.612162088844
 09/25  23:00:00,0.932324576276,0.509338725857,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.482809551886
 09/25  24:00:00,0.628985159592,0.405127258649,0.0,0.0378527602705,0.0,0.00104221082821,0.00104221082821,0.00104221082821,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.345330830637
 09/26  01:00:00,0.521339898141,0.695156752539,0.0,0.392378181834,0.0,0.0108034602216,0.0108034602216,0.0108034602216,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.282574232912
 09/26  02:00:00,0.477129392587,1.03629885438,0.0,0.750619413727,0.0,0.020667018079,0.020667018079,0.020667018079,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.26570935605
 09/26  03:00:00,0.472960819275,1.30928964341,0.0,1.01946109737,0.0,0.0280691127154,0.0280691127154,0.0280691127154,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.27013956527
 09/26  04:00:00,0.478766926408,1.62184790126,0.0,1.28326540546,0.0,0.0353325118559,0.0353325118559,0.0353325118559,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.319637268919
 09/26  05:00:00,0.532407117196,2.00227376446,0.0,1.44221784851,0.0,0.0397089947368,0.0397089947368,0.0397089947368,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.53891456539
 09/26  06:00:00,0.699962507222,2.32202344176,0.0,1.34911118285,0.0,0.0371454623963,0.0371454623963,0.0371454623963,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.948485507339
 09/26  07:00:00,0.955303764277,2.65457180326,0.0,1.56850702526,0.0,0.0431861506049,0.0431861506049,0.0431861506049,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.06010952434
 09/26  08:00:00,0.884197550835,2.31253672941,0.0,1.26101037446,0.0,0.0347197577498,0.0347197577498,0.0347197577498,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.0295826872
 09/26  09:00:00,0.763501182318,1.78118154524,0.0,0.823840978336,0.0,0.0226830482694,0.0226830482694,0.0226830482694,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.938664731183
 09/26  10:00:00,0.743505071562,1.14532795939,0.0,0.294346318162,0.0,0.0081043210017,0.0081043210017,0.0081043210017,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.831866580777
 09/26  11:00:00,0.74972077818,0.756101447778,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.736980530998
 09/26  12:00:00,0.734437564419,0.681671504379,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.662872685738
 09/26  13:00:00,0.71289072736,0.638299493238,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.618850621989
 09/26  14:00:00,0.70399602893,0.595222791033,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.574678786113
 09/26  15:00:00,0.727372546975,0.601936100785,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.580250111554
 09/26  16:00:00,0.83762994303,0.658673288239,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.633022563737
 09/26  17:00:00,1.0733522255,0.777749517855,0.0,0.0,0.0217699282687,0.00764374233305,0.0294136706018,0.00764374233305,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.746587987017
 09/26  18:00:00,1.26841431066,0.885911078734,0.0,0.0,0.0433654770696,0.0159504062758,0.0593158833454,0.0159504062758,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.852079061508
 09/26  19:00:00,1.39188041662,0.904912751198,0.0,0.0,0.0185054527704,0.00706981023506,0.0255752630055,0.00706981023506,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.869991456631
 09/26  20:00:00,1.6286258015,0.843640215305,0.0,0.0,0.0122038687523,0.00465967593159,0.0168635446839,0.00465967593159,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.80751837313
 09/26  21:00:00,1.52918465994,0.766721463795,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.73144293311
 09/26  22:00:00,1.22648416109,0.641693165023,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.611164117802
 09/26  23:00:00,0.932324576276,0.508019641975,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.481490468004
 09/26  24:00:00,0.627942948764,0.365425524414,0.0,0.0,0.0,0.0,0.0,0.0,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.343481856672
 09/27  01:00:00,0.51053643792,0.301015646683,0.0,0.0,0.0,0.0,0.0,0.0,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.280811308891
 09/27  02:00:00,0.456462374508,0.284229742446,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.264259657845
 09/27  03:00:00,0.44489170656,0.288981264419,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.269292283649
 09/27  04:00:00,0.443434414552,0.338865671244,0.0,0.0,0.0,0.0,0.0,0.0,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.319920444357
 09/27  05:00:00,0.493670719534,0.595586697682,0.0,0.0339243724549,0.0,0.000972597074796,0.000972597074796,0.000972597074796,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.540520974667
 09/27  06:00:00,0.674921043335,1.40380618166,0.0,0.428263748389,0.0,0.0121039985092,0.0121039985092,0.0121039985092,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.951115681691
 09/27  07:00:00,0.925167111273,1.55980635874,0.0,0.470701653638,0.0,0.013049497601,0.013049497601,0.013049497601,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.06314945145
 09/27  08:00:00,0.865729512215,1.64485505971,0.0,0.590257183644,0.0,0.0162517191303,0.0162517191303,0.0162517191303,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.03265420832
 09/27  09:00:00,0.756861972835,1.54284619955,0.0,0.582707036779,0.0,0.0160438387865,0.0160438387865,0.0160438387865,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.941463327051
 09/27  10:00:00,0.747826199285,1.30430519395,0.0,0.451288279786,0.0,0.0124254487249,0.0124254487249,0.0124254487249,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.833901853709
 09/27  11:00:00,0.74972077818,0.757333873316,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.738212956536
 09/27  12:00:00,0.734437564419,0.683019855022,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.66422103638
 09/27  13:00:00,0.71289072736,0.639935049852,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.620486178603
 09/27  14:00:00,0.70399602893,0.59713977904,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.576595774119
 09/27  15:00:00,0.727372546975,0.603961333007,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.582275343777
 09/27  16:00:00,0.83762994303,0.660957715341,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.63530699084
 09/27  17:00:00,1.0439385549,0.780430056081,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.749268525242
 09/27  18:00:00,1.20909842731,0.888971932128,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.855139914902
 09/27  19:00:00,1.36630515362,0.907998167089,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.873076872522
 09/27  20:00:00,1.61176225682,0.846919767764,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.810797925589
 09/27  21:00:00,1.52918465994,0.770399242815,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.73512071213
 09/27  22:00:00,1.22814208788,0.705621864313,0.0,0.0602153647854,0.0,0.00165792678673,0.00165792678673,0.00165792678673,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.614877452306
 09/27  23:00:00,0.946800509085,1.03704071123,0.0,0.525761198669,0.0,0.0144759328089,0.0144759328089,0.0144759328089,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.48475033859
 09/27  24:00:00,0.659445753002,1.51227852692,0.0,1.14417166314,0.0,0.0315028042377,0.0315028042377,0.0315028042377,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.346163196035
 09/28  01:00:00,0.556686474025,1.97913079407,0.0,1.67615438825,0.0,0.0461500361058,0.0461500361058,0.0461500361058,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.282772068028
 09/28  02:00:00,0.519899468537,2.58922170092,0.0,2.30401474207,0.0,0.0634370940291,0.0634370940291,0.0634370940291,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.26523687425
 09/28  03:00:00,0.521376705548,3.06708963195,0.0,2.777910431,0.0,0.076484998988,0.076484998988,0.076484998988,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.269490220183
 09/28  04:00:00,0.528400549417,3.4242613005,0.0,3.08594254359,0.0,0.0849661348651,0.0849661348651,0.0849661348651,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.319373530025
 09/28  05:00:00,0.580704859202,3.75723511129,0.0,3.19637622058,0.0,0.0880067367429,0.0880067367429,0.0880067367429,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.539717540153
 09/28  06:00:00,0.769817409614,4.86209625083,0.0,3.88621864941,0.0,0.107000364789,0.107000364789,0.107000364789,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.951450849842
 09/28  07:00:00,1.00859817949,4.59363227673,0.0,3.50414295237,0.0,0.0964805658151,0.0964805658151,0.0964805658151,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.0635340707
 09/28  08:00:00,0.935083567586,4.16372565668,0.0,3.10917404833,0.0,0.0856057745012,0.0856057745012,0.0856057745012,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.03260794061
 09/28  09:00:00,0.812547123436,3.56524006704,0.0,2.60517370019,0.0,0.071728989387,0.071728989387,0.071728989387,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.941390531134
 09/28  10:00:00,0.801446603396,3.25202995536,0.0,2.39876401836,0.0,0.0660458528358,0.0660458528358,0.0660458528358,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.834150876553
 09/28  11:00:00,0.783290317328,1.97689785027,0.0,1.21923480679,0.0,0.0335695391482,0.0335695391482,0.0335695391482,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.738542126694
 09/28  12:00:00,0.746834159683,1.1338116625,0.0,0.450240331439,0.0,0.0123965952646,0.0123965952646,0.0123965952646,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.664772512414
 09/28  13:00:00,0.71289072736,0.64114821843,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.621699347181
 09/28  14:00:00,0.70399602893,0.598858534379,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.578314529458
 09/28  15:00:00,0.727372546975,0.605746310521,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.58406032129
 09/28  16:00:00,0.83762994303,0.662831888035,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.637181163533
 09/28  17:00:00,1.0439385549,0.782495946887,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.751334416049
 09/28  18:00:00,1.20909842731,0.891345626696,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.857513609471
 09/28  19:00:00,1.36630515362,0.910368701896,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.875447407329
 09/28  20:00:00,1.61176225682,0.849145747498,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.813023905323
 09/28  21:00:00,1.52918465994,0.772447715716,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.737169185031
 09/28  22:00:00,1.23628500084,1.00306965693,0.0,0.355963330549,0.0,0.00980083975098,0.00980083975098,0.00980083975098,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.616577279164
 09/28  23:00:00,0.958294047574,1.45562651315,0.0,0.943202800047,0.0,0.0259694712983,0.0259694712983,0.0259694712983,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.485894539135
 09/28  24:00:00,0.674075056021,2.04425079408,0.0,1.67550321826,0.0,0.046132107257,0.046132107257,0.046132107257,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.346803908076
 09/29  01:00:00,0.572721485016,2.56179608165,0.0,2.25854080234,0.0,0.0621850470966,0.0621850470966,0.0621850470966,0.0957370406095,0.0208586618945,0.0834923761498,0.293336359266,0.283050941512
 09/29  02:00:00,0.529006965639,2.92004894154,0.0,2.63479609183,0.0,0.0725445911318,0.0725445911318,0.0725445911318,0.0638246798075,0.0139057697396,0.0716845669617,0.289935357999,0.265282765112
 09/29  03:00:00,0.525362932805,3.21177805496,0.0,2.922688916,0.0,0.0804712262454,0.0804712262454,0.0804712262454,0.0638246798075,0.0139057697396,0.0641951005342,0.285854156479,0.269400158195
 09/29  04:00:00,0.529201235488,3.45322591994,0.0,3.11502320277,0.0,0.0857668209359,0.0857668209359,0.0857668209359,0.0638246798075,0.0139057697396,0.0735359875481,0.275055977456,0.319257490292
 09/29  05:00:00,0.583959616823,3.87622433622,0.0,3.31458796493,0.0,0.0912614943644,0.0912614943644,0.0912614943644,0.0683835825226,0.0148990403076,0.0853631352956,0.306940364333,0.54049502073
 09/29  06:00:00,0.766485115303,4.74292968706,0.0,3.76519079756,0.0,0.103668070478,0.103668070478,0.103668070478,0.127649359615,0.0278115431218,0.135604734988,0.354639407101,0.95331213792
 09/29  07:00:00,1.01607087973,4.8674974094,0.0,3.77554900865,0.0,0.103953266053,0.103953266053,0.103953266053,0.241622011085,0.0526432800032,0.208909382217,0.376830940367,1.06599314709
 09/29  08:00:00,0.93602048262,4.19982129777,0.0,3.1432024994,0.0,0.086542689535,0.086542689535,0.086542689535,0.200591886649,0.0437038612825,0.269481251481,0.318588793672,1.03467513063
 09/29  09:00:00,0.807508612016,3.3840363297,0.0,2.42217659467,0.0,0.0666904779668,0.0666904779668,0.0666904779668,0.100295943325,0.0218519306412,0.330413434083,0.271144826,0.943183899318
 09/29  10:00:00,0.791963386978,2.90930781397,0.0,2.05433666453,0.0,0.0565626364171,0.0565626364171,0.0565626364171,0.0775013963121,0.0168855778011,0.346380073072,0.277521703375,0.835856088991
 09/29  11:00:00,0.773887453934,1.63685045689,0.0,0.877725848838,0.0,0.0241666757542,0.0241666757542,0.0241666757542,0.0775013963121,0.0168855778011,0.36061507566,0.277606728407,0.740003691268
 09/29  12:00:00,0.737755713924,0.805317913376,0.0,0.120514117087,0.0,0.00331814950569,0.00331814950569,0.00331814950569,0.0775013963121,0.0168855778011,0.350008238641,0.272930351665,0.666004977647
 09/29  13:00:00,0.71289072736,0.642297495801,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.319023623067,0.28236813018,0.622848624552
 09/29  14:00:00,0.70399602893,0.599437359035,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.294229243714,0.298267811103,0.578893354115
 09/29  15:00:00,0.727372546975,0.60639705915,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.301025880583,0.314847692279,0.584711069919
 09/29  16:00:00,0.83762994303,0.663660714989,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.34261694473,0.37240963872,0.638009990487
 09/29  17:00:00,1.0439385549,0.78368758977,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.418947458642,0.452418193523,0.752526058932
 09/29  18:00:00,1.20909842731,0.892712045706,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.382083699719,0.491189607965,0.858880028481
 09/29  19:00:00,1.36630515362,0.911882828376,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.314732295471,0.507004263856,0.876961533809
 09/29  20:00:00,1.61176225682,0.85059604733,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.281807004861,0.524434395348,0.814474205155
 09/29  21:00:00,1.52918465994,0.773474391212,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.266994745381,0.512190790788,0.738195860527
 09/29  22:00:00,1.22769667519,0.691659644038,0.0,0.0440381200511,0.0,0.00121251410051,0.00121251410051,0.00121251410051,0.451331619571,0.0983336605665,0.216471390852,0.443235490102,0.617092476766
 09/29  23:00:00,0.943024723468,0.901411877642,0.0,0.388625886014,0.0,0.0107001471922,0.0107001471922,0.0107001471922,0.314564538119,0.0685355799512,0.146949064735,0.385163393471,0.486256817657
 09/29  24:00:00,0.652938139017,1.27685439915,0.0,0.907817227534,0.0,0.0249951902532,0.0249951902532,0.0249951902532,0.159561678621,0.034764424349,0.0979160521221,0.318588793672,0.347093503878
 09/30  01:00:00,0.549468496466,1.58017719899,0.0,1.27064513922,0.0,0.0349850344715,0.0349850344715,0.0349850344715,0.0957370406095,0.0208586618945,0.0874394002251,0.293336359266,0.289327721977
 09/30  02:00:00,0.500138029637,1.78149321075,0.0,1.491446336,0.0,0.0410644167021,0.0410644167021,0.0410644167021,0.0638246798075,0.0139057697396,0.0742958053889,0.289935357999,0.270076790148
 09/30  03:00:00,0.493305250781,2.00317598231,0.0,1.70877323308,0.0,0.0470481400495,0.0470481400495,0.0470481400495,0.0638246798075,0.0139057697396,0.0655605047062,0.285854156479,0.274713768464
 09/30  04:00:00,0.497304162367,2.20898061113,0.0,1.85951631309,0.0,0.0511985922,0.0511985922,0.0511985922,0.0638246798075,0.0139057697396,0.0762071431636,0.275055977456,0.330519071159
 09/30  05:00:00,0.548320315564,2.46440864392,0.0,1.87138951702,0.0,0.0515255005052,0.0515255005052,0.0515255005052,0.0683835825226,0.0148990403076,0.0894598278958,0.306940364333,0.571877776338
 09/30  06:00:00,0.720024391334,2.74078348433,0.0,1.69183715871,0.0,0.046581834291,0.046581834291,0.046581834291,0.127649359615,0.0278115431218,0.146230247206,0.354639407101,1.02451957405
 09/30  07:00:00,0.98541662571,3.07183495552,0.0,1.89362259301,0.0,0.0521376501179,0.0521376501179,0.0521376501179,0.241622011085,0.0526432800032,0.230070744137,0.376830940367,1.15225710886
 09/30  08:00:00,0.927047970841,2.78643179059,0.0,1.63921149347,0.0,0.0451328768632,0.0451328768632,0.0451328768632,0.200591886649,0.0437038612825,0.301918552373,0.318588793672,1.12527662937
 09/30  09:00:00,0.821272312836,2.33179627246,0.0,1.28655627563,0.0,0.0354231203214,0.0354231203214,0.0354231203214,0.100295943325,0.0218519306412,0.375444492549,0.271144826,1.02656416112
 09/30  10:00:00,0.813311030106,1.90677678848,0.0,0.98041517648,0.0,0.026994050256,0.026994050256,0.026994050256,0.0775013963121,0.0168855778011,0.397296302362,0.277521703375,0.907246551551
 09/30  11:00:00,0.807006333129,0.992849936363,0.0,0.174218058943,0.0,0.00479679543056,0.00479679543056,0.00479679543056,0.0775013963121,0.0168855778011,0.413103835179,0.277606728407,0.79951096064
 09/30  12:00:00,0.78224807051,0.736347973018,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.397818744732,0.272930351665,0.717549154376
 09/30  13:00:00,0.756478759875,0.686532924074,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.362611655582,0.28236813018,0.667084052825
 09/30  14:00:00,0.743121601105,0.639361957842,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.333354815889,0.298267811103,0.618817952921
 09/30  15:00:00,0.76443151983,0.646104241964,0.0,0.0,0.0,0.0,0.0,0.0,0.0775013963121,0.0168855778011,0.338084853439,0.314847692279,0.624418252734
 09/30  16:00:00,0.873547862278,0.712285372985,0.0,0.0,0.0,0.0,0.0,0.0,0.0866192351794,0.018872124401,0.378534863978,0.37240963872,0.686634648483
 09/30  17:00:00,1.07929048512,0.84228599793,0.0,0.0,0.0,0.0,0.0,0.0,0.127649359615,0.0278115431218,0.454299388857,0.452418193523,0.811124467091
 09/30  18:00:00,1.24340874285,0.968500707804,0.0,0.0,0.0,0.0,0.0,0.0,0.23706310837,0.0516500112565,0.416394015259,0.491189607965,0.934668690579
 09/30  19:00:00,1.40054990781,0.996388785167,0.0,0.0,0.0,0.0,0.0,0.0,0.433096008711,0.0943605855795,0.348977049664,0.507004263856,0.961467490599
 09/30  20:00:00,1.64661762714,0.930709279457,0.0,0.0,0.0,0.0,0.0,0.0,0.647364603506,0.141044253102,0.316662375189,0.524434395348,0.894587437282
 09/30  21:00:00,1.56479151741,0.840369542247,0.0,0.0,0.0,0.0,0.0,0.0,0.601775576355,0.131111547422,0.302601602849,0.512190790788,0.805091011563
 09/30  22:00:00,1.25477737302,0.70014929184,0.0,0.0,0.0,0.0,0.0,0.0,0.451331619571,0.0983336605665,0.244764602777,0.443235490102,0.669620244619
 09/30  23:00:00,0.947859421612,0.545683535064,0.0,0.0,0.0,0.0,0.0,0.0,0.314564538119,0.0685355799512,0.162483910071,0.385163393471,0.519154361093
 09/30  24:00:00,0.638779519924,0.536559906069,0.0,0.154826716729,0.0,0.00426288808314,0.00426288808314,0.00426288808314,0.159561678621,0.034764424349,0.104489735199,0.318588793672,0.359789521599
 10/01  01:00:00,0.562929454081,1.13373701076,0.0,0.8207848848,0.0,0.0225989039757,0.0225989039757,0.0225989039757,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.290725081685
 10/01  02:00:00,0.523560435568,1.77372829238,0.0,1.4801237813,0.0,0.0407526695791,0.0407526695791,0.0407526695791,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.271635171665
 10/01  03:00:00,0.528639033498,2.43418428783,0.0,2.13600373053,0.0,0.0588111990022,0.0588111990022,0.0588111990022,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.27652046372
 10/01  04:00:00,0.545474425685,3.10605369036,0.0,2.75329494959,0.0,0.0758072539286,0.0758072539286,0.0758072539286,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.331916860119
 10/01  05:00:00,0.608017374879,3.59055407828,0.0,2.99382692641,0.0,0.0824298893447,0.0824298893447,0.0824298893447,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.573469288158
 10/01  06:00:00,0.827691604448,4.5528458813,0.0,3.49896969184,0.0,0.0963381289595,0.0963381289595,0.0963381289595,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.02700401507
 10/01  07:00:00,1.13632974354,4.50070672564,0.0,3.31745441193,0.0,0.0913404170661,0.0913404170661,0.0913404170661,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.15469861509
 10/01  08:00:00,1.07301038196,3.85194228831,0.0,2.7006899201,0.0,0.0743588646706,0.0743588646706,0.0743588646706,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.12711186534
 10/01  09:00:00,0.908007469389,2.99960639021,0.0,1.95101447,0.0,0.0537178370109,0.0537178370109,0.0537178370109,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.02804640016
 10/01  10:00:00,0.887588017747,2.34133454852,0.0,1.41165804346,0.0,0.0388675829215,0.0388675829215,0.0388675829215,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.908647788391
 10/01  11:00:00,0.876637389345,1.18944238095,0.0,0.367630016664,0.0,0.0101220619422,0.0101220619422,0.0101220619422,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.800777204996
 10/01  12:00:00,0.847549964411,0.739300898281,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.718620083172
 10/01  13:00:00,0.819883419918,0.689554881352,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.668158935253
 10/01  14:00:00,0.807671629035,0.642235415048,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.619634698724
 10/01  15:00:00,0.840575509996,0.649022236872,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.62516520935
 10/01  16:00:00,0.986555430812,0.715713369908,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.68749468761
 10/01  17:00:00,1.27127814338,0.846501997659,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.812220808502
 10/01  18:00:00,1.5227681939,0.973257490871,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,0.936038466297
 10/01  19:00:00,1.71366384462,1.00173290549,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.354604366405,0.557761721092,0.963315553309
 10/01  20:00:00,1.77395040135,0.936309198463,0.0,0.0,0.0,0.0,0.0,0.0,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.896571108871
 10/01  21:00:00,1.60420630715,0.845771124454,0.0,0.0,0.0,0.0,0.0,0.0,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.806960772362
 10/01  22:00:00,1.28904354194,0.704850048142,0.0,0.0,0.0,0.0,0.0,0.0,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.67126466211
 10/01  23:00:00,0.97602609061,0.549137256637,0.0,0.0,0.0,0.0,0.0,0.0,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.519952181109
 10/01  24:00:00,0.658076842107,0.383768923944,0.0,0.0,0.0,0.0,0.0,0.0,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.359628421074
 10/02  01:00:00,0.53638352603,0.306130615161,0.0,0.0,0.0,0.0,0.0,0.0,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.283903570885
 10/02  02:00:00,0.490503317957,0.663278029323,0.0,0.374339294351,0.0,0.0103067903955,0.0103067903955,0.0103067903955,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.266969395557
 10/02  03:00:00,0.49655107104,1.31404602086,0.0,1.02017034806,0.0,0.0280886407165,0.0280886407165,0.0280886407165,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.272215579221
 10/02  04:00:00,0.505987113027,1.75975289918,0.0,1.41614403069,0.0,0.0389910968856,0.0389910968856,0.0389910968856,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.32276698784
 10/02  05:00:00,0.56914407522,2.29952519063,0.0,1.73075180342,0.0,0.0476532822858,0.0476532822858,0.0476532822858,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.545515523493
 10/02  06:00:00,0.768144932107,2.71038874097,0.0,1.72216897534,0.0,0.047416968836,0.047416968836,0.047416968836,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.961347591238
 10/02  07:00:00,1.07859267496,3.09231979393,0.0,1.98903657333,0.0,0.05476471041,0.05476471041,0.05476471041,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.07472952199
 10/02  08:00:00,1.00972472807,2.64773248788,0.0,1.58028771455,0.0,0.0435105116779,0.0435105116779,0.0435105116779,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.04330427046
 10/02  09:00:00,0.842775108937,2.18895177245,0.0,1.21730971417,0.0,0.0335165350247,0.0335165350247,0.0335165350247,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.951096538231
 10/02  10:00:00,0.819231586697,1.6419413835,0.0,0.778235554989,0.0,0.0214273811609,0.0214273811609,0.0214273811609,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.842677111835
 10/02  11:00:00,0.829701369212,1.33677611946,0.0,0.569303715629,0.0,0.0156748013283,0.0156748013283,0.0156748013283,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.746437244538
 10/02  12:00:00,0.79973945832,0.691710380434,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.671029565325
 10/02  13:00:00,0.776295387403,0.648268895537,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.626872949438
 10/02  14:00:00,0.76854605686,0.605073698431,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.582472982107
 10/02  15:00:00,0.803516537141,0.611669652736,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.587812625213
 10/02  16:00:00,0.950637511564,0.669780304903,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.641561622605
 10/02  17:00:00,1.23592621316,0.791281667049,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.757000477893
 10/02  18:00:00,1.48845787836,0.901413337595,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.864194313021
 10/02  19:00:00,1.67941909043,0.920880127649,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.88246277547
 10/02  20:00:00,1.73909503102,0.859040679112,0.0,0.0,0.0,0.0,0.0,0.0,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.81930258952
 10/02  21:00:00,1.56859944968,0.781195505489,0.0,0.0,0.0,0.0,0.0,0.0,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.742385153398
 10/02  22:00:00,1.26075033002,0.65416085087,0.0,0.0,0.0,0.0,0.0,0.0,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.620575464838
 10/02  23:00:00,0.960491245274,0.51836394205,0.0,0.0,0.0,0.0,0.0,0.0,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.489178866523
 10/02  24:00:00,0.658829038295,0.639463159436,0.0,0.266073565983,0.0,0.00732587926447,0.00732587926447,0.00732587926447,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.349249090583
 10/03  01:00:00,0.551177575964,0.844816310846,0.0,0.537315109797,0.0,0.0147940499343,0.0147940499343,0.0147940499343,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.285274156773
 10/03  02:00:00,0.510920942339,1.40582812201,0.0,1.11590080966,0.0,0.0307244147777,0.0307244147777,0.0307244147777,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.267957972935
 10/03  03:00:00,0.513075000758,1.91463776463,0.0,1.62031413224,0.0,0.0446125704348,0.0446125704348,0.0446125704348,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.27266353881
 10/03  04:00:00,0.521227155968,2.31359295491,0.0,1.96965746229,0.0,0.0542311398268,0.0542311398268,0.0542311398268,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.323093611981
 10/03  05:00:00,0.584916442281,2.87348643336,0.0,2.30359907491,0.0,0.0634256493467,0.0634256493467,0.0634256493467,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.546629494734
 10/03  06:00:00,0.798594420076,3.81859842289,0.0,2.82808453222,0.0,0.0778664568054,0.0778664568054,0.0778664568054,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.963641716274
 10/03  07:00:00,1.09352227204,3.6371650033,0.0,2.53127471159,0.0,0.0696943074888,0.0696943074888,0.0696943074888,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.0773365931
 10/03  08:00:00,1.03318191415,3.50277218727,0.0,2.43224512789,0.0,0.0669676977593,0.0669676977593,0.0669676977593,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.04638655651
 10/03  09:00:00,0.868294856576,3.11881994948,0.0,2.14417869635,0.0,0.0590362826643,0.0590362826643,0.0590362826643,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.954095733074
 10/03  10:00:00,0.855022305355,2.94437002288,0.0,2.07814288333,0.0,0.0572180998189,0.0572180998189,0.0572180998189,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.845198422871
 10/03  11:00:00,0.84025061263,1.72153991959,0.0,0.952448825369,0.0,0.0262240447466,0.0262240447466,0.0262240447466,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.748055934923
 10/03  12:00:00,0.808710213604,1.01978544251,0.0,0.325814931112,0.0,0.00897075528367,0.00897075528367,0.00897075528367,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.673289696287
 10/03  13:00:00,0.776295387403,0.651148409107,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.629752463009
 10/03  14:00:00,0.76854605686,0.608114447128,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.585513730804
 10/03  15:00:00,0.803516537141,0.615368214503,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.59151118698
 10/03  16:00:00,0.950637511564,0.673864246941,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.645645564643
 10/03  17:00:00,1.2390664824,0.909874823615,0.0,0.114053563269,0.0,0.00314026923759,0.00314026923759,0.00314026923759,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.761540071189
 10/03  18:00:00,1.48845787836,0.905822096858,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.868603072284
 10/03  19:00:00,1.67941909043,0.925200014978,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.886782662799
 10/03  20:00:00,1.73912903292,0.864402080412,0.0,0.00123493815092,0.0,3.4001903794e-05,3.4001903794e-05,3.4001903794e-05,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.823429052669
 10/03  21:00:00,1.58174928844,1.26288031164,0.0,0.47759789155,0.0,0.013149838758,0.013149838758,0.013149838758,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.746472068
 10/03  22:00:00,1.28574675594,1.56517226267,0.0,0.907862106629,0.0,0.0249964259221,0.0249964259221,0.0249964259221,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.62372477001
 10/03  23:00:00,1.0030070348,2.06439609542,0.0,1.54415972766,0.0,0.0425157895264,0.0425157895264,0.0425157895264,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.491051292231
 10/03  24:00:00,0.711311286093,2.54631850421,0.0,2.17221183533,0.0,0.0598081270632,0.0598081270632,0.0598081270632,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.349966166003
 10/04  01:00:00,0.605868152644,2.83148631594,0.0,2.52365917002,0.0,0.0694846266142,0.0694846266142,0.0694846266142,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.28560010164
 10/04  02:00:00,0.56041943288,3.20317555119,0.0,2.91366998023,0.0,0.0802229053185,0.0802229053185,0.0802229053185,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.267536231547
 10/04  03:00:00,0.558640704721,3.5692070884,0.0,3.27524576601,0.0,0.0901782743976,0.0901782743976,0.0901782743976,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.272301228814
 10/04  04:00:00,0.564151301659,3.87229698292,0.0,3.52864855381,0.0,0.0971552855181,0.0971552855181,0.0971552855181,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.322806548464
 10/04  05:00:00,0.622777684764,4.2488588637,0.0,3.67870715904,0.0,0.101286891829,0.101286891829,0.101286891829,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.546893840937
 10/04  06:00:00,0.819443576245,4.5775261759,0.0,3.58531914247,0.0,0.0987156129743,0.0987156129743,0.0987156129743,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.965334859035
 10/04  07:00:00,1.11988871862,4.59720091151,0.0,3.4888955256,0.0,0.0960607540715,0.0960607540715,0.0960607540715,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.07975168729
 10/04  08:00:00,1.06398582168,4.62427673619,0.0,3.55103308837,0.0,0.0977716052827,0.0977716052827,0.0977716052827,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.04910314495
 10/04  09:00:00,0.905458777141,4.47091813264,0.0,3.49396027391,0.0,0.0962002032292,0.0962002032292,0.0962002032292,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.956412338674
 10/04  10:00:00,0.908749663169,4.897661133,0.0,4.02950314582,0.0,0.110945457633,0.110945457633,0.110945457633,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.84712927051
 10/04  11:00:00,0.903109068273,4.0058348051,0.0,3.23544760838,0.0,0.08908250039,0.08908250039,0.08908250039,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.749352037427
 10/04  12:00:00,0.875723872003,3.45442500243,0.0,2.75972933457,0.0,0.0759844136825,0.0759844136825,0.0759844136825,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.674014852747
 10/04  13:00:00,0.842847693593,3.068246593,0.0,2.4171582404,0.0,0.0665523061897,0.0665523061897,0.0665523061897,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.629692406497
 10/04  14:00:00,0.819771477647,2.46844160874,0.0,1.8604907187,0.0,0.0512254207871,0.0512254207871,0.0512254207871,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.585350173723
 10/04  15:00:00,0.846557954252,2.17867531991,0.0,1.56325035159,0.0,0.0430414171116,0.0430414171116,0.0430414171116,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.591567940796
 10/04  16:00:00,0.990170871691,2.10998274388,0.0,1.43583885628,0.0,0.0395333601271,0.0395333601271,0.0395333601271,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.645925205309
 10/04  17:00:00,1.28792118123,2.68505839576,0.0,1.88844042726,0.0,0.0519949680726,0.0519949680726,0.0519949680726,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.762336779343
 10/04  18:00:00,1.52733929193,2.31903162209,0.0,1.41216036818,0.0,0.0388814135711,0.0388814135711,0.0388814135711,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.869652229336
 10/04  19:00:00,1.71858985819,2.34914239522,0.0,1.42266961888,0.0,0.0391707677634,0.0391707677634,0.0391707677634,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.888055424168
 10/04  20:00:00,1.78397845829,2.49488378033,0.0,1.63015156492,0.0,0.0448834272704,0.0448834272704,0.0448834272704,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.82499412582
 10/04  21:00:00,1.62403610182,2.79979500836,0.0,2.01344127981,0.0,0.0554366521435,0.0554366521435,0.0554366521435,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.747543376449
 10/04  22:00:00,1.33126111771,3.2190621519,0.0,2.56092900852,0.0,0.0705107876912,0.0705107876912,0.0705107876912,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.624547757347
 10/04  23:00:00,1.04555924374,3.61033922883,0.0,3.08964219671,0.0,0.0850679984681,0.0850679984681,0.0850679984681,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.4915119566
 10/04  24:00:00,0.7548330047,4.1270909882,0.0,3.75290658191,0.0,0.10332984567,0.10332984567,0.10332984567,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.350043903418
 10/05  01:00:00,0.655409065931,4.63056121008,0.0,4.322969121,0.0,0.119025539901,0.119025539901,0.119025539901,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.285365044808
 10/05  02:00:00,0.61124891613,5.04932724318,0.0,4.75978037561,0.0,0.131052388568,0.131052388568,0.131052388568,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.267577528156
 10/05  03:00:00,0.611271635513,5.48064695389,0.0,5.18678415357,0.0,0.142809205189,0.142809205189,0.142809205189,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.27220270673
 10/05  04:00:00,0.619394409512,5.8791590331,0.0,5.53506036756,0.0,0.152398393371,0.152398393371,0.152398393371,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.323256784897
 10/05  05:00:00,0.680077494716,6.33102615278,0.0,5.75981772798,0.0,0.158586701781,0.158586701781,0.158586701781,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.547950561083
 10/05  06:00:00,0.891045974419,7.18015552866,0.0,6.18589509073,0.0,0.170318011148,0.170318011148,0.170318011148,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.96738826353
 10/05  07:00:00,1.19514266772,7.33256691054,0.0,6.22209462255,0.0,0.171314703166,0.171314703166,0.171314703166,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.08191858937
 10/05  08:00:00,1.1205731607,6.68099316157,0.0,5.60626694354,0.0,0.154358944305,0.154358944305,0.154358944305,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.05058571516
 10/05  09:00:00,0.953096494069,6.20271594533,0.0,5.22414674856,0.0,0.143837920157,0.143837920157,0.143837920157,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.958023676709
 10/05  10:00:00,0.948198757411,6.33195022235,0.0,5.4622814924,0.0,0.150394551875,0.150394551875,0.150394551875,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.848640013275
 10/05  11:00:00,0.936968284405,5.23711607928,0.0,4.46520338954,0.0,0.122941716522,0.122941716522,0.122941716522,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.750877530451
 10/05  12:00:00,0.895291606933,4.16645201258,0.0,3.47042313979,0.0,0.0955521486126,0.0955521486126,0.0955521486126,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.675348057678
 10/05  13:00:00,0.854769563329,3.5028446912,0.0,2.85015669416,0.0,0.078474175926,0.078474175926,0.078474175926,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.631292050941
 10/05  14:00:00,0.843310868639,3.32489787656,0.0,2.71543378779,0.0,0.0747648117786,0.0747648117786,0.0747648117786,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.586863372447
 10/05  15:00:00,0.876573482188,3.270594613,0.0,2.65340462038,0.0,0.0730569450475,0.0730569450475,0.0730569450475,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.593332965102
 10/05  16:00:00,1.02065279341,3.21876447642,0.0,2.5429323965,0.0,0.0700152818474,0.0700152818474,0.0700152818474,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.647613397618
 10/05  17:00:00,1.33053755577,4.23476324531,0.0,3.43625337016,0.0,0.0946113426145,0.0946113426145,0.0946113426145,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.764228685996
 10/05  18:00:00,1.56693604488,3.75888246951,0.0,2.85030163132,0.0,0.0784781665221,0.0784781665221,0.0784781665221,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.871361813612
 10/05  19:00:00,1.76214612944,3.9327823737,0.0,3.00461930612,0.0,0.0827270390089,0.0827270390089,0.0827270390089,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.889745715399
 10/05  20:00:00,1.82209147677,3.88008650307,0.0,3.0144040721,0.0,0.0829964457569,0.0829964457569,0.0829964457569,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.825944341381
 10/05  21:00:00,1.65791941021,4.03116609496,0.0,3.24407208394,0.0,0.0893199605316,0.0893199605316,0.0893199605316,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.748283658931
 10/05  22:00:00,1.36420523948,4.41612657436,0.0,3.75744885826,0.0,0.103454909458,0.103454909458,0.103454909458,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.625092330069
 10/05  23:00:00,1.07808003604,4.79164866125,0.0,4.27078685701,0.0,0.117588790766,0.117588790766,0.117588790766,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.491676728709
 10/05  24:00:00,0.781557199899,5.0974903545,0.0,4.72352070996,0.0,0.130054040868,0.130054040868,0.130054040868,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.34982914167
 10/06  01:00:00,0.680763896134,5.55135318834,0.0,5.24384835522,0.0,0.144380370104,0.144380370104,0.144380370104,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.285277788852
 10/06  02:00:00,0.633728873438,5.86564909734,0.0,5.5762451559,0.0,0.153532345876,0.153532345876,0.153532345876,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.267434602024
 10/06  03:00:00,0.632761726062,6.26127169916,0.0,5.96729729329,0.0,0.164299295739,0.164299295739,0.164299295739,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.272314312293
 10/06  04:00:00,0.641022926793,6.66499585309,0.0,6.32060112142,0.0,0.174026910652,0.174026910652,0.174026910652,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.323552851032
 10/06  05:00:00,0.700467972674,7.0725118653,0.0,6.50039329395,0.0,0.17897717974,0.17897717974,0.17897717974,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.548860707628
 10/06  06:00:00,0.919727666301,8.22413284488,0.0,7.22760486536,0.0,0.19899970303,0.19899970303,0.19899970303,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.969655805125
 10/06  07:00:00,1.20779409255,7.79460696728,0.0,6.68159028157,0.0,0.183966128001,0.183966128001,0.183966128001,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.08446298709
 10/06  08:00:00,1.13288778619,7.13091349357,0.0,6.05353015926,0.0,0.166673569795,0.166673569795,0.166673569795,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.05324283144
 10/06  09:00:00,0.953771109613,6.22944236045,0.0,5.24864856696,0.0,0.144512535701,0.144512535701,0.144512535701,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.96024827343
 10/06  10:00:00,0.946450004937,6.27071274993,0.0,5.39876736803,0.0,0.148645799401,0.148645799401,0.148645799401,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.850916665228
 10/06  11:00:00,0.915006999042,4.44145534325,0.0,3.66757660658,0.0,0.100980431159,0.100980431159,0.100980431159,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.752843577383
 10/06  12:00:00,0.873736296336,3.38596540825,0.0,2.68754122907,0.0,0.0739968380162,0.0739968380162,0.0739968380162,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.677743364073
 10/06  13:00:00,0.829085167018,2.57230790088,0.0,1.91730772548,0.0,0.0527897796153,0.0527897796153,0.0527897796153,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.6336042293
 10/06  14:00:00,0.807504842273,2.02704574658,0.0,1.41497048845,0.0,0.0389587854129,0.0389587854129,0.0389587854129,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.589474541804
 10/06  15:00:00,0.83343005832,1.70607849021,0.0,1.08644941635,0.0,0.0299135211788,0.0299135211788,0.0299135211788,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.595772046336
 10/06  16:00:00,0.98056266104,1.76572608775,0.0,1.08687175232,0.0,0.0299251494753,0.0299251494753,0.0299251494753,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.65063565313
 10/06  17:00:00,1.28694856494,2.65518647216,0.0,1.85311531814,0.0,0.0510223517833,0.0510223517833,0.0510223517833,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.767789964857
 10/06  18:00:00,1.52541596976,2.25490270051,0.0,1.34230592894,0.0,0.0369580914024,0.0369580914024,0.0369580914024,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.875377747004
 10/06  19:00:00,1.7276192455,2.68308413026,0.0,1.7506140463,0.0,0.0482001550754,0.0482001550754,0.0482001550754,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.894052731781
 10/06  20:00:00,1.79958050133,3.06680772064,0.0,2.19681272306,0.0,0.0604854703108,0.0604854703108,0.0604854703108,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.83025690799
 10/06  21:00:00,1.64919892343,3.71824938244,0.0,2.92734682392,0.0,0.0805994737507,0.0805994737507,0.0805994737507,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.752092206426
 10/06  22:00:00,1.36217117647,4.34507188023,0.0,3.68357234749,0.0,0.101420846449,0.101420846449,0.101420846449,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.627914146703
 10/06  23:00:00,1.07985338918,4.85817762606,0.0,4.33519446959,0.0,0.119362143905,0.119362143905,0.119362143905,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.493798080938
 10/06  24:00:00,0.788862979536,5.36426880523,0.0,4.988864264,0.0,0.137359820506,0.137359820506,0.137359820506,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.351264038358
