Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 10/07  01:00:00,0.689695898062,5.73936861101,0.0,5.42490113888,0.0,0.149365347956,0.149365347956,0.149365347956,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.292240427861
 10/07  02:00:00,0.643101447833,6.11646790381,0.0,5.8218146919,0.0,0.160293681844,0.160293681844,0.160293681844,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.272683872494
 10/07  03:00:00,0.639587456708,6.46516166618,0.0,6.16561458515,0.0,0.169759622212,0.169759622212,0.169759622212,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.277886987453
 10/07  04:00:00,0.64453980464,6.70688787568,0.0,6.35131747938,0.0,0.174872632883,0.174872632883,0.174872632883,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.33472851566
 10/07  05:00:00,0.698182986846,6.87252799854,0.0,6.26861279701,0.0,0.172595501311,0.172595501311,0.172595501311,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.580657337808
 10/07  06:00:00,0.897601934712,7.1069971653,0.0,6.03809028079,0.0,0.166248459224,0.166248459224,0.166248459224,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.04203471011
 10/07  07:00:00,1.21097154866,7.22970237096,0.0,6.02842063771,0.0,0.165982222188,0.165982222188,0.165982222188,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.17272803463
 10/07  08:00:00,1.15273257143,6.76555663222,0.0,5.59617406254,0.0,0.154081054138,0.154081054138,0.154081054138,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.14524206681
 10/07  09:00:00,0.986481619571,5.86633397263,0.0,4.80117022915,0.0,0.132191987193,0.132191987193,0.132191987193,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.04461822342
 10/07  10:00:00,0.972584199527,5.44295022305,0.0,4.49869188126,0.0,0.123863764701,0.123863764701,0.123863764701,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.923229625113
 10/07  11:00:00,0.952359456699,3.95206703589,0.0,3.11783101742,0.0,0.0858441292965,0.0858441292965,0.0858441292965,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.813200859174
 10/07  12:00:00,0.906446201491,2.88955030014,0.0,2.13909228599,0.0,0.0588962370795,0.0588962370795,0.0588962370795,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.729777199038
 10/07  13:00:00,0.863118950377,2.27055512145,0.0,1.57030048562,0.0,0.0432355304596,0.0432355304596,0.0432355304596,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.678858689731
 10/07  14:00:00,0.838706700771,1.77999576503,0.0,1.12718376993,0.0,0.0310350717362,0.0310350717362,0.0310350717362,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.630211278773
 10/07  15:00:00,0.86673289444,1.60994244033,0.0,0.950027744725,0.0,0.0261573844437,0.0261573844437,0.0261573844437,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.636057668079
 10/07  16:00:00,1.01176403269,1.64415077947,0.0,0.915568268831,0.0,0.0252086018806,0.0252086018806,0.0252086018806,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.700363828341
 10/07  17:00:00,1.31013012958,2.27287635418,0.0,1.4110915759,0.0,0.038851986209,0.038851986209,0.038851986209,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.827503589122
 10/07  18:00:00,1.55167905867,2.04026306291,0.0,1.05003325981,0.0,0.0289108647701,0.0289108647701,0.0289108647701,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,0.953010778526
 10/07  19:00:00,1.74658358962,2.21440749704,0.0,1.1956344936,0.0,0.0329197450044,0.0329197450044,0.0329197450044,0.643897005317,0.140288751807,0.354604366405,0.557761721092,0.98035565126
 10/07  20:00:00,1.81507719943,2.44586934249,0.0,1.4937120076,0.0,0.0411267980835,0.0411267980835,0.0411267980835,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.912419245296
 10/07  21:00:00,1.65631616245,2.7525679077,0.0,1.89261309441,0.0,0.0521098553054,0.0521098553054,0.0521098553054,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.821144461198
 10/07  22:00:00,1.35740768251,3.19884116139,0.0,2.4829634792,0.0,0.0683641405694,0.0683641405694,0.0683641405694,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.68229229616
 10/07  23:00:00,1.05919358403,3.57800386122,0.0,3.02061646797,0.0,0.0831674934218,0.0831674934218,0.0831674934218,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.528202317716
 10/07  24:00:00,0.754496458903,3.89014341837,0.0,3.50192930371,0.0,0.0964196167959,0.0964196167959,0.0964196167959,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.364073611791
 10/08  01:00:00,0.643634329331,4.06743159159,0.0,3.75195985708,0.0,0.103303779226,0.103303779226,0.103303779226,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.29324469023
 10/08  02:00:00,0.593058859917,4.30005448688,0.0,4.00428408061,0.0,0.110251093929,0.110251093929,0.110251093929,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.273801066859
 10/08  03:00:00,0.584636046424,4.4704626438,0.0,4.16979713277,0.0,0.114808211928,0.114808211928,0.114808211928,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.27900541745
 10/08  04:00:00,0.587523126099,4.63726071978,0.0,4.28049015173,0.0,0.117855954343,0.117855954343,0.117855954343,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.335928687397
 10/08  05:00:00,0.641791441053,4.82630861054,0.0,4.22049008861,0.0,0.116203955518,0.116203955518,0.116203955518,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.582560658206
 10/08  06:00:00,0.851149595108,5.42326581309,0.0,4.35095632721,0.0,0.119796119619,0.119796119619,0.119796119619,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.04543731148
 10/08  07:00:00,1.16164464012,5.44185255848,0.0,4.23688327007,0.0,0.116655313652,0.116655313652,0.116655313652,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.17641558979
 10/08  08:00:00,1.09761608258,4.76741400844,0.0,3.59436101,0.0,0.0989645652878,0.0989645652878,0.0989645652878,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.14891249558
 10/08  09:00:00,0.952867849221,4.64935302833,0.0,3.5803289594,0.0,0.0985782168426,0.0985782168426,0.0985782168426,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.04847854888
 10/08  10:00:00,0.954446376957,4.7873805177,0.0,3.83993203059,0.0,0.105725942131,0.105725942131,0.105725942131,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.926419770443
 10/08  11:00:00,0.956064764566,4.08936391533,0.0,3.25240660102,0.0,0.089549437164,0.089549437164,0.089549437164,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.815922155016
 10/08  12:00:00,0.929341184502,3.72289190818,0.0,2.97063066562,0.0,0.0817912200907,0.0817912200907,0.0817912200907,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.731580427448
 10/08  13:00:00,0.887027549774,3.13981024903,0.0,2.4386530846,0.0,0.0671441298563,0.0671441298563,0.0671441298563,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.679761218327
 10/08  14:00:00,0.848006685422,2.11814957738,0.0,1.46495620519,0.0,0.0403350563867,0.0403350563867,0.0403350563867,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.630592655865
 10/08  15:00:00,0.866105577935,1.58814329995,0.0,0.927243812114,0.0,0.0255300679388,0.0255300679388,0.0255300679388,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.637042460314
 10/08  16:00:00,1.00067832717,1.2424857535,0.0,0.512939028872,0.0,0.0141228963563,0.0141228963563,0.0141228963563,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.701328042333
 10/08  17:00:00,1.27816134028,1.11296962992,0.0,0.249995485967,0.0,0.00688319690866,0.00688319690866,0.00688319690866,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.828692954799
 10/08  18:00:00,1.52872538624,1.20932749566,0.0,0.216363299627,0.0,0.00595719234442,0.00595719234442,0.00595719234442,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,0.955745171458
 10/08  19:00:00,1.72394848771,1.39563775483,0.0,0.373534911214,0.0,0.0102846430855,0.0102846430855,0.0102846430855,0.643897005317,0.140288751807,0.354604366405,0.557761721092,0.983685491439
 10/08  20:00:00,1.79182186622,1.60432564036,0.0,0.649085825158,0.0,0.0178714648703,0.0178714648703,0.0178714648703,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.915501725608
 10/08  21:00:00,1.63556962016,2.00207980121,0.0,1.13910538674,0.0,0.0313633130068,0.0313633130068,0.0313633130068,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.824164062377
 10/08  22:00:00,1.33339188361,2.32926160378,0.0,1.6107174287,0.0,0.0443483416633,0.0443483416633,0.0443483416633,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.684958789055
 10/08  23:00:00,1.03935307617,2.85941766991,0.0,2.30001563813,0.0,0.0633269855615,0.0633269855615,0.0633269855615,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.530216956256
 10/08  24:00:00,0.734609828714,3.17004761252,0.0,2.77965332581,0.0,0.0765329866071,0.0765329866071,0.0765329866071,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.366253783844
 10/09  01:00:00,0.620397121915,3.36149902667,0.0,3.05134663584,0.0,0.084013595885,0.084013595885,0.084013595885,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.287925346553
 10/09  02:00:00,0.568465620364,3.49769431392,0.0,3.20590490782,0.0,0.0882690928025,0.0882690928025,0.0882690928025,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.269820066676
 10/09  03:00:00,0.557467918423,3.52866235388,0.0,3.23265054687,0.0,0.089005488099,0.089005488099,0.089005488099,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.274351713432
 10/09  04:00:00,0.555536007111,3.56267516388,0.0,3.21574384168,0.0,0.0885399909702,0.0885399909702,0.0885399909702,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.326089441556
 10/09  05:00:00,0.607188797026,3.68927271255,0.0,3.11252379723,0.0,0.0856980040915,0.0856980040915,0.0856980040915,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.553491051595
 10/09  06:00:00,0.805326040874,4.07742879427,0.0,3.07257482284,0.0,0.084598077603,0.084598077603,0.084598077603,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.977981797032
 10/09  07:00:00,1.09398690342,3.67085343118,0.0,2.54814997309,0.0,0.0701589388695,0.0701589388695,0.0701589388695,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.09414975947
 10/09  08:00:00,1.03001898902,3.40483381839,0.0,2.31736870987,0.0,0.0638047726276,0.0638047726276,0.0638047726276,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.06332460564
 10/09  09:00:00,0.864124628689,2.98296758054,0.0,1.99271736796,0.0,0.0548660547767,0.0548660547767,0.0548660547767,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.969704692521
 10/09  10:00:00,0.85280733254,2.87794568473,0.0,1.99769578691,0.0,0.0550031270035,0.0550031270035,0.0550031270035,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.859221181141
 10/09  11:00:00,0.855454546479,2.28622353318,0.0,1.5046507864,0.0,0.0414279785954,0.0414279785954,0.0414279785954,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.760537587487
 10/09  12:00:00,0.83354195013,1.93230843939,0.0,1.22769557214,0.0,0.03380249181,0.03380249181,0.03380249181,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.683932052139
 10/09  13:00:00,0.802251319555,1.60277959298,0.0,0.942711062626,0.0,0.0259559321519,0.0259559321519,0.0259559321519,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.638672584259
 10/09  14:00:00,0.787339643018,1.29855921322,0.0,0.682576972156,0.0,0.0187935861582,0.0187935861582,0.0187935861582,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.593381524742
 10/09  15:00:00,0.828033507389,1.51421765984,0.0,0.890448431605,0.0,0.0245169702487,0.0245169702487,0.0245169702487,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.599912200716
 10/09  16:00:00,0.975495303005,1.58610985538,0.0,0.902826947086,0.0,0.0248577914405,0.0248577914405,0.0248577914405,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.655064225992
 10/09  17:00:00,1.27378799495,2.18230125677,0.0,1.37512767151,0.0,0.0378617817876,0.0378617817876,0.0378617817876,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.772892396103
 10/09  18:00:00,1.51267527206,1.79822466904,0.0,0.879567908378,0.0,0.0242173937041,0.0242173937041,0.0242173937041,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.881437736088
 10/09  19:00:00,1.70188474604,1.75387168381,0.0,0.815945347461,0.0,0.022465655616,0.022465655616,0.022465655616,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.899508984167
 10/09  20:00:00,1.76125026343,1.67970452112,0.0,0.804670877015,0.0,0.0221552324105,0.0221552324105,0.0221552324105,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.835295554514
 10/09  21:00:00,1.59504662638,1.75637971535,0.0,0.960552905897,0.0,0.0264471767036,0.0264471767036,0.0264471767036,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.757016457362
 10/09  22:00:00,1.29407175644,1.87623243251,0.0,1.21022343277,0.0,0.033321426421,0.033321426421,0.033321426421,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.632423613712
 10/09  23:00:00,1.00098481684,1.99754173149,0.0,1.47071342525,0.0,0.0404935715661,0.0404935715661,0.0404935715661,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.49764323071
 10/09  24:00:00,0.700095617445,2.1432195246,0.0,1.76486237671,0.0,0.0485924584144,0.0485924584144,0.0485924584144,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.35421664502
 10/10  01:00:00,0.586761266469,2.14038026587,0.0,1.82970324257,0.0,0.0503777404393,0.0503777404393,0.0503777404393,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.288449979018
 10/10  02:00:00,0.532588780335,2.19510504239,0.0,1.90286967914,0.0,0.0523922527736,0.0523922527736,0.0523922527736,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.27026602384
 10/10  03:00:00,0.520028357111,2.16989498695,0.0,1.87285778651,0.0,0.0515659267872,0.0515659267872,0.0515659267872,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.275377106856
 10/10  04:00:00,0.519693624571,2.26204668389,0.0,1.91396009782,0.0,0.0526976084295,0.0526976084295,0.0526976084295,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.327244705424
 10/10  05:00:00,0.572796556226,2.44220261677,0.0,1.86340873249,0.0,0.051305763292,0.051305763292,0.051305763292,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.555536020557
 10/10  06:00:00,0.765082312504,2.61918057475,0.0,1.61093562169,0.0,0.0443543492332,0.0443543492332,0.0443543492332,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.981372778657
 10/10  07:00:00,1.06984495089,2.79792578806,0.0,1.67132206377,0.0,0.0460169863397,0.0460169863397,0.0460169863397,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.09805002567
 10/10  08:00:00,1.01364202978,2.81386017348,0.0,1.72256284588,0.0,0.0474278133859,0.0474278133859,0.0474278133859,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.06715682473
 10/10  09:00:00,0.865201277721,3.02573667606,0.0,2.03182091266,0.0,0.0559427038088,0.0559427038088,0.0559427038088,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.973370243348
 10/10  10:00:00,0.878318880718,3.80767513093,0.0,2.92426696732,0.0,0.0805146751819,0.0805146751819,0.0805146751819,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.862379446944
 10/10  11:00:00,0.885712807055,3.38724007401,0.0,2.60362102619,0.0,0.0716862391715,0.0716862391715,0.0716862391715,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.762583888527
 10/10  12:00:00,0.879646725272,3.60843698507,0.0,2.90220609679,0.0,0.0799072669512,0.0799072669512,0.0799072669512,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.685550073172
 10/10  13:00:00,0.857762772101,3.62050214041,0.0,2.95886906888,0.0,0.0814673846982,0.0814673846982,0.0814673846982,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.640237125429
 10/10  14:00:00,0.855089974197,3.7603394284,0.0,3.14324709277,0.0,0.086543917337,0.086543917337,0.086543917337,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.594491619302
 10/10  15:00:00,0.899742666219,4.11893284191,0.0,3.49490189238,0.0,0.0962261290787,0.0962261290787,0.0962261290787,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.600173922002
 10/10  16:00:00,1.03376216536,3.70235579099,0.0,3.01906054669,0.0,0.083124653798,0.083124653798,0.083124653798,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.655076562005
 10/10  17:00:00,1.3137514843,3.63350770001,0.0,2.82658868223,0.0,0.0778252711417,0.0778252711417,0.0778252711417,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.772637828626
 10/10  18:00:00,1.5724914289,3.97128850336,0.0,3.0520713827,0.0,0.0840335505466,0.0840335505466,0.0840335505466,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.881998096091
 10/10  19:00:00,1.74221024657,3.21909801494,0.0,2.28055448702,0.0,0.0627911561458,0.0627911561458,0.0627911561458,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.900126175739
 10/10  20:00:00,1.79998438164,3.08694508351,0.0,2.21148152533,0.0,0.0608893506211,0.0608893506211,0.0608893506211,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.835725468586
 10/10  21:00:00,1.63207093839,3.10183397669,0.0,2.3052639456,0.0,0.0634714887056,0.0634714887056,0.0634714887056,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.757759679007
 10/10  22:00:00,1.33207457993,3.2567861348,0.0,2.59047369333,0.0,0.0713242499118,0.0713242499118,0.0713242499118,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.632727055433
 10/10  23:00:00,1.04126013142,3.46024453939,0.0,2.9334998275,0.0,0.0807688861505,0.0807688861505,0.0807688861505,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.497559636368
 10/10  24:00:00,0.744764372307,3.76499839998,0.0,3.3872171092,0.0,0.0932612132769,0.0932612132769,0.0932612132769,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.353640787916
 10/11  01:00:00,0.638866257211,4.03254322984,0.0,3.72213965761,0.0,0.102482731181,0.102482731181,0.102482731181,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.28817652795
 10/11  02:00:00,0.595888745053,4.49424876772,0.0,4.20190392899,0.0,0.115692217492,0.115692217492,0.115692217492,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.270375499315
 10/11  03:00:00,0.589892079064,4.70714026081,0.0,4.41028557667,0.0,0.12142964874,0.12142964874,0.12142964874,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.275194590559
 10/11  04:00:00,0.594573304327,4.98147076779,0.0,4.63356585343,0.0,0.127577288186,0.127577288186,0.127577288186,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.327063033715
 10/11  05:00:00,0.650502693926,5.26475379527,0.0,4.68567052663,0.0,0.129011900992,0.129011900992,0.129011900992,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.555825404919
 10/11  06:00:00,0.865135600382,6.25456269407,0.0,5.24483868413,0.0,0.144407637112,0.144407637112,0.144407637112,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.98285183554
 10/11  07:00:00,1.1673611124,6.34157304611,0.0,5.21307751676,0.0,0.143533147846,0.143533147846,0.143533147846,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.09994183073
 10/11  08:00:00,1.08088399808,5.25650079821,0.0,4.16476939113,0.0,0.114669781686,0.114669781686,0.114669781686,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.06759090421
 10/11  09:00:00,0.895697969948,4.13348640729,0.0,3.13945091292,0.0,0.0864393960359,0.0864393960359,0.0864393960359,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.973489974314
 10/11  10:00:00,0.869348251104,3.48217653208,0.0,2.59845660048,0.0,0.0715440455676,0.0715440455676,0.0715440455676,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.862691214925
 10/11  11:00:00,0.850019730693,2.09192226613,0.0,1.30726003446,0.0,0.0359931628093,0.0359931628093,0.0359931628093,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.763627072383
 10/11  12:00:00,0.810500578786,1.09859632418,0.0,0.390840415602,0.0,0.010761120466,0.010761120466,0.010761120466,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.687075093469
 10/11  13:00:00,0.776295387403,0.663912478671,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.642516532572
 10/11  14:00:00,0.76854605686,0.620029394245,0.0,0.0,0.0,0.0,0.0,0.0,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.597428677921
 10/11  15:00:00,0.803516537141,0.627164497442,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.60330746992
 10/11  16:00:00,0.950637511564,0.686646643244,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.658427960947
 10/11  17:00:00,1.23592621316,0.811092667544,0.0,0.0,0.0,0.0,0.0,0.0,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.776811478387
 10/11  18:00:00,1.48845787836,0.923827298029,0.0,0.0,0.0,0.0,0.0,0.0,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.886608273455
 10/11  19:00:00,1.67941909043,0.94356796014,0.0,0.0,0.0,0.0,0.0,0.0,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.905150607961
 10/11  20:00:00,1.74106897521,0.952010351923,0.0,0.0716930149406,0.0,0.00197394419704,0.00197394419704,0.00197394419704,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.840579247391
 10/11  21:00:00,1.5834634684,1.34048835491,0.0,0.539856353313,0.0,0.0148640187157,0.0148640187157,0.0148640187157,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.761821649508
 10/11  22:00:00,1.29172242872,1.79469902311,0.0,1.12489660979,0.0,0.0309720987046,0.0309720987046,0.0309720987046,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.636217027288
 10/11  23:00:00,1.00530229665,2.15702162127,0.0,1.62752289568,0.0,0.0448110513716,0.0448110513716,0.0448110513716,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.500313650068
 10/11  24:00:00,0.71266130165,2.60076012147,0.0,2.22124396381,0.0,0.0611581426199,0.0611581426199,0.0611581426199,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.355375654788
 10/12  01:00:00,0.610032600141,2.98679109051,0.0,2.6749105565,0.0,0.0736490741112,0.0736490741112,0.0736490741112,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.289653489735
 10/12  02:00:00,0.564522245878,3.35556232163,0.0,3.06268282164,0.0,0.0843257183168,0.0843257183168,0.0843257183168,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.270910160575
 10/12  03:00:00,0.551113173537,3.29915044648,0.0,3.00184826752,0.0,0.0826507432139,0.0826507432139,0.0826507432139,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.275642085379
 10/12  04:00:00,0.54977572574,3.35499594299,0.0,3.00653228491,0.0,0.0827797095986,0.0827797095986,0.0827797095986,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.327621777431
 10/12  05:00:00,0.605031438087,3.61449686653,0.0,3.03416921818,0.0,0.0835406451528,0.0835406451528,0.0835406451528,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.557069784632
 10/12  06:00:00,0.797198506715,3.78981315568,0.0,2.77738541033,0.0,0.0764705434444,0.0764705434444,0.0764705434444,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.985555570952
 10/12  07:00:00,1.09661142303,3.77507129797,0.0,2.64347167663,0.0,0.0727834584788,0.0727834584788,0.0727834584788,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.10304592271
 10/12  08:00:00,1.03696100838,3.66546937084,0.0,2.56950060821,0.0,0.0707467919863,0.0707467919863,0.0707467919863,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.07182825976
 10/12  09:00:00,0.874705285815,3.37459698845,0.0,2.37700341341,0.0,0.0654467119028,0.0654467119028,0.0654467119028,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.977048054983
 10/12  10:00:00,0.863255116483,3.263488911,0.0,2.37715592132,0.0,0.0654509109464,0.0654509109464,0.0654509109464,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.865304273011
 10/12  11:00:00,0.857181982533,2.35421389346,0.0,1.56739070532,0.0,0.0431554146501,0.0431554146501,0.0431554146501,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.765788028843
 10/12  12:00:00,0.825566190011,1.64730002447,0.0,0.938018543646,0.0,0.0258267316905,0.0258267316905,0.0258267316905,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.688600665717
 10/12  13:00:00,0.786960891373,1.05202546094,0.0,0.387367655371,0.0,0.0106655039696,0.0106655039696,0.0106655039696,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.643261859471
 10/12  14:00:00,0.77043256967,0.689119307019,0.0,0.0685175352233,0.0,0.00188651280968,0.00188651280968,0.00188651280968,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.598001055471
 10/12  15:00:00,0.806915396046,0.751769557102,0.0,0.123445456389,0.0,0.00339885890548,0.00339885890548,0.00339885890548,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.60446707319
 10/12  16:00:00,0.953402203249,0.788809592857,0.0,0.100412707985,0.0,0.00276469168442,0.00276469168442,0.00276469168442,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.660178202574
 10/12  17:00:00,1.25019116116,1.33146246186,0.0,0.518098298724,0.0,0.0142649480024,0.0142649480024,0.0142649480024,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.779082973975
 10/12  18:00:00,1.49410878133,1.13115862271,0.0,0.205238968531,0.0,0.00565090296837,0.00565090296837,0.00565090296837,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.888700629604
 10/12  19:00:00,1.6876251334,1.24368054955,0.0,0.298040827163,0.0,0.00820604297013,0.00820604297013,0.00820604297013,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.907222370205
 10/12  20:00:00,1.75437726826,1.43735335232,0.0,0.555045914878,0.0,0.0152822372399,0.0152822372399,0.0152822372399,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.842569347849
 10/12  21:00:00,1.59356998841,1.70906894348,0.0,0.906921892328,0.0,0.0249705387341,0.0249705387341,0.0249705387341,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.763336699061
 10/12  22:00:00,1.29851624622,2.04259521897,0.0,1.3716458645,0.0,0.0377659162037,0.0377659162037,0.0377659162037,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.637363968433
 10/12  23:00:00,1.01072401871,2.35474273589,0.0,1.82443808794,0.0,0.0502327734375,0.0502327734375,0.0502327734375,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.501119572418
 10/12  24:00:00,0.717032241148,2.76034340729,0.0,2.37999507297,0.0,0.0655290821175,0.0655290821175,0.0655290821175,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.356207831446
 10/13  01:00:00,0.615489713407,3.18501665426,0.0,2.8731111457,0.0,0.0791061873771,0.0791061873771,0.0791061873771,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.289678464288
 10/13  02:00:00,0.567994862251,3.48237296836,0.0,3.1888071254,0.0,0.08779833469,0.08779833469,0.08779833469,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.271596503546
 10/13  03:00:00,0.561094157318,3.66246775271,0.0,3.36435437098,0.0,0.0926317269945,0.0926317269945,0.0926317269945,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.276453288153
 10/13  04:00:00,0.563709990753,3.86189882653,0.0,3.51262028438,0.0,0.0967139746114,0.0967139746114,0.0967139746114,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.328436661507
 10/13  05:00:00,0.618791163956,4.11569649516,0.0,3.5339180124,0.0,0.0973003710222,0.0973003710222,0.0973003710222,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.558520619036
 10/13  06:00:00,0.814134276893,4.40751614892,0.0,3.39248710682,0.0,0.0934063136223,0.0934063136223,0.0934063136223,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.988156867699
 10/13  07:00:00,1.12565270928,4.83273493006,0.0,3.69824180251,0.0,0.101824744731,0.101824744731,0.101824744731,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.10593942893
 10/13  08:00:00,1.05943556927,4.48444938149,0.0,3.38576939221,0.0,0.0932213528727,0.0932213528727,0.0932213528727,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.07453948641
 10/13  09:00:00,0.893884291739,4.07379237023,0.0,3.07357870684,0.0,0.0846257178271,0.0846257178271,0.0846257178271,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.979668143333
 10/13  10:00:00,0.898385335507,4.54191183663,0.0,3.65307411654,0.0,0.100581129971,0.100581129971,0.100581129971,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.867809003417
 10/13  11:00:00,0.882496626837,3.27500791647,0.0,2.48681040067,0.0,0.0684700589539,0.0684700589539,0.0684700589539,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.767162356503
 10/13  12:00:00,0.84623519177,2.39938895331,0.0,1.688710004,0.0,0.0464957334497,0.0464957334497,0.0464957334497,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.689998134207
 10/13  13:00:00,0.802745974382,1.62679100422,0.0,0.960676765981,0.0,0.0264505869786,0.0264505869786,0.0264505869786,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.644718292139
 10/13  14:00:00,0.783156537763,1.15267216763,0.0,0.530647941944,0.0,0.0146104809031,0.0146104809031,0.0146104809031,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.599423509365
 10/13  15:00:00,0.813396374942,0.988722113231,0.0,0.358832514176,0.0,0.00987983780087,0.00987983780087,0.00987983780087,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.606032571532
 10/13  16:00:00,0.960109121489,1.03409230464,0.0,0.344005809725,0.0,0.0094716099249,0.0094716099249,0.0094716099249,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.661867812622
 10/13  17:00:00,1.26401949755,1.83596712721,0.0,1.02033900465,0.0,0.0280932843863,0.0280932843863,0.0280932843863,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.781346933412
 10/13  18:00:00,1.50403636963,1.49401229936,0.0,0.5658057655,0.0,0.0155784912713,0.0155784912713,0.0155784912713,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.890987509282
 10/13  19:00:00,1.70191301594,1.76506218611,0.0,0.816972101075,0.0,0.0224939255156,0.0224939255156,0.0224939255156,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.909672732853
 10/13  20:00:00,1.76557101536,1.84563889319,0.0,0.961599189979,0.0,0.0264759843412,0.0264759843412,0.0264759843412,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.844301613615
 10/13  21:00:00,1.60399477653,2.08917230595,0.0,1.2855468257,0.0,0.0353953268491,0.0353953268491,0.0353953268491,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.764815128155
 10/13  22:00:00,1.3094144044,2.43938756868,0.0,1.76746344543,0.0,0.04866407438,0.04866407438,0.04866407438,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.638338737217
 10/13  23:00:00,1.02038395688,2.70629967221,0.0,2.17528391859,0.0,0.0598927116063,0.0598927116063,0.0598927116063,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.501830678096
 10/13  24:00:00,0.726591079069,3.10772492564,0.0,2.72716897534,0.0,0.0750879200392,0.0750879200392,0.0750879200392,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.356415447429
 10/14  01:00:00,0.628567153549,3.52334699759,0.0,3.20472490481,0.0,0.0882366034435,0.0882366034435,0.0882366034435,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.296395048505
 10/14  02:00:00,0.581230449144,3.8728042438,0.0,3.57468002618,0.0,0.0984226831557,0.0984226831557,0.0984226831557,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.276154878209
 10/14  03:00:00,0.5734235295,4.06578254657,0.0,3.76256214377,0.0,0.103595695004,0.103595695004,0.103595695004,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.281560309217
 10/14  04:00:00,0.577935925667,4.29258183819,0.0,3.93228613217,0.0,0.108268753911,0.108268753911,0.108268753911,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.339453825371
 10/14  05:00:00,0.637586308145,4.68173270273,0.0,4.06776102118,0.0,0.11199882261,0.11199882261,0.11199882261,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.590713817837
 10/14  06:00:00,0.83660464834,4.91160150944,0.0,3.82268856387,0.0,0.105251172852,0.105251172852,0.105251172852,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.06204077118
 10/14  07:00:00,1.15716564096,5.29826358981,0.0,4.07420746872,0.0,0.112176314486,0.112176314486,0.112176314486,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.19550242247
 10/14  08:00:00,1.10592975085,5.08846021026,0.0,3.89631075341,0.0,0.107278233562,0.107278233562,0.107278233562,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.16800895398
 10/14  09:00:00,0.961883294836,4.99384197043,0.0,3.9077670289,0.0,0.107593662458,0.107593662458,0.107593662458,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.06552942148
 10/14  10:00:00,0.977665707355,5.64554891693,0.0,4.68325060241,0.0,0.128945272529,0.128945272529,0.128945272529,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.941269597849
 10/14  11:00:00,0.975268497857,4.7993282099,0.0,3.94987998442,0.0,0.108753170455,0.108753170455,0.108753170455,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.828413066186
 10/14  12:00:00,0.953036637575,4.59362749054,0.0,3.83124185906,0.0,0.105486673164,0.105486673164,0.105486673164,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.741704816376
 10/14  13:00:00,0.917767864297,4.2660507206,0.0,3.55513136787,0.0,0.0978844443794,0.0978844443794,0.0978844443794,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.689523406627
 10/14  14:00:00,0.897393956951,3.92061179571,0.0,3.25868593721,0.0,0.0897223279154,0.0897223279154,0.0897223279154,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.639325142182
 10/14  15:00:00,0.92949407641,3.89849830451,0.0,3.22949357938,0.0,0.088918566414,0.088918566414,0.088918566414,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.645147697609
 10/14  16:00:00,1.06268651837,3.50365861309,0.0,2.76505648214,0.0,0.0761310875537,0.0761310875537,0.0761310875537,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.710383448655
 10/14  17:00:00,1.366020539,4.31541018283,0.0,3.44101317296,0.0,0.0947423956204,0.0947423956204,0.0947423956204,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.84011582071
 10/14  18:00:00,1.59833163727,3.74963540142,0.0,2.74443982888,0.0,0.0755634433683,0.0755634433683,0.0755634433683,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,0.967976547966
 10/14  19:00:00,1.79481671585,3.98180115717,0.0,2.94744604139,0.0,0.0811528712292,0.0811528712292,0.0811528712292,0.643897005317,0.140288751807,0.354604366405,0.557761721092,0.995937763603
 10/14  20:00:00,1.84915493143,3.69750957994,0.0,2.73140421464,0.0,0.0752045300891,0.0752045300891,0.0752045300891,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.926367275704
 10/14  21:00:00,1.68550648247,3.82503639234,0.0,2.95279607827,0.0,0.0813001753181,0.0813001753181,0.0813001753181,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.833429961986
 10/14  22:00:00,1.3823772838,4.11569726013,0.0,3.38985132379,0.0,0.0933337418573,0.0933337418573,0.0933337418573,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.692260550308
 10/14  23:00:00,1.07945214935,4.32048796846,0.0,3.75640100954,0.0,0.103426058741,0.103426058741,0.103426058741,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.534901883394
 10/14  24:00:00,0.770324625403,4.4689314015,0.0,4.07680319279,0.0,0.112247783296,0.112247783296,0.112247783296,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.367987705832
 10/15  01:00:00,0.659109505343,4.6318418531,0.0,4.31401324579,0.0,0.118778955238,0.118778955238,0.118778955238,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.295601563038
 10/15  02:00:00,0.607202667706,4.81566437708,0.0,4.51798260593,0.0,0.124394901717,0.124394901717,0.124394901717,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.275712431733
 10/15  03:00:00,0.598165075924,4.96383838207,0.0,4.66116710946,0.0,0.128337241429,0.128337241429,0.128337241429,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.28101117902
 10/15  04:00:00,0.603677287419,5.22725314208,0.0,4.86720406725,0.0,0.134010115663,0.134010115663,0.134010115663,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.33920719418
 10/15  05:00:00,0.659188105166,5.46691782809,0.0,4.85233130383,0.0,0.133600619632,0.133600619632,0.133600619632,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.591328660532
 10/15  06:00:00,0.855094161045,5.58517190618,0.0,4.49422168655,0.0,0.123740685557,0.123740685557,0.123740685557,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.06407804523
 10/15  07:00:00,1.17479766947,5.94122916368,0.0,4.71459704275,0.0,0.129808342998,0.129808342998,0.129808342998,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.19807842232
 10/15  08:00:00,1.11853073003,5.54877235221,0.0,4.35397424259,0.0,0.119879212743,0.119879212743,0.119879212743,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.17065760675
 10/15  09:00:00,0.979304348239,5.62896638668,0.0,4.54049405521,0.0,0.125014715861,0.125014715861,0.125014715861,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.06792681141
 10/15  10:00:00,0.994176263371,6.24749309509,0.0,5.28290865807,0.0,0.145455828546,0.145455828546,0.145455828546,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.94355572035
 10/15  11:00:00,0.984011850689,5.11857777971,0.0,4.26743573202,0.0,0.117496523287,0.117496523287,0.117496523287,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.830106888396
 10/15  12:00:00,0.942613701943,4.21739472134,0.0,3.45268420725,0.0,0.0950637375312,0.0950637375312,0.0950637375312,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.744029698985
 10/15  13:00:00,0.918743721809,4.30315582031,0.0,3.59057419715,0.0,0.0988603018913,0.0988603018913,0.0988603018913,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.691185677059
 10/15  14:00:00,0.893854789667,3.79414539956,0.0,3.13014452589,0.0,0.0861831606317,0.0861831606317,0.0861831606317,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.641400157343
 10/15  15:00:00,0.919042922632,3.52113450648,0.0,2.84991105364,0.0,0.0784674126356,0.0784674126356,0.0784674126356,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.647366425319
 10/15  16:00:00,1.07650260486,4.0078368764,0.0,3.2668522759,0.0,0.0899471740444,0.0899471740444,0.0899471740444,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.712765918197
 10/15  17:00:00,1.38029101607,4.83600900873,0.0,3.95931228567,0.0,0.109012872691,0.109012872691,0.109012872691,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.84241553391
 10/15  18:00:00,1.61595409741,4.39213497898,0.0,3.38448188282,0.0,0.09318590351,0.09318590351,0.09318590351,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,0.970434071585
 10/15  19:00:00,1.80430961274,4.32886941342,0.0,3.29222498678,0.0,0.0906457681185,0.0906457681185,0.0906457681185,0.643897005317,0.140288751807,0.354604366405,0.557761721092,0.998227074458
 10/15  20:00:00,1.86716277746,4.35373959495,0.0,3.38544335907,0.0,0.0932123761096,0.0932123761096,0.0932123761096,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.928558146287
 10/15  21:00:00,1.70844104767,4.65997842542,0.0,3.78577207023,0.0,0.104234740519,0.104234740519,0.104234740519,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.835396003101
 10/15  22:00:00,1.40202630039,4.8304777967,0.0,4.10349725271,0.0,0.11298275845,0.11298275845,0.11298275845,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.693395157967
 10/15  23:00:00,1.09959819025,5.05283635647,0.0,4.48809870042,0.0,0.123572099636,0.123572099636,0.123572099636,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.535552580526
 10/15  24:00:00,0.794573592782,5.34993121833,0.0,4.95751784681,0.0,0.136496750675,0.136496750675,0.136496750675,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.368272868651
 10/16  01:00:00,0.679344817526,5.50349566405,0.0,5.19230787907,0.0,0.142961291496,0.142961291496,0.142961291496,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.288960740703
 10/16  02:00:00,0.629770368681,5.72499296247,0.0,5.43247354315,0.0,0.14957384112,0.14957384112,0.14957384112,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.27055007991
 10/16  03:00:00,0.626042694407,6.02058260476,0.0,5.72326423625,0.0,0.157580264084,0.157580264084,0.157580264084,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.275658274923
 10/16  04:00:00,0.633141903144,6.38376035807,0.0,6.03436489087,0.0,0.166145887003,0.166145887003,0.166145887003,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.328553586554
 10/16  05:00:00,0.687335669575,6.60728637316,0.0,6.02343229185,0.0,0.16584487664,0.16584487664,0.16584487664,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.560596217591
 10/16  06:00:00,0.898501736444,7.47782719793,0.0,6.45668595659,0.0,0.177773773173,0.177773773173,0.177773773173,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.994269066936
 10/16  07:00:00,1.20125978845,7.58606536534,0.0,6.44426646965,0.0,0.177431823902,0.177431823902,0.177431823902,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.11324519708
 10/16  08:00:00,1.12502935149,6.87343607582,0.0,5.76811435223,0.0,0.158815135099,0.158815135099,0.158815135099,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.08118122072
 10/16  09:00:00,0.946066331824,5.97494086512,0.0,4.9688135291,0.0,0.136807757912,0.136807757912,0.136807757912,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.985581815958
 10/16  10:00:00,0.94678689663,6.30490380904,0.0,5.41100316538,0.0,0.148982691094,0.148982691094,0.148982691094,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.872871926984
 10/16  11:00:00,0.92620811766,4.86695289298,0.0,4.07439761276,0.0,0.112181549776,0.112181549776,0.112181549776,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.771520120921
 10/16  12:00:00,0.89596804655,4.2094337839,0.0,3.49499120796,0.0,0.09622858823,0.09622858823,0.09622858823,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.693761760832
 10/16  13:00:00,0.861753393597,3.77307984348,0.0,3.10380715121,0.0,0.0854580061942,0.0854580061942,0.0854580061942,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.647876746176
 10/16  14:00:00,0.834654227893,3.02545825535,0.0,2.40102739514,0.0,0.0661081710332,0.0661081710332,0.0661081710332,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.601830143888
 10/16  15:00:00,0.860128283188,2.68857135911,0.0,2.05612031043,0.0,0.0566117460477,0.0566117460477,0.0566117460477,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.60859402115
 10/16  16:00:00,1.0080678035,2.778929098,0.0,2.08584963224,0.0,0.0574302919312,0.0574302919312,0.0574302919312,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.664860783469
 10/16  17:00:00,1.32051795645,3.89210171748,0.0,3.07234476267,0.0,0.0845917432909,0.0845917432909,0.0845917432909,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.78547576565
 10/16  18:00:00,1.56063515752,3.55458017874,0.0,2.62145543975,0.0,0.0721772791589,0.0721772791589,0.0721772791589,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.895905714415
 10/16  19:00:00,1.75156305931,3.57299608438,0.0,2.6202456212,0.0,0.0721439688803,0.0721439688803,0.0721439688803,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.914333110994
 10/16  20:00:00,1.8236967472,3.96158246081,0.0,3.07270697468,0.0,0.0846017161772,0.0846017161772,0.0846017161772,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.84913739654
 10/16  21:00:00,1.66907466866,4.4569269864,0.0,3.64922746348,0.0,0.100475218976,0.100475218976,0.100475218976,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.768889170832
 10/16  22:00:00,1.37907475726,4.97192634121,0.0,4.29750493592,0.0,0.118324427241,0.118324427241,0.118324427241,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.640836019258
 10/16  23:00:00,1.09674011411,5.48047773438,0.0,4.94851485843,0.0,0.136248868832,0.136248868832,0.136248868832,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.502777800426
 10/16  24:00:00,0.803440037596,5.89860135466,0.0,5.51829829909,0.0,0.151936878566,0.151936878566,0.151936878566,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.356162552702
 10/17  01:00:00,0.69910130907,6.22129984203,0.0,5.90985726347,0.0,0.16271778304,0.16271778304,0.16271778304,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.289215534279
 10/17  02:00:00,0.647055033176,6.35285050738,0.0,6.06024696845,0.0,0.166858505615,0.166858505615,0.166858505615,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.270634199521
 10/17  03:00:00,0.638672419838,6.479100375,0.0,6.18197177992,0.0,0.170209989514,0.170209989514,0.170209989514,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.275468501497
 10/17  04:00:00,0.639355461603,6.60927249653,0.0,6.26003932491,0.0,0.172359445462,0.172359445462,0.172359445462,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.328391290971
 10/17  05:00:00,0.691793496274,6.76999488391,0.0,6.18533911609,0.0,0.17030270334,0.17030270334,0.17030270334,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.561397904093
 10/17  06:00:00,0.896207295219,7.39652723074,0.0,6.37335259321,0.0,0.175479331948,0.175479331948,0.175479331948,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.996302463124
 10/17  07:00:00,1.20016252936,7.54867378934,0.0,6.40441437414,0.0,0.176334564808,0.176334564808,0.176334564808,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.11570571658
 10/17  08:00:00,1.12610338041,6.91509098258,0.0,5.80712273505,0.0,0.159889164012,0.159889164012,0.159889164012,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.08382774466
 10/17  09:00:00,0.94680895957,6.00417224827,0.0,4.99578552869,0.0,0.137550385658,0.137550385658,0.137550385658,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.987841199523
 10/17  10:00:00,0.929076227797,5.66350287005,0.0,4.76775740029,0.0,0.131272022261,0.131272022261,0.131272022261,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.874716753093
 10/17  11:00:00,0.902383132484,4.00336384368,0.0,3.20908185524,0.0,0.0883565646005,0.0883565646005,0.0883565646005,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.773246829145
 10/17  12:00:00,0.855758254366,2.75049870085,0.0,2.0345845581,0.0,0.0560187960458,0.0560187960458,0.0560187960458,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.69523332764
 10/17  13:00:00,0.81065816066,1.9190253795,0.0,1.24804481312,0.0,0.0343627732569,0.0343627732569,0.0343627732569,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.649584620288
