Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 10/17  14:00:00,0.793650500929,1.53807034095,0.0,0.911785290805,0.0,0.0251044440693,0.0251044440693,0.0251044440693,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.603684333824
 10/17  15:00:00,0.823627891752,1.36432212408,0.0,0.73043789626,0.0,0.0201113546113,0.0201113546113,0.0201113546113,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.610027200302
 10/17  16:00:00,0.971836939275,1.46521203895,0.0,0.769956359387,0.0,0.0211994277106,0.0211994277106,0.0211994277106,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.667036997267
 10/17  17:00:00,1.27254215119,2.15182881925,0.0,1.32987902908,0.0,0.0366159380296,0.0366159380296,0.0366159380296,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.787668601016
 10/17  18:00:00,1.51483945693,1.89412427185,0.0,0.958170403056,0.0,0.0263815785744,0.0263815785744,0.0263815785744,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.898734844224
 10/17  19:00:00,1.71027117888,2.07647761658,0.0,1.12053787643,0.0,0.0308520884577,0.0308520884577,0.0308520884577,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.917522387971
 10/17  20:00:00,1.77793056623,2.30183217505,0.0,1.410494081,0.0,0.0388355352116,0.0388355352116,0.0388355352116,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.851600004465
 10/17  21:00:00,1.61643143027,2.54722568365,0.0,1.73724206786,0.0,0.0478319805851,0.0478319805851,0.0478319805851,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.7711732637
 10/17  22:00:00,1.31982256807,2.82221321157,0.0,2.14548458448,0.0,0.0590722380541,0.0590722380541,0.0590722380541,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.643143241061
 10/17  23:00:00,1.03394435536,3.20166343518,0.0,2.66779320641,0.0,0.0734531100844,0.0734531100844,0.0734531100844,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.504685153237
 10/17  24:00:00,0.740986580787,3.63177418763,0.0,3.25000894278,0.0,0.0894834217567,0.0894834217567,0.0894834217567,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.357624741983
 10/18  01:00:00,0.637916681272,4.000053822,0.0,3.68765136655,0.0,0.101533155242,0.101533155242,0.101533155242,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.290175411174
 10/18  02:00:00,0.592323694472,4.3662415357,0.0,4.07242244466,0.0,0.11212716691,0.11212716691,0.11212716691,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.271849751632
 10/18  03:00:00,0.580775155106,4.37743893786,0.0,4.07916184657,0.0,0.112312724783,0.112312724783,0.112312724783,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.276616997701
 10/18  04:00:00,0.577878845532,4.37755321938,0.0,4.0272285083,0.0,0.11088282939,0.11088282939,0.11088282939,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.329482830436
 10/18  05:00:00,0.630013096885,4.52801578872,0.0,3.94149498762,0.0,0.10852230395,0.10852230395,0.10852230395,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.563262937381
 10/18  06:00:00,0.830924876768,5.0288885325,0.0,4.00231626485,0.0,0.110196913497,0.110196913497,0.110196913497,0.1473323805,0.032099971875,0.134040371138,0.390143239758,0.999700093251
 10/18  07:00:00,1.13276764575,5.10475715142,0.0,3.95665399446,0.0,0.108939681203,0.108939681203,0.108939681203,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.11954945835
 10/18  08:00:00,1.06659126045,4.75760996123,0.0,3.64566178196,0.0,0.100377044052,0.100377044052,0.100377044052,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.0878076764
 10/18  09:00:00,0.910857806263,4.70225161755,0.0,3.69005126577,0.0,0.101599232351,0.101599232351,0.101599232351,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.991654831719
 10/18  10:00:00,0.923246209164,5.45513874782,0.0,4.55601300873,0.0,0.125442003628,0.125442003628,0.125442003628,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.878097022419
 10/18  11:00:00,0.898956867226,3.88155376697,0.0,3.08464100901,0.0,0.084930299343,0.084930299343,0.084930299343,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.775877598664
 10/18  12:00:00,0.85480384907,2.71780816433,0.0,1.99992086636,0.0,0.0550643907495,0.0550643907495,0.0550643907495,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.697206482861
 10/18  13:00:00,0.813498671069,2.02392290655,0.0,1.35121123267,0.0,0.0372032836662,0.0372032836662,0.0372032836662,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.651315727779
 10/18  14:00:00,0.794292840055,1.56320316121,0.0,0.935114840142,0.0,0.025746783195,0.025746783195,0.025746783195,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.605487604746
 10/18  15:00:00,0.825953833637,1.45044867987,0.0,0.814915353391,0.0,0.0224372964959,0.0224372964959,0.0224372964959,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.611676298961
 10/18  16:00:00,0.974483542581,1.56286375775,0.0,0.866080135651,0.0,0.0238460310166,0.0238460310166,0.0238460310166,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.668564939803
 10/18  17:00:00,1.27881999883,2.38187135181,0.0,1.55788842551,0.0,0.042893785674,0.042893785674,0.042893785674,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.789701737139
 10/18  18:00:00,1.52819038084,2.38163187323,0.0,1.44307164231,0.0,0.0397325024845,0.0397325024845,0.0397325024845,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.901341206354
 10/18  19:00:00,1.72261560365,2.52718505197,0.0,1.56888339224,0.0,0.043196513224,0.043196513224,0.043196513224,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.919884307558
 10/18  20:00:00,1.79597071081,2.95950345764,0.0,2.06570629878,0.0,0.0568756797947,0.0568756797947,0.0568756797947,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.854059069274
 10/18  21:00:00,1.63429938736,3.19803632381,0.0,2.38620049175,0.0,0.0656999376798,0.0656999376798,0.0656999376798,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.773025479966
 10/18  22:00:00,1.34418853809,3.70811937455,0.0,3.03044873654,0.0,0.0834382080722,0.0834382080722,0.0834382080722,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.644085251985
 10/18  23:00:00,1.06382341472,4.28747601102,0.0,3.75299098055,0.0,0.103332169442,0.103332169442,0.103332169442,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.50529995494
 10/18  24:00:00,0.770500365631,4.70369423932,0.0,4.32194006473,0.0,0.118997206601,0.118997206601,0.118997206601,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.357613671723
 10/19  01:00:00,0.667351811993,5.06909924884,0.0,4.75672579617,0.0,0.130968285963,0.130968285963,0.130968285963,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.290146408393
 10/19  02:00:00,0.62028597236,5.38160352509,0.0,5.08800333565,0.0,0.140089444799,0.140089444799,0.140089444799,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.271630850019
 10/19  03:00:00,0.613570344933,5.56819254334,0.0,5.2702725364,0.0,0.145107914609,0.145107914609,0.145107914609,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.276259913355
 10/19  04:00:00,0.615964833773,5.76100783004,0.0,5.41049928571,0.0,0.148968817632,0.148968817632,0.148968817632,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.329666663677
 10/19  05:00:00,0.673139594061,6.09522914205,0.0,5.50783541964,0.0,0.151648801127,0.151648801127,0.151648801127,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.564135858686
 10/19  06:00:00,0.885135538989,7.00003210007,0.0,5.97122998712,0.0,0.164407575718,0.164407575718,0.164407575718,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.00192993856
 10/19  07:00:00,1.1881007252,7.11702046171,0.0,5.9663335475,0.0,0.164272760652,0.164272760652,0.164272760652,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.12213321559
 10/19  08:00:00,1.11122078075,6.38042723805,0.0,5.26659152782,0.0,0.145006564352,0.145006564352,0.145006564352,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.08969520736
 10/19  09:00:00,0.929834882537,5.39298663578,0.0,4.3792925396,0.0,0.120576308625,0.120576308625,0.120576308625,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.993148576125
 10/19  10:00:00,0.904787356167,4.78588033936,0.0,3.88559343675,0.0,0.10698315063,0.10698315063,0.10698315063,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.879258185939
 10/19  11:00:00,0.879115600664,3.16251956019,0.0,2.36401262336,0.0,0.0650890327807,0.0650890327807,0.0650890327807,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.777471777542
 10/19  12:00:00,0.833685575466,1.95260479796,0.0,1.23291199789,0.0,0.0339461171458,0.0339461171458,0.0339461171458,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.699011984953
 10/19  13:00:00,0.793867501418,1.31282191286,0.0,0.638213498875,0.0,0.0175721140145,0.0175721140145,0.0175721140145,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.653212467887
 10/19  14:00:00,0.775334473655,0.876401310411,0.0,0.246553102903,0.0,0.00678841679546,0.00678841679546,0.00678841679546,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.607247491183
 10/19  15:00:00,0.819696551902,1.22517458889,0.0,0.587652904141,0.0,0.0161800147611,0.0161800147611,0.0161800147611,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.613664657227
 10/19  16:00:00,0.96447919378,1.2013587938,0.0,0.502725422204,0.0,0.0138416822153,0.0138416822153,0.0138416822153,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.670414689303
 10/19  17:00:00,1.26864874894,2.01452946923,0.0,1.18847191821,0.0,0.0327225357763,0.0327225357763,0.0327225357763,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.791776361859
 10/19  18:00:00,1.51654275087,1.96092118088,0.0,1.02003348822,0.0,0.0280848725155,0.0280848725155,0.0280848725155,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.903668668086
 10/19  19:00:00,1.71613210855,2.29433304911,0.0,1.33340494688,0.0,0.0367130181286,0.0367130181286,0.0367130181286,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.922510750054
 10/19  20:00:00,1.78470051535,2.55233719987,0.0,1.65637644382,0.0,0.0456054843295,0.0456054843295,0.0456054843295,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.85622266645
 10/19  21:00:00,1.63168387152,3.10526327872,0.0,2.29120580231,0.0,0.0630844218431,0.0630844218431,0.0630844218431,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.775247124318
 10/19  22:00:00,1.34150883868,3.61271210161,0.0,2.93312292059,0.0,0.0807585086653,0.0807585086653,0.0807585086653,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.646003794984
 10/19  23:00:00,1.05701983924,4.04153832541,0.0,3.50588731934,0.0,0.0965285939674,0.0965285939674,0.0965285939674,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.506465930548
 10/19  24:00:00,0.764866196809,4.49934072389,0.0,4.11730887497,0.0,0.113363037779,0.113363037779,0.113363037779,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.357891346058
 10/20  01:00:00,0.660603176376,4.82429147564,0.0,4.51161753281,0.0,0.124219650346,0.124219650346,0.124219650346,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.290446898551
 10/20  02:00:00,0.615372795888,5.20313304053,0.0,4.90955835491,0.0,0.135176268326,0.135176268326,0.135176268326,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.271605346203
 10/20  03:00:00,0.60814239237,5.37162363718,0.0,5.0731310545,0.0,0.139679962046,0.139679962046,0.139679962046,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.276832489097
 10/20  04:00:00,0.610875876059,5.57662922629,0.0,5.22566998712,0.0,0.143879859918,0.143879859918,0.143879859918,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.330117358519
 10/20  05:00:00,0.66741558803,5.8884490833,0.0,5.29994137151,0.0,0.145924795095,0.145924795095,0.145924795095,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.565249848072
 10/20  06:00:00,0.877291461878,6.71767018404,0.0,5.68633564292,0.0,0.156563498607,0.156563498607,0.156563498607,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.00446236673
 10/20  07:00:00,1.16853334929,6.40909724059,0.0,5.25565278169,0.0,0.144705384739,0.144705384739,0.144705384739,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.12489076028
 10/20  08:00:00,1.10140717055,6.02731271356,0.0,4.91016437889,0.0,0.135192954157,0.135192954157,0.135192954157,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.0930078318
 10/20  09:00:00,0.91629852001,4.90411479105,0.0,3.88765622977,0.0,0.107039946098,0.107039946098,0.107039946098,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,0.995913041223
 10/20  10:00:00,0.893734925145,4.38698076144,0.0,3.48417271595,0.0,0.0959307196086,0.0959307196086,0.0959307196086,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.88177932882
 10/20  11:00:00,0.871293887884,2.88076624415,0.0,2.07993054442,0.0,0.0572673200008,0.0572673200008,0.0572673200008,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.779800540428
 10/20  12:00:00,0.831975630331,1.89252940181,0.0,1.17080734351,0.0,0.0322361720104,0.0322361720104,0.0322361720104,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.701041243191
 10/20  13:00:00,0.788118973101,1.10573997708,0.0,0.429428809278,0.0,0.0118235856983,0.0118235856983,0.0118235856983,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.654915221703
 10/20  14:00:00,0.769939993873,0.682074039238,0.0,0.0506273415614,0.0,0.00139393701283,0.00139393701283,0.00139393701283,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.608845981352
 10/20  15:00:00,0.803516537141,0.638880387149,0.0,0.0,0.0,0.0,0.0,0.0,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.615023359627
 10/20  16:00:00,0.950637511564,0.700607747911,0.0,0.0,0.0,0.0,0.0,0.0,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.672389065613
 10/20  17:00:00,1.25281325471,1.44182048354,0.0,0.613331888404,0.0,0.0168870415477,0.0168870415477,0.0168870415477,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.794207405975
 10/20  18:00:00,1.50113942157,1.40424494273,0.0,0.460589548612,0.0,0.0126815432083,0.0126815432083,0.0126815432083,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.906436369549
 10/20  19:00:00,1.69941536909,1.68988773186,0.0,0.726258375101,0.0,0.019996278665,0.019996278665,0.019996278665,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.925212004576
 10/20  20:00:00,1.77258125651,2.11477040457,0.0,1.21620888158,0.0,0.0334862254877,0.0334862254877,0.0334862254877,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.858823433394
 10/20  21:00:00,1.61686406854,2.56914455954,0.0,1.75295535027,0.0,0.0482646188644,0.0482646188644,0.0482646188644,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.777378857173
 10/20  22:00:00,1.32443563016,2.99450473512,0.0,2.31302950766,0.0,0.0636853001374,0.0636853001374,0.0636853001374,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.647889841423
 10/20  23:00:00,1.04327559499,3.54349971522,0.0,3.00670081232,0.0,0.0827843497117,0.0827843497117,0.0827843497117,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.507613827377
 10/20  24:00:00,0.75459975531,4.12745980089,0.0,3.7444350395,0.0,0.10309659628,0.10309659628,0.10309659628,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.358884258524
 10/21  01:00:00,0.656763633227,4.54866998526,0.0,4.22881192907,0.0,0.116433083121,0.116433083121,0.116433083121,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.297631011913
 10/21  02:00:00,0.610642635849,4.94198430243,0.0,4.64292113653,0.0,0.12783486986,0.12783486986,0.12783486986,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.277093826482
 10/21  03:00:00,0.609520351818,5.37791865838,0.0,5.07358705808,0.0,0.139692517323,0.139692517323,0.139692517323,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.282671506712
 10/21  04:00:00,0.619265815436,5.79623954217,0.0,5.43337436409,0.0,0.149598643679,0.149598643679,0.149598643679,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.342023297433
 10/21  05:00:00,0.676703642669,6.11046160761,0.0,5.48848996209,0.0,0.151116157135,0.151116157135,0.151116157135,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.598713781804
 10/21  06:00:00,0.878394023535,6.44774893659,0.0,5.34046515793,0.0,0.147040548047,0.147040548047,0.147040548047,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.08041160426
 10/21  07:00:00,1.19097784113,6.54808622777,0.0,5.3022556454,0.0,0.145988514658,0.145988514658,0.145988514658,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.21727688375
 10/21  08:00:00,1.13569188065,6.19042538577,0.0,4.97726168398,0.0,0.137040363366,0.137040363366,0.137040363366,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.18902319892
 10/21  09:00:00,0.968385026985,5.24863968534,0.0,4.14390783814,0.0,0.114095394607,0.114095394607,0.114095394607,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.08418632715
 10/21  10:00:00,0.956848324755,4.90578223441,0.0,3.92716999792,0.0,0.108127889929,0.108127889929,0.108127889929,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.957583519818
 10/21  11:00:00,0.938099440904,3.46350677216,0.0,2.59991185488,0.0,0.0715841135015,0.0715841135015,0.0715841135015,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.842559757984
 10/21  12:00:00,0.906954544243,2.93367309971,0.0,2.15755513038,0.0,0.0594045798318,0.0594045798318,0.0594045798318,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.755437154222
 10/21  13:00:00,0.864895875729,2.35781673545,0.0,1.6348378398,0.0,0.0450124558111,0.0450124558111,0.0450124558111,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.701582949558
 10/21  14:00:00,0.829928456178,1.48147046556,0.0,0.808360764838,0.0,0.0222568271427,0.0222568271427,0.0222568271427,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.650508984401
 10/21  15:00:00,0.851404964172,1.07441806552,0.0,0.393322273861,0.0,0.0108294541762,0.0108294541762,0.0108294541762,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.657238764134
 10/21  16:00:00,0.99596960332,1.09404662947,0.0,0.341919701332,0.0,0.00941417250843,0.00941417250843,0.00941417250843,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.723908245839
 10/21  17:00:00,1.30404169092,2.08134726985,0.0,1.18996145237,0.0,0.0327635475446,0.0327635475446,0.0327635475446,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.857104628316
 10/21  18:00:00,1.54686283733,1.90000426957,0.0,0.875109658114,0.0,0.02409464343,0.02409464343,0.02409464343,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,0.987675586881
 10/21  19:00:00,1.74036243928,2.02375433083,0.0,0.969684324894,0.0,0.0266985946633,0.0266985946633,0.0266985946633,0.643897005317,0.140288751807,0.354604366405,0.557761721092,1.01565265376
 10/21  20:00:00,1.8105989533,2.3157562641,0.0,1.33106355618,0.0,0.0366485519515,0.0366485519515,0.0366485519515,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.944954618327
 10/21  21:00:00,1.66318840997,3.03128376504,0.0,2.14221090189,0.0,0.0589821028192,0.0589821028192,0.0589821028192,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.850262511054
 10/21  22:00:00,1.36493235523,3.49475860226,0.0,2.75625715901,0.0,0.075888813284,0.075888813284,0.075888813284,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.704916057214
 10/21  23:00:00,1.07410761439,4.1347045762,0.0,3.56228922808,0.0,0.0980815237829,0.0980815237829,0.0980815237829,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.543230272593
 10/21  24:00:00,0.77668423265,4.70433687762,0.0,4.30778207155,0.0,0.118607390543,0.118607390543,0.118607390543,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.372414303198
 10/22  01:00:00,0.667645422511,4.94433210919,0.0,4.62403499713,0.0,0.127314872405,0.127314872405,0.127314872405,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.298070067793
 10/22  02:00:00,0.62206887459,5.35710820566,0.0,5.05791843284,0.0,0.139261108602,0.139261108602,0.139261108602,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.277220433406
 10/22  03:00:00,0.61170301859,5.4571799411,0.0,5.15286080945,0.0,0.141875184095,0.141875184095,0.141875184095,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.28265903807
 10/22  04:00:00,0.612559756799,5.55261023366,0.0,5.18981248289,0.0,0.142892585042,0.142892585042,0.142892585042,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.34195587013
 10/22  05:00:00,0.662489287212,5.59499141245,0.0,4.97222916825,0.0,0.136901801677,0.136901801677,0.136901801677,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.599504380487
 10/22  06:00:00,0.872043881957,6.21974549024,0.0,5.10983006919,0.0,0.140690406469,0.140690406469,0.140690406469,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.08304324665
 10/22  07:00:00,1.18353653955,6.28103484638,0.0,5.03198997834,0.0,0.13854721308,0.13854721308,0.13854721308,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.22049116943
 10/22  08:00:00,1.12250583607,5.71469231947,0.0,4.49834880859,0.0,0.123854318784,0.123854318784,0.123854318784,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.192203008
 10/22  09:00:00,0.973408630399,5.43449513721,0.0,4.32636348972,0.0,0.119118998021,0.119118998021,0.119118998021,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.08758612744
 10/22  10:00:00,0.96805865465,5.31539011529,0.0,4.33432555471,0.0,0.119338219824,0.119338219824,0.119338219824,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.960035843905
 10/22  11:00:00,0.954410173133,4.05760608067,0.0,3.19231237521,0.0,0.0878948457311,0.0878948457311,0.0878948457311,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.844258546171
 10/22  12:00:00,0.908700580222,2.99817533917,0.0,2.22097059252,0.0,0.0611506158102,0.0611506158102,0.0611506158102,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.756523931546
 10/22  13:00:00,0.862957444423,2.28848216482,0.0,1.56443464158,0.0,0.0430740245053,0.0430740245053,0.0430740245053,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.702651577142
 10/22  14:00:00,0.838783535921,1.80413771273,0.0,1.12997439771,0.0,0.0311119068855,0.0311119068855,0.0311119068855,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.651562598692
 10/22  15:00:00,0.867197426083,1.64837426474,0.0,0.966899383806,0.0,0.0266219160873,0.0266219160873,0.0266219160873,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.657617853417
 10/22  16:00:00,1.00936161619,1.5816065207,0.0,0.828313278147,0.0,0.0228061853737,0.0228061853737,0.0228061853737,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.725074560259
 10/22  17:00:00,1.29984110157,1.92976942228,0.0,1.03739740539,0.0,0.0285629581919,0.0285629581919,0.0285629581919,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.858090827729
 10/22  18:00:00,1.53979957842,1.6448504437,0.0,0.618574378623,0.0,0.0170313845238,0.0170313845238,0.0170313845238,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,0.989057040503
 10/22  19:00:00,1.7284050074,1.59127563015,0.0,0.535394265492,0.0,0.014741162781,0.014741162781,0.014741162781,0.643897005317,0.140288751807,0.354604366405,0.557761721092,1.01746401248
 10/22  20:00:00,1.7925744791,1.6626219093,0.0,0.676420481773,0.0,0.0186240777552,0.0186240777552,0.0186240777552,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.946463337931
 10/22  21:00:00,1.63144297418,1.87960155417,0.0,0.989226939136,0.0,0.0272366670266,0.0272366670266,0.0272366670266,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.851564262945
 10/22  22:00:00,1.32557294506,2.06669405181,0.0,1.32673610889,0.0,0.036529403113,0.036529403113,0.036529403113,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.706372556893
 10/22  23:00:00,1.02067846152,2.19562101558,0.0,1.62175967252,0.0,0.044652370907,0.044652370907,0.044652370907,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.544676267531
 10/22  24:00:00,0.714704918238,2.45428104291,0.0,2.05671341377,0.0,0.0566280761307,0.0566280761307,0.0566280761307,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.37342712627
 10/23  01:00:00,0.606312809237,2.8541090668,0.0,2.53980895368,0.0,0.0699292832067,0.0699292832067,0.0699292832067,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.292073068839
 10/23  02:00:00,0.557803086689,3.11375565921,0.0,2.81864513261,0.0,0.077606559128,0.077606559128,0.077606559128,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.273141187178
 10/23  03:00:00,0.553225464762,3.37842726798,0.0,3.07856600177,0.0,0.0847630344387,0.0847630344387,0.0847630344387,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.278201172623
 10/23  04:00:00,0.564287030537,3.88697571592,0.0,3.53357818274,0.0,0.0972910143954,0.0972910143954,0.0972910143954,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.332555652525
 10/23  05:00:00,0.628636363058,4.48480206637,0.0,3.89149246023,0.0,0.107145570124,0.107145570124,0.107145570124,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.570051742419
 10/23  06:00:00,0.845712826397,5.57964898565,0.0,4.53940981355,0.0,0.124984863127,0.124984863127,0.124984863127,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.0133669977
 10/23  07:00:00,1.14361984031,5.51430890546,0.0,4.35080219144,0.0,0.119791875755,0.119791875755,0.119791875755,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.1349530154
 10/23  08:00:00,1.07808731313,5.18992374937,0.0,4.06319469798,0.0,0.111873096733,0.111873096733,0.111873096733,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.10258854852
 10/23  09:00:00,0.903126467877,4.43438292172,0.0,3.40925155561,0.0,0.0938678939647,0.0938678939647,0.0938678939647,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,1.00458584606
 10/23  10:00:00,0.888485225954,4.20352210097,0.0,3.29350533889,0.0,0.0906810204178,0.0906810204178,0.0906810204178,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.888988045411
 10/23  11:00:00,0.887084286985,3.46022774422,0.0,2.65343273376,0.0,0.0730577191014,0.0730577191014,0.0730577191014,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.785759851162
 10/23  12:00:00,0.858758650272,2.86985790982,0.0,2.14355796721,0.0,0.0590191919522,0.0590191919522,0.0590191919522,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.705619127501
 10/23  13:00:00,0.811166342849,1.9461252345,0.0,1.26650182591,0.0,0.0348709554462,0.0348709554462,0.0348709554462,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.658227462497
 10/23  14:00:00,0.801498716132,1.83094120816,0.0,1.19682992916,0.0,0.0329526592718,0.0329526592718,0.0329526592718,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.611510562683
 10/23  15:00:00,0.831293895826,1.65064884549,0.0,1.00886468533,0.0,0.0277773586849,0.0277773586849,0.0277773586849,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.617927132644
 10/23  16:00:00,0.973855946645,1.54692286934,0.0,0.843286054209,0.0,0.023218435081,0.023218435081,0.023218435081,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.675418132832
 10/23  17:00:00,1.26795186578,1.99586290714,0.0,1.16316134718,0.0,0.0320256526162,0.0320256526162,0.0320256526162,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.798420370798
 10/23  18:00:00,1.51000899959,1.73169923742,0.0,0.782729754355,0.0,0.0215511212319,0.0215511212319,0.0215511212319,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.911750458492
 10/23  19:00:00,1.70268000637,1.81411161543,0.0,0.844828945312,0.0,0.0232609159411,0.0232609159411,0.0232609159411,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.930865317938
 10/23  20:00:00,1.76528433611,1.8547448345,0.0,0.951187092377,0.0,0.0261893050928,0.0261893050928,0.0261893050928,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.863819652536
 10/23  21:00:00,1.60091427438,1.99457354717,0.0,1.1736639836,0.0,0.0323148246956,0.0323148246956,0.0323148246956,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.782099211477
 10/23  22:00:00,1.30552577472,2.31162730928,0.0,1.62622967291,0.0,0.0447754447007,0.0447754447007,0.0447754447007,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.651812250343
 10/23  23:00:00,1.02069102728,2.72625818659,0.0,2.18643661618,0.0,0.060199782005,0.060199782005,0.060199782005,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.510636494892
 10/23  24:00:00,0.722337802165,2.95773706268,0.0,2.57269133351,0.0,0.0708346431347,0.0708346431347,0.0708346431347,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.360905226305
 10/24  01:00:00,0.641527118037,4.13354083524,0.0,3.81878126236,0.0,0.105143592007,0.105143592007,0.105143592007,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.292532528603
 10/24  02:00:00,0.609774740675,5.00117609625,0.0,4.70623879976,0.0,0.129578213113,0.129578213113,0.129578213113,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.27296795708
 10/24  03:00:00,0.613185012472,5.55570575136,0.0,5.25627738602,0.0,0.144722582148,0.144722582148,0.144722582148,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.277768271764
 10/24  04:00:00,0.609084310781,5.51329604531,0.0,5.16060091555,0.0,0.14208829464,0.14208829464,0.14208829464,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.33185324911
 10/24  05:00:00,0.667565373032,5.89842023465,0.0,5.30538151437,0.0,0.146074580098,0.146074580098,0.146074580098,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.569780856559
 10/24  06:00:00,0.879354738065,6.80290603849,0.0,5.76127316684,0.0,0.158626774794,0.158626774794,0.158626774794,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.01476069725
 10/24  07:00:00,1.16473394351,6.28300081222,0.0,5.11765959245,0.0,0.140905978963,0.140905978963,0.140905978963,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.13678752114
 10/24  08:00:00,1.10922101425,6.32246705969,0.0,5.19396065513,0.0,0.14300679785,0.14300679785,0.14300679785,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.1043659017
 10/24  09:00:00,0.972326837237,6.9500423408,0.0,5.92258659408,0.0,0.163068263325,0.163068263325,0.163068263325,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,1.00691022666
 10/24  10:00:00,0.993229075133,8.00940697648,0.0,7.09776807102,0.0,0.195424869597,0.195424869597,0.195424869597,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.890610188783
 10/24  11:00:00,1.01651041296,8.16202489545,0.0,7.35414777776,0.0,0.202483845074,0.202483845074,0.202483845074,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.7868419584
 10/24  12:00:00,0.982495420567,7.36354933329,0.0,6.63763745271,0.0,0.182755962247,0.182755962247,0.182755962247,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.705231065476
 10/24  13:00:00,0.952218841406,7.06786189239,0.0,6.38948296264,0.0,0.175923454003,0.175923454003,0.175923454003,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.656982983653
 10/24  14:00:00,0.946546968783,7.09755109976,0.0,6.46493556252,0.0,0.178000911923,0.178000911923,0.178000911923,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.610014820914
 10/24  15:00:00,0.977612063371,6.96355105897,0.0,6.32309321703,0.0,0.174095526231,0.174095526231,0.174095526231,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.616600814411
 10/24  16:00:00,1.13330167094,7.33651865135,0.0,6.63430320202,0.0,0.182664159373,0.182664159373,0.182664159373,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.673996767029
 10/24  17:00:00,1.44414089131,8.39345084239,0.0,7.56228978194,0.0,0.20821467815,0.20821467815,0.20821467815,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.796879871286
 10/24  18:00:00,1.67238371364,7.6270834948,0.0,6.6801268632,0.0,0.183925835286,0.183925835286,0.183925835286,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.909737607021
 10/24  19:00:00,1.8568192149,7.409487947,0.0,6.44311515666,0.0,0.177400124474,0.177400124474,0.177400124474,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.927955438155
 10/24  20:00:00,1.92840228917,7.77656754066,0.0,6.87557840166,0.0,0.189307258155,0.189307258155,0.189307258155,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.86125104941
 10/24  21:00:00,1.75072659515,7.43319050277,0.0,6.61479903065,0.0,0.182127145469,0.182127145469,0.182127145469,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.779581120029
 10/24  22:00:00,1.4402549334,7.20161118346,0.0,6.51954915001,0.0,0.17950460338,0.17950460338,0.17950460338,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.64847664741
 10/24  23:00:00,1.155637869,7.623969842,0.0,7.08766227098,0.0,0.195146623726,0.195146623726,0.195146623726,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.507122495496
 10/24  24:00:00,0.855915265026,7.80568161667,0.0,7.42418159091,0.0,0.204412105996,0.204412105996,0.204412105996,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.357359522892
 10/25  01:00:00,0.745770248734,7.91584399609,0.0,7.60485806116,0.0,0.209386722704,0.209386722704,0.209386722704,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.288758890651
 10/25  02:00:00,0.690518324595,7.93064436185,0.0,7.63881965844,0.0,0.210321797033,0.210321797033,0.210321797033,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.269855363999
 10/25  03:00:00,0.677801873047,7.89992647635,0.0,7.60314086757,0.0,0.209339442724,0.209339442724,0.209339442724,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.275125515206
 10/25  04:00:00,0.703341433344,8.93466493369,0.0,8.58398912797,0.0,0.236345417203,0.236345417203,0.236345417203,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.329833925075
 10/25  05:00:00,0.761359299223,9.30422991639,0.0,8.71194658433,0.0,0.239868506288,0.239868506288,0.239868506288,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.569025468346
 10/25  06:00:00,0.938549872833,8.95279877485,0.0,7.91122132026,0.0,0.217821909563,0.217821909563,0.217821909563,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.01470528019
 10/25  07:00:00,1.23117414992,8.69667341011,0.0,7.53074640496,0.0,0.207346185368,0.207346185368,0.207346185368,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.13737330654
 10/25  08:00:00,1.17429086418,8.68694176108,0.0,7.5572765636,0.0,0.208076647782,0.208076647782,0.208076647782,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.1055246946
 10/25  09:00:00,1.0354507012,9.2431158027,0.0,8.21522492134,0.0,0.226192127285,0.226192127285,0.226192127285,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,1.0073453613
 10/25  10:00:00,1.03187891771,9.41293449849,0.0,8.50151785554,0.0,0.234074712173,0.234074712173,0.234074712173,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.890387926285
 10/25  11:00:00,1.0523017223,9.46143414871,0.0,8.65407655941,0.0,0.238275154412,0.238275154412,0.238275154412,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.786322430009
 10/25  12:00:00,1.00913046019,8.33086424789,0.0,7.60501347896,0.0,0.209391001867,0.209391001867,0.209391001867,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.705169953826
 10/25  13:00:00,0.978974519816,8.03960743577,0.0,7.36124055074,0.0,0.202679132412,0.202679132412,0.202679132412,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.656970938928
 10/25  14:00:00,0.967730256123,7.86684364267,0.0,7.23430570886,0.0,0.199184199262,0.199184199262,0.199184199262,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.609937217485
 10/25  15:00:00,1.00647755406,8.01178179599,0.0,7.37147850478,0.0,0.202961016917,0.202961016917,0.202961016917,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.616446263685
 10/25  16:00:00,1.13715942386,7.47679494044,0.0,6.77441554088,0.0,0.1865219123,0.1865219123,0.1865219123,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.674160717262
 10/25  17:00:00,1.42158030934,7.57464126201,0.0,6.74289674015,0.0,0.185654096184,0.185654096184,0.185654096184,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.797463332699
 10/25  18:00:00,1.66598897563,7.39698430713,0.0,6.44787204649,0.0,0.177531097276,0.177531097276,0.177531097276,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.911893236068
 10/25  19:00:00,1.85175405389,7.22822059841,0.0,6.2591501465,0.0,0.17233496346,0.17233496346,0.17233496346,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.930653099728
 10/25  20:00:00,1.90701560991,7.00176518145,0.0,6.09882112659,0.0,0.167920578897,0.167920578897,0.167920578897,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.863205965263
 10/25  21:00:00,1.74303470278,7.15540202155,0.0,6.33543198715,0.0,0.174435253102,0.174435253102,0.174435253102,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.78115968231
 10/25  22:00:00,1.44174355967,7.25735791402,0.0,6.57361557489,0.0,0.180993229653,0.180993229653,0.180993229653,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.650156953097
 10/25  23:00:00,1.14435423015,7.21517855958,0.0,6.67784415673,0.0,0.183862984879,0.183862984879,0.183862984879,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.508149327319
 10/25  24:00:00,0.848402278555,7.53296831902,0.0,7.15131235167,0.0,0.196899119524,0.196899119524,0.196899119524,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.357515464481
 10/26  01:00:00,0.736987637867,7.5972017699,0.0,7.2858764744,0.0,0.200604111837,0.200604111837,0.200604111837,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.289098251217
 10/26  02:00:00,0.679582206141,7.53366873486,0.0,7.24162337249,0.0,0.199385678579,0.199385678579,0.199385678579,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.270076022954
 10/26  03:00:00,0.667311966473,7.51911444828,0.0,7.2221508528,0.0,0.198849536149,0.198849536149,0.198849536149,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.275303501896
 10/26  04:00:00,0.661505862152,7.41555085828,0.0,7.06453471028,0.0,0.194509846011,0.194509846011,0.194509846011,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.330174267354
 10/26  05:00:00,0.721020985099,7.84032435515,0.0,7.24687205918,0.0,0.199530192165,0.199530192165,0.199530192165,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.570194432244
 10/26  06:00:00,0.911253991161,7.96493335121,0.0,6.91984372434,0.0,0.190526027891,0.190526027891,0.190526027891,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.01821745247
 10/26  07:00:00,1.21507955551,8.11626943715,0.0,6.94619594039,0.0,0.19125159096,0.19125159096,0.19125159096,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.14151979814
 10/26  08:00:00,1.16147400756,8.22527226324,0.0,7.09177247575,0.0,0.195259791165,0.195259791165,0.195259791165,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.10935928462
 10/26  09:00:00,1.00119946177,8.00239180012,0.0,6.97123098095,0.0,0.191940887861,0.191940887861,0.191940887861,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,1.01061529912
 10/26  10:00:00,1.01776187387,8.9035587654,0.0,7.98879138811,0.0,0.219957668331,0.219957668331,0.219957668331,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.89373866062
 10/26  11:00:00,0.990426036458,7.21654288475,0.0,6.40677165796,0.0,0.176399468575,0.176399468575,0.176399468575,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.788736067498
 10/26  12:00:00,0.956060364606,6.40636694832,0.0,5.67752476826,0.0,0.156320906286,0.156320906286,0.156320906286,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.708161364949
 10/26  13:00:00,0.9052516818,5.36564054238,0.0,4.68365091309,0.0,0.128956294397,0.128956294397,0.128956294397,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.660593683197
 10/26  14:00:00,0.891351807975,5.09604805569,0.0,4.46026516993,0.0,0.122805751115,0.122805751115,0.122805751115,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.613182169435
 10/26  15:00:00,0.927991637355,5.16464908256,0.0,4.52089538942,0.0,0.124475100214,0.124475100214,0.124475100214,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.619896665623
 10/26  16:00:00,1.07691532163,5.2924335256,0.0,4.58636922831,0.0,0.126277810066,0.126277810066,0.126277810066,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.677845614997
 10/26  17:00:00,1.39396572601,6.57603111757,0.0,5.73994400304,0.0,0.158039512853,0.158039512853,0.158039512853,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.801805925367
 10/26  18:00:00,1.6206323624,5.75302005364,0.0,4.80053452026,0.0,0.132174484039,0.132174484039,0.132174484039,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.915266508807
 10/26  19:00:00,1.81468086069,5.88563335821,0.0,4.91266375777,0.0,0.135261770268,0.135261770268,0.135261770268,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.934552248259
 10/26  20:00:00,1.87747401331,5.9326962705,0.0,5.0258798904,0.0,0.138378982289,0.138378982289,0.138378982289,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.867078290499
 10/26  21:00:00,1.71583910013,6.17098243672,0.0,5.34769649268,0.0,0.147239650446,0.147239650446,0.147239650446,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.784475591944
 10/26  22:00:00,1.41875718611,6.42503338699,0.0,5.73875792008,0.0,0.158006856093,0.158006856093,0.158006856093,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.652690080875
 10/26  23:00:00,1.13212473245,6.77301332674,0.0,6.23367275465,0.0,0.171633487175,0.171633487175,0.171633487175,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.510155496567
 10/26  24:00:00,0.837141543355,7.12552025338,0.0,6.74232609051,0.0,0.185638384325,0.185638384325,0.185638384325,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.359053659998
 10/27  01:00:00,0.729805153614,7.33709365417,0.0,7.02501096887,0.0,0.193421627584,0.193421627584,0.193421627584,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.289855641023
 10/27  02:00:00,0.687162414413,7.81006321412,0.0,7.5169340858,0.0,0.206965886852,0.206965886852,0.206965886852,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.271159788899
 10/27  03:00:00,0.681944088041,8.05157958464,0.0,7.75358477672,0.0,0.213481657718,0.213481657718,0.213481657718,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.276334714339
 10/27  04:00:00,0.68745212364,8.3587075751,0.0,8.0068945375,0.0,0.220456107499,0.220456107499,0.220456107499,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.33097115695
 10/27  05:00:00,0.744156404752,8.68208291123,0.0,8.08714301991,0.0,0.222665611818,0.222665611818,0.222665611818,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.571682027604
 10/27  06:00:00,0.936114260369,8.87052010857,0.0,7.82276066314,0.0,0.215386297099,0.215386297099,0.215386297099,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.02088727103
 10/27  07:00:00,1.23556249519,8.86315756932,0.0,7.69012968601,0.0,0.211734530635,0.211734530635,0.211734530635,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.14447418469
 10/27  08:00:00,1.1713974412,8.58822617809,0.0,7.45218837654,0.0,0.2051832248,0.2051832248,0.2051832248,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.11189729868
 10/27  09:00:00,1.00821806617,8.25965645594,0.0,7.22614442305,0.0,0.198959492256,0.198959492256,0.198959492256,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,1.01296651284
 10/27  10:00:00,1.0174333375,8.89369614723,0.0,7.97685905356,0.0,0.219629131966,0.219629131966,0.219629131966,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.895808376996
 10/27  11:00:00,0.977777608137,6.75876831755,0.0,5.94738483134,0.0,0.163751040253,0.163751040253,0.163751040253,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.790348326916
 10/27  12:00:00,0.939758613371,5.81600377987,0.0,5.08545043473,0.0,0.140019155051,0.140019155051,0.140019155051,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.709872530027
 10/27  13:00:00,0.89580997931,5.02429288337,0.0,4.34073133172,0.0,0.119514591907,0.119514591907,0.119514591907,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.662165605555
 10/27  14:00:00,0.860668348339,3.98291995615,0.0,3.34585183777,0.0,0.0921222914787,0.0921222914787,0.0921222914787,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.614467402059
 10/27  15:00:00,0.890481942623,3.80359346586,0.0,3.15855540593,0.0,0.0869654054827,0.0869654054827,0.0869654054827,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.621181032402
 10/27  16:00:00,1.04018893024,3.9603686337,0.0,3.25247856905,0.0,0.0895514186803,0.0895514186803,0.0895514186803,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.679671382354
 10/27  17:00:00,1.34622229117,4.84427501897,0.0,4.00591788778,0.0,0.110296078007,0.110296078007,0.110296078007,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.804075942036
 10/27  18:00:00,1.57719451341,4.17844400391,0.0,3.22288589133,0.0,0.0887366350573,0.0887366350573,0.0887366350573,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.918339087998
 10/27  19:00:00,1.77171852722,4.32849584393,0.0,3.35228569819,0.0,0.0922994367899,0.0922994367899,0.0922994367899,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.937792793556
 10/27  20:00:00,1.8368366458,4.45952379444,0.0,3.54994384314,0.0,0.0977416147837,0.0977416147837,0.0977416147837,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.869841861707
 10/27  21:00:00,1.67427889917,4.66404312792,0.0,3.83824343281,0.0,0.105679449488,0.105679449488,0.105679449488,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.786989343021
 10/27  22:00:00,1.37631495225,4.88554161851,0.0,4.19726971036,0.0,0.115564622231,0.115564622231,0.115564622231,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.654686522114
 10/27  23:00:00,1.08904308381,5.2099662195,0.0,4.66896120708,0.0,0.128551838538,0.128551838538,0.128551838538,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.511819936894
 10/27  24:00:00,0.79016723152,5.42055111365,0.0,5.03623427432,0.0,0.13866407249,0.13866407249,0.13866407249,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.360176336457
 10/28  01:00:00,0.686716450961,5.63685054815,0.0,5.3166885836,0.0,0.146385900855,0.146385900855,0.146385900855,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.297934920274
 10/28  02:00:00,0.632992840606,5.7535426052,0.0,5.45467334614,0.0,0.150185074617,0.150185074617,0.150185074617,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.276899919641
 10/28  03:00:00,0.623589064023,5.88863537058,0.0,5.58455813607,0.0,0.153761229527,0.153761229527,0.153761229527,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.282417140927
