Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 10/28  04:00:00,0.624539179854,5.9890808207,0.0,5.62490125457,0.0,0.154872008098,0.154872008098,0.154872008098,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.343337685477
 10/28  05:00:00,0.68319773367,6.35388516241,0.0,5.72435324733,0.0,0.157610248136,0.157610248136,0.157610248136,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.606274051362
 10/28  06:00:00,0.897965067818,7.17763771846,0.0,6.05127915777,0.0,0.16661159233,0.16661159233,0.16661159233,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.09948638629
 10/28  07:00:00,1.21002537464,7.26247184448,0.0,5.99405590318,0.0,0.165036048165,0.165036048165,0.165036048165,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.23986224269
 10/28  08:00:00,1.14532994742,6.56241452555,0.0,5.3273131525,0.0,0.146678430136,0.146678430136,0.146678430136,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.21096087019
 10/28  09:00:00,0.974110310407,5.47667923613,0.0,4.35184828071,0.0,0.119820678029,0.119820678029,0.119820678029,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.10428543537
 10/28  10:00:00,0.957966164702,4.96365417358,0.0,3.96776958333,0.0,0.109245729876,0.109245729876,0.109245729876,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.974855873586
 10/28  11:00:00,0.927671316779,3.09926310332,0.0,2.22116575871,0.0,0.0611559893767,0.0611559893767,0.0611559893767,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.857062185308
 10/28  12:00:00,0.885771901077,2.17696969327,0.0,1.38820838022,0.0,0.0382219366656,0.0382219366656,0.0382219366656,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.768080497941
 10/28  13:00:00,0.840390062913,1.4795041878,0.0,0.744794642544,0.0,0.0205066429953,0.0205066429953,0.0205066429953,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.713313599163
 10/28  14:00:00,0.834102158682,1.64362076076,0.0,0.959948290171,0.0,0.0264305296467,0.0264305296467,0.0264305296467,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.66107175427
 10/28  15:00:00,0.864382741449,1.5562315014,0.0,0.864670948043,0.0,0.0238072314529,0.0238072314529,0.0238072314529,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.667703525838
 10/28  16:00:00,1.00606041482,1.47184320557,0.0,0.708414712043,0.0,0.0195049840085,0.0195049840085,0.0195049840085,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.735209811226
 10/28  17:00:00,1.31398865204,2.45641425681,0.0,1.55123186382,0.0,0.0427105086654,0.0427105086654,0.0427105086654,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.870901203826
 10/28  18:00:00,1.56004446437,2.39537032874,0.0,1.35386208995,0.0,0.0372762704745,0.0372762704745,0.0372762704745,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,1.00428921422
 10/28  19:00:00,1.76178261873,2.81908082923,0.0,1.74765831592,0.0,0.0481187741091,0.0481187741091,0.0481187741091,0.643897005317,0.140288751807,0.354604366405,0.557761721092,1.03300516114
 10/28  20:00:00,1.83088390454,3.06817581424,0.0,2.06780642605,0.0,0.0569335031969,0.0569335031969,0.0569335031969,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.960631298602
 10/28  21:00:00,1.67181921123,3.35777916295,0.0,2.45567881276,0.0,0.0676129040781,0.0676129040781,0.0676129040781,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.863289998105
 10/28  22:00:00,1.37283631784,3.79178000276,0.0,3.04332652524,0.0,0.0837927758957,0.0837927758957,0.0837927758957,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.714868091495
 10/28  23:00:00,1.07913083507,4.32356374024,0.0,3.74473097889,0.0,0.103104744464,0.103104744464,0.103104744464,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.549647685816
 10/28  24:00:00,0.774090492295,4.61216567839,0.0,4.21357826057,0.0,0.116013650188,0.116013650188,0.116013650188,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.374446914947
 10/29  01:00:00,0.783802912545,4.96510223604,0.0,4.56633022343,0.0,0.125726070438,0.125726070438,0.125726070438,0.158245843726,0.0344777374512,0.0977577511306,0.350483509799,0.374631509736
 10/29  02:00:00,0.674029216855,5.17675823308,0.0,4.85589234344,0.0,0.13369866675,0.13369866675,0.13369866675,0.098221587,0.02139998125,0.0808939904472,0.322702991408,0.298638845357
 10/29  03:00:00,0.624898691288,5.46028214449,0.0,5.16069646024,0.0,0.142090925299,0.142090925299,0.142090925299,0.0654810552136,0.0142666535596,0.0669865497656,0.31896150745,0.277616344831
 10/29  04:00:00,0.616299380158,5.62465901771,0.0,5.3197991753,0.0,0.146471545662,0.146471545662,0.146471545662,0.0654810552136,0.0142666535596,0.0584963990226,0.3144717267,0.283199748827
 10/29  05:00:00,0.622560658099,5.91806981982,0.0,5.5530419842,0.0,0.152893486342,0.152893486342,0.152893486342,0.0654810552136,0.0142666535596,0.0702149478515,0.302592515132,0.34418595498
 10/29  06:00:00,0.675366299606,6.07104217493,0.0,5.4399180945,0.0,0.149778814072,0.149778814072,0.149778814072,0.0709378119045,0.0154555418115,0.0844132045768,0.337668927242,0.607866216709
 10/29  07:00:00,0.874330080433,6.32232650216,0.0,5.19286405859,0.0,0.142976604945,0.142976604945,0.142976604945,0.1473323805,0.032099971875,0.144665883356,0.390143239758,1.10259026918
 10/29  08:00:00,1.19452670105,6.70324466474,0.0,5.43114909011,0.0,0.149537374577,0.149537374577,0.149537374577,0.30012153441,0.0653888174317,0.232810552045,0.414556422586,1.24354187601
 10/29  09:00:00,1.13783678877,6.29435635165,0.0,5.05516405302,0.0,0.139185271478,0.139185271478,0.139185271478,0.267380977545,0.0582555024903,0.305419527453,0.350483509799,1.21505179577
 10/29  10:00:00,0.971968893124,5.40259546206,0.0,4.27407269743,0.0,0.117679260746,0.117679260746,0.117679260746,0.130962143864,0.0285333144043,0.379392365529,0.29828980858,1.10797724457
 10/29  11:00:00,0.966525221354,5.2776005764,0.0,4.27863175326,0.0,0.117804786528,0.117804786528,0.117804786528,0.10367836041,0.0225888731445,0.40003611027,0.305305091002,0.977940106474
 10/29  12:00:00,0.964091902979,4.42466043719,0.0,3.54394967252,0.0,0.0975765755771,0.0975765755771,0.0975765755771,0.10367836041,0.0225888731445,0.417737465747,0.305398628101,0.859675605375
 10/29  13:00:00,0.920718058171,3.44776892529,0.0,2.65744150567,0.0,0.07316809376,0.07316809376,0.07316809376,0.10367836041,0.0225888731445,0.403916643199,0.300254087658,0.769646604509
 10/29  14:00:00,0.892737063213,3.38173512718,0.0,2.64602076646,0.0,0.0728536432948,0.0728536432948,0.0728536432948,0.10367836041,0.0225888731445,0.365867480721,0.310636705643,0.714318414628
 10/29  15:00:00,0.882047859662,3.38584498136,0.0,2.70132064601,0.0,0.0743762306267,0.0743762306267,0.0743762306267,0.10367836041,0.0225888731445,0.336164252333,0.328128143148,0.661923619025
 10/29  16:00:00,0.916523056297,3.45007961622,0.0,2.7583903232,0.0,0.0759475463011,0.0759475463011,0.0759475463011,0.109135133819,0.0237777468263,0.344182751906,0.346367877445,0.667832265504
 10/29  17:00:00,1.06550059433,3.6314598196,0.0,2.86726281106,0.0,0.0789451635139,0.0789451635139,0.0789451635139,0.136418833681,0.029722188086,0.393609915605,0.40969249344,0.735978326243
 10/29  18:00:00,1.37553324437,4.69244623759,0.0,3.78651155616,0.0,0.104255100996,0.104255100996,0.104255100996,0.223726957455,0.0487444037597,0.4839838786,0.49771090356,0.871653492274
 10/29  19:00:00,1.60398199028,3.99198576084,0.0,2.94965882344,0.0,0.0812137963876,0.0812137963876,0.0812137963876,0.409256584636,0.0891665824708,0.436869206105,0.540363820686,1.00510791282
 10/29  20:00:00,1.79147802157,3.8982334692,0.0,2.82618574468,0.0,0.0778141769475,0.0778141769475,0.0778141769475,0.643897005317,0.140288751807,0.354604366405,0.557761721092,1.03363037234
 10/29  21:00:00,1.8524346929,3.85132218068,0.0,2.8505240905,0.0,0.078484291554,0.078484291554,0.078484291554,0.709378119045,0.154555418115,0.315968037806,0.576936826379,0.961060000592
 10/29  22:00:00,1.68706028206,3.91214567475,0.0,3.0092295771,0.0,0.0828539749125,0.0828539749125,0.0828539749125,0.59478629541,0.129588761182,0.299251766429,0.563467484128,0.864105745565
 10/29  23:00:00,1.3823317448,4.13726443187,0.0,3.38819736207,0.0,0.0932882028582,0.0932882028582,0.0932882028582,0.44745391491,0.0974887893068,0.239379940853,0.487608896873,0.715481683774
 10/29  24:00:00,1.07849500553,4.30091059674,0.0,3.72163785546,0.0,0.10246891492,0.10246891492,0.10246891492,0.311034997636,0.0677666012207,0.156389433469,0.423723058284,0.550087665751
 10/30  01:00:00,0.769744507028,4.68053204983,0.0,4.29448752466,0.0,0.118241347998,0.118241347998,0.118241347998,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.361904022295
 10/30  02:00:00,0.658161172853,4.73690413471,0.0,4.42292475448,0.0,0.121777646823,0.121777646823,0.121777646823,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.291752335956
 10/30  03:00:00,0.60887597651,4.9683357459,0.0,4.67359597592,0.0,0.128679448948,0.128679448948,0.128679448948,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.272770430566
 10/30  04:00:00,0.601694399827,5.13879739493,0.0,4.83894205038,0.0,0.133231969504,0.133231969504,0.133231969504,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.27819525096
 10/30  05:00:00,0.604389022607,5.34442281882,0.0,4.99006956735,0.0,0.137393006466,0.137393006466,0.137393006466,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.333511370822
 10/30  06:00:00,0.65783014307,5.55169431758,0.0,4.95180111014,0.0,0.136339350136,0.136339350136,0.136339350136,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.576635343712
 10/30  07:00:00,0.854012784423,5.89808901263,0.0,4.84086160518,0.0,0.133284821153,0.133284821153,0.133284821153,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.03035523305
 10/30  08:00:00,1.15367997965,5.90009735798,0.0,4.71618319946,0.0,0.129852015102,0.129852015102,0.129852015102,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.15536045991
 10/30  09:00:00,1.10278292347,6.10683784972,0.0,4.96013128002,0.0,0.136568707076,0.136568707076,0.136568707076,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.12256606683
 10/30  10:00:00,0.948165878569,6.088619204,0.0,5.04506838798,0.0,0.138907304657,0.138907304657,0.138907304657,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,1.02300529597
 10/30  11:00:00,0.96031750392,6.82792734274,0.0,5.90243044685,0.0,0.162513298383,0.162513298383,0.162513298383,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.904468179213
 10/30  12:00:00,0.954886824283,5.93514863874,0.0,5.11599896376,0.0,0.1408602564,0.1408602564,0.1408602564,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.79811451568
 10/30  13:00:00,0.930639263403,5.49072551407,0.0,4.75423859276,0.0,0.130899805083,0.130899805083,0.130899805083,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.7158061062
 10/30  14:00:00,0.899893359552,5.1778289385,0.0,4.48903838172,0.0,0.123597972149,0.123597972149,0.123597972149,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.667394610681
 10/30  15:00:00,0.885030758664,4.87217773153,0.0,4.23068670293,0.0,0.116484701804,0.116484701804,0.116484701804,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.618890312282
 10/30  16:00:00,0.917917978144,4.80408182296,0.0,4.15502334431,0.0,0.114401441003,0.114401441003,0.114401441003,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.625201451129
 10/30  17:00:00,1.06642699441,4.9176724268,0.0,4.20543657506,0.0,0.115789482842,0.115789482842,0.115789482842,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.684017169445
 10/30  18:00:00,1.36882283226,5.67060495672,0.0,4.82676223225,0.0,0.132896619103,0.132896619103,0.132896619103,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.809561535315
 10/30  19:00:00,1.59417992019,4.80184685243,0.0,3.83979037291,0.0,0.10572204183,0.10572204183,0.10572204183,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.924837454951
 10/30  20:00:00,1.77669619595,4.51487342594,0.0,3.5330730169,0.0,0.0972771055203,0.0972771055203,0.0972771055203,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.943383056866
 10/30  21:00:00,1.83118810588,4.2600660602,0.0,3.34479069977,0.0,0.092093074864,0.092093074864,0.092093074864,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.875537270832
 10/30  22:00:00,1.65993743419,4.1486398682,0.0,3.31736606242,0.0,0.0913379845137,0.0913379845137,0.0913379845137,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.792463453694
 10/30  23:00:00,1.35427205541,4.08946938695,0.0,3.39667882481,0.0,0.0935217253874,0.0935217253874,0.0935217253874,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.659205176101
 10/30  24:00:00,1.05962509118,4.14458972156,0.0,3.6005092274,0.0,0.0991338459084,0.0991338459084,0.0991338459084,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.51489541864
 10/31  01:00:00,0.754509054316,4.12744612258,0.0,3.7411408087,0.0,0.103005895285,0.103005895285,0.103005895285,0.158245843726,0.0344777374512,0.0911840680538,0.350483509799,0.362164811017
 10/31  02:00:00,0.641367945379,4.1273630154,0.0,3.81300016291,0.0,0.104984419349,0.104984419349,0.104984419349,0.098221587,0.02139998125,0.0769469663719,0.322702991408,0.292135808214
 10/31  03:00:00,0.589496660963,4.26463352966,0.0,3.96974550177,0.0,0.109300133402,0.109300133402,0.109300133402,0.0654810552136,0.0142666535596,0.0643753113384,0.31896150745,0.272918688471
 10/31  04:00:00,0.580808723639,4.38054219486,0.0,4.08038104483,0.0,0.112346293315,0.112346293315,0.112346293315,0.0654810552136,0.0142666535596,0.0571309948506,0.3144717267,0.278501056448
 10/31  05:00:00,0.582281179335,4.54213488255,0.0,4.18711984851,0.0,0.115285163194,0.115285163194,0.115285163194,0.0654810552136,0.0142666535596,0.067543792236,0.302592515132,0.334173153392
 10/31  06:00:00,0.639124646912,4.87379703988,0.0,4.27242353829,0.0,0.117633853978,0.117633853978,0.117633853978,0.0709378119045,0.0154555418115,0.0803165119766,0.337668927242,0.578115637865
 10/31  07:00:00,0.845136214354,5.57883861192,0.0,4.5184674506,0.0,0.124408251083,0.124408251083,0.124408251083,0.1473323805,0.032099971875,0.134040371138,0.390143239758,1.03349898692
 10/31  08:00:00,1.14323019326,5.52411568856,0.0,4.33665033654,0.0,0.119402228704,0.119402228704,0.119402228704,0.30012153441,0.0653888174317,0.211649190125,0.414556422586,1.1589116534
 10/31  09:00:00,1.07028275586,4.92953149851,0.0,3.77973570155,0.0,0.104068539461,0.104068539461,0.104068539461,0.267380977545,0.0582555024903,0.272982226561,0.350483509799,1.12565529408
 10/31  10:00:00,0.909387252722,4.68284719963,0.0,3.63664123671,0.0,0.10012867881,0.10012867881,0.10012867881,0.130962143864,0.0285333144043,0.334361307064,0.29828980858,1.02566044286
 10/31  11:00:00,0.903800970692,4.77772860593,0.0,3.84976823528,0.0,0.105996765156,0.105996765156,0.105996765156,0.10367836041,0.0225888731445,0.34911988098,0.305305091002,0.906931653987
 10/31  12:00:00,0.894995430499,3.76223197514,0.0,2.94076290804,0.0,0.0809688626155,0.0809688626155,0.0809688626155,0.10367836041,0.0225888731445,0.365248706228,0.305398628101,0.800433907807
 10/31  13:00:00,0.87070320767,3.31642216335,0.0,2.5773804295,0.0,0.0709637493501,0.0709637493501,0.0709637493501,0.10367836041,0.0225888731445,0.356106137108,0.300254087658,0.718360918738
 10/31  14:00:00,0.839969628234,3.00355793821,0.0,2.31262783723,0.0,0.063674240831,0.063674240831,0.063674240831,0.10367836041,0.0225888731445,0.322279448206,0.310636705643,0.669534154878
 10/31  15:00:00,0.827465706426,2.78350286388,0.0,2.13994261993,0.0,0.0589196495658,0.0589196495658,0.0589196495658,0.10367836041,0.0225888731445,0.297038680158,0.328128143148,0.620959527632
 10/31  16:00:00,0.860457747949,2.71943885412,0.0,2.068086364,0.0,0.0569412108083,0.0569412108083,0.0569412108083,0.109135133819,0.0237777468263,0.307123779051,0.346367877445,0.627495462599
 10/31  17:00:00,1.00628644661,2.73593293375,0.0,2.0211513262,0.0,0.0556489350462,0.0556489350462,0.0556489350462,0.136418833681,0.029722188086,0.357691996357,0.40969249344,0.686562925259
 10/31  18:00:00,1.29792002276,3.09842710865,0.0,2.25159511837,0.0,0.0619938096018,0.0619938096018,0.0619938096018,0.223726957455,0.0487444037597,0.448631948385,0.49771090356,0.812550801124
 10/31  19:00:00,1.53477398558,2.64802943775,0.0,1.68218603748,0.0,0.0463161072218,0.0463161072218,0.0463161072218,0.409256584636,0.0891665824708,0.402558890565,0.540363820686,0.928624375697
 10/31  20:00:00,1.71906393644,2.42608645019,0.0,1.43988798754,0.0,0.0396448460113,0.0396448460113,0.0396448460113,0.643897005317,0.140288751807,0.320359612211,0.557761721092,0.947781110474
 10/31  21:00:00,1.77628928441,2.27012058945,0.0,1.35088325613,0.0,0.0371942533946,0.0371942533946,0.0371942533946,0.709378119045,0.154555418115,0.281112667479,0.576936826379,0.87949924373
 10/31  22:00:00,1.61187131115,2.40631597818,0.0,1.57162001632,0.0,0.0432718614743,0.0432718614743,0.0432718614743,0.59478629541,0.129588761182,0.263644908961,0.563467484128,0.795885609763
 10/31  23:00:00,1.31491186737,2.66292315662,0.0,1.96712952302,0.0,0.0541615373551,0.0541615373551,0.0541615373551,0.44745391491,0.0974887893068,0.211086728929,0.487608896873,0.66220824757
 10/31  24:00:00,1.0292220968,3.04288024398,0.0,2.49628230261,0.0,0.0687308515274,0.0687308515274,0.0687308515274,0.311034997636,0.0677666012207,0.140854588134,0.423723058284,0.517412865844
 11/01  01:00:00,0.740328811133,3.51248582227,0.0,3.12443030752,0.0,0.0860258294301,0.0860258294301,0.0860258294301,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.364013746043
 11/01  02:00:00,0.635233664613,4.01037485817,0.0,3.69472055448,0.0,0.101727793206,0.101727793206,0.101727793206,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.293518167576
 11/01  03:00:00,0.594012072115,4.51796621251,0.0,4.22200317521,0.0,0.116245615762,0.116245615762,0.116245615762,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.27408355204
 11/01  04:00:00,0.596690751288,5.04540413008,0.0,4.74450676545,0.0,0.13063185591,0.13063185591,0.13063185591,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.279325860387
 11/01  05:00:00,0.606449237869,5.5060720651,0.0,5.15034768591,0.0,0.141805989548,0.141805989548,0.141805989548,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.334967741415
 11/01  06:00:00,0.669021200684,6.00641983558,0.0,5.40379711872,0.0,0.148784284959,0.148784284959,0.148784284959,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.579459977328
 11/01  07:00:00,0.855433918358,7.0961438583,0.0,6.03313459028,0.0,0.166112012786,0.166112012786,0.166112012786,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.03624700027
 11/01  08:00:00,1.11418066394,7.21746565593,0.0,6.02695604395,0.0,0.16594189711,0.16594189711,0.16594189711,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.16207269741
 11/01  09:00:00,1.06909308158,6.46351975327,0.0,5.31103180765,0.0,0.146230151232,0.146230151232,0.146230151232,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.12844617692
 11/01  10:00:00,0.94094469634,5.9490170967,0.0,4.90051002111,0.0,0.134927137975,0.134927137975,0.134927137975,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.02804558629
 11/01  11:00:00,0.948753346778,6.18363921792,0.0,5.25353406336,0.0,0.144647049464,0.144647049464,0.144647049464,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.909162444908
 11/01  12:00:00,0.937910168458,5.09398400296,0.0,4.27067709189,0.0,0.117585768571,0.117585768571,0.117585768571,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.802357785148
 11/01  13:00:00,0.911532911331,4.57214570574,0.0,3.83146359371,0.0,0.105492778247,0.105492778247,0.105492778247,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.720085881033
 11/01  14:00:00,0.875826988697,4.07989496134,0.0,3.38744808032,0.0,0.0932675726704,0.0932675726704,0.0932675726704,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.671138443911
 11/01  15:00:00,0.880245417598,3.90372237748,0.0,3.2586664824,0.0,0.0897217922607,0.0897217922607,0.0897217922607,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.622547615228
 11/01  16:00:00,0.968700063611,3.80613985865,0.0,3.15319336944,0.0,0.0868177710051,0.0868177710051,0.0868177710051,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.629187036438
 11/01  17:00:00,1.250536773,3.67584174343,0.0,2.95925443197,0.0,0.0814779950098,0.0814779950098,0.0814779950098,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.688484042999
 11/01  18:00:00,1.74161476763,4.27071696704,0.0,3.42141489313,0.0,0.0942027906007,0.0942027906007,0.0942027906007,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.815161094118
 11/01  19:00:00,1.99651231277,3.51863108912,0.0,2.54997217381,0.0,0.0702091100409,0.0702091100409,0.0702091100409,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.931592115785
 11/01  20:00:00,1.90467820196,3.64820572456,0.0,2.65882678012,0.0,0.0732062349158,0.0732062349158,0.0732062349158,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.951118718447
 11/01  21:00:00,1.80991489579,3.4488209456,0.0,2.52707701564,0.0,0.0695787311309,0.0695787311309,0.0695787311309,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.88216836834
 11/01  22:00:00,1.65321098657,3.66540227865,0.0,2.82834612602,0.0,0.0778736593421,0.0778736593421,0.0778736593421,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.798404534087
 11/01  23:00:00,1.34328089327,3.79894292109,0.0,3.10130465533,0.0,0.0853891042624,0.0853891042624,0.0853891042624,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.664190243277
 11/01  24:00:00,1.05392165138,4.01819781086,0.0,3.47041381023,0.0,0.095551891739,0.095551891739,0.095551891739,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.518718291463
 11/02  01:00:00,0.758983825321,4.19096479498,0.0,3.80197439052,0.0,0.104680843618,0.104680843618,0.104680843618,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.364948635746
 11/02  02:00:00,0.646530775235,4.42175410945,0.0,4.10502795922,0.0,0.113024903828,0.113024903828,0.113024903828,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.294590014114
 11/02  03:00:00,0.595694726009,4.58019608488,0.0,4.28311662053,0.0,0.117928269656,0.117928269656,0.117928269656,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.275199979083
 11/02  04:00:00,0.589140147269,4.77237792895,0.0,4.47027126905,0.0,0.123081251891,0.123081251891,0.123081251891,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.280535155664
 11/02  05:00:00,0.590394583017,4.92459051135,0.0,4.56724781313,0.0,0.125751334697,0.125751334697,0.125751334697,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.336586060438
 11/02  06:00:00,0.645947910751,5.17110135288,0.0,4.56578268933,0.0,0.125710995026,0.125710995026,0.125710995026,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.582155924015
 11/02  07:00:00,0.827037317998,6.06932780056,0.0,5.00177924755,0.0,0.137715412426,0.137715412426,0.137715412426,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.04078628525
 11/02  08:00:00,1.08408278331,6.12952821052,0.0,4.93381075196,0.0,0.135844016481,0.135844016481,0.135844016481,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.16728054398
 11/02  09:00:00,1.04346592035,5.53810911098,0.0,4.38026159851,0.0,0.12060299,0.12060299,0.12060299,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.13380574376
 11/02  10:00:00,0.921397538047,5.24427979652,0.0,4.19056355266,0.0,0.115379979681,0.115379979681,0.115379979681,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.03325475456
 11/02  11:00:00,0.938537358976,5.81748570526,0.0,4.88249268987,0.0,0.134431061663,0.134431061663,0.134431061663,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.914050305742
 11/02  12:00:00,0.933080105985,4.9230224504,0.0,4.0952507847,0.0,0.112755706098,0.112755706098,0.112755706098,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.80682253978
 11/02  13:00:00,0.911153663044,4.56221787097,0.0,3.81768941853,0.0,0.105113529959,0.105113529959,0.105113529959,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.723932221442
 11/02  14:00:00,0.879067564939,4.20134321665,0.0,3.50514476154,0.0,0.096508148912,0.096508148912,0.096508148912,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.674890018
 11/02  15:00:00,0.884362125259,4.05677564273,0.0,3.40818397348,0.0,0.0938384999219,0.0938384999219,0.0938384999219,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.626083389394
 11/02  16:00:00,0.976983423786,4.11050362346,0.0,3.45404233249,0.0,0.0951011311801,0.0951011311801,0.0951011311801,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.632701838206
 11/02  17:00:00,1.26515229274,4.21047607004,0.0,3.49008538284,0.0,0.0960935147497,0.0960935147497,0.0960935147497,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.692287418735
 11/02  18:00:00,1.76382584294,5.08138658273,0.0,4.22811396603,0.0,0.116413865906,0.116413865906,0.116413865906,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.819131636903
 11/02  19:00:00,2.01881482333,4.33251022104,0.0,3.35999214569,0.0,0.0925116206035,0.0925116206035,0.0925116206035,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.935451275821
 11/02  20:00:00,1.92173726901,4.27155320241,0.0,3.27840657924,0.0,0.0902653019685,0.0902653019685,0.0902653019685,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.954886397177
 11/02  21:00:00,1.83646648283,4.41741930611,0.0,3.49142207147,0.0,0.0961303181785,0.0961303181785,0.0961303181785,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.886421673027
 11/02  22:00:00,1.67828948637,4.57970857867,0.0,3.73918912928,0.0,0.10295215914,0.10295215914,0.10295215914,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.801867830842
 11/02  23:00:00,1.37080542603,4.80126512896,0.0,4.10098678456,0.0,0.112913637015,0.112913637015,0.112913637015,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.666830321915
 11/02  24:00:00,1.08246795107,5.05726078261,0.0,4.50720618435,0.0,0.124098191433,0.124098191433,0.124098191433,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.520988889091
 11/03  01:00:00,0.790653146571,5.34287403403,0.0,4.95219389771,0.0,0.136350164868,0.136350164868,0.136350164868,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.366638367613
 11/03  02:00:00,0.681862501714,5.70611876165,0.0,5.38826484006,0.0,0.148356630308,0.148356630308,0.148356630308,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.29571778547
 11/03  03:00:00,0.635491446799,6.02659728086,0.0,5.72852065092,0.0,0.157724990446,0.157724990446,0.157724990446,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.276197144669
 11/03  04:00:00,0.627738139514,6.17536877722,0.0,5.87213786632,0.0,0.161679244137,0.161679244137,0.161679244137,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.28165940666
 11/03  05:00:00,0.625497256867,6.20066581518,0.0,5.84216557654,0.0,0.160854008547,0.160854008547,0.160854008547,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.337743600864
 11/03  06:00:00,0.682176466924,6.48877148856,0.0,5.88159213464,0.0,0.161939551199,0.161939551199,0.161939551199,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.584016614383
 11/03  07:00:00,0.848023761964,6.8349373329,0.0,5.76400010621,0.0,0.158701856392,0.158701856392,0.158701856392,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.04417495894
 11/03  08:00:00,1.11566671434,7.28046530019,0.0,6.0809289138,0.0,0.167427947506,0.167427947506,0.167427947506,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.17109947181
 11/03  09:00:00,1.07595333581,6.722143527,0.0,5.56019402286,0.0,0.15309040546,0.15309040546,0.15309040546,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.13790773543
 11/03  10:00:00,0.958895825933,6.60978471117,0.0,5.5524892432,0.0,0.152878267567,0.152878267567,0.152878267567,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.03683397867
 11/03  11:00:00,0.983739570668,7.4624485683,0.0,6.52422240188,0.0,0.179633273354,0.179633273354,0.179633273354,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.917283456768
 11/03  12:00:00,0.974163509121,6.41822096912,0.0,5.58738670186,0.0,0.153839109234,0.153839109234,0.153839109234,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.809885141337
 11/03  13:00:00,0.950385026487,5.98953084697,0.0,5.24255985292,0.0,0.144344893403,0.144344893403,0.144344893403,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.726374763051
 11/03  14:00:00,0.924952251584,5.87015615815,0.0,5.17166174317,0.0,0.142392835557,0.142392835557,0.142392835557,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.677185977861
 11/03  15:00:00,0.933540158049,5.84501643448,0.0,5.19431422216,0.0,0.143016532712,0.143016532712,0.143016532712,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.628193932464
 11/03  16:00:00,1.01886642875,5.63354046281,0.0,4.97521952954,0.0,0.136984136146,0.136984136146,0.136984136146,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.634561480501
 11/03  17:00:00,1.30465681465,5.6469451014,0.0,4.92487684448,0.0,0.135598036662,0.135598036662,0.135598036662,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.693964988456
 11/03  18:00:00,1.80585180757,6.60996921701,0.0,5.75448341192,0.0,0.158439830538,0.158439830538,0.158439830538,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.821344825299
 11/03  19:00:00,2.05867742468,5.78306391946,0.0,4.80778893666,0.0,0.132374221952,0.132374221952,0.132374221952,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.938208183283
 11/03  20:00:00,1.96105200565,5.70208967739,0.0,4.70630510098,0.0,0.129580038603,0.129580038603,0.129580038603,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.957524350418
 11/03  21:00:00,1.87433634805,5.79508685582,0.0,4.86684333051,0.0,0.134000183395,0.134000183395,0.134000183395,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.888667963695
 11/03  22:00:00,1.72044453276,6.11317845958,0.0,5.27024678308,0.0,0.145107205536,0.145107205536,0.145107205536,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.804280057956
 11/03  23:00:00,1.41487600703,6.40392865275,0.0,5.70161603592,0.0,0.156984218019,0.156984218019,0.156984218019,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.668864594342
 11/03  24:00:00,1.12767187276,6.70043737052,0.0,6.14899800284,0.0,0.16930211312,0.16930211312,0.16930211312,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.522373658509
 11/04  01:00:00,0.838561414388,6.85855029288,0.0,6.45345264947,0.0,0.177684749608,0.177684749608,0.177684749608,0.1619611275,0.035287203125,0.0974662947437,0.349050039411,0.381055874702
 11/04  02:00:00,0.720197622505,6.96284438037,0.0,6.63722939299,0.0,0.182744727023,0.182744727023,0.182744727023,0.0971766765,0.021172321875,0.0806087543343,0.321383142773,0.303478851261
 11/04  03:00:00,0.668601333189,7.14002403725,0.0,6.83622168285,0.0,0.188223638408,0.188223638408,0.188223638408,0.064784451,0.0141148794287,0.0667094029443,0.317656961407,0.281922869128
 11/04  04:00:00,0.657660763335,7.21879839077,0.0,6.90932684969,0.0,0.190236463786,0.190236463786,0.190236463786,0.064784451,0.0141148794287,0.0582274253519,0.313185543769,0.287900036837
 11/04  05:00:00,0.656635164759,7.24703948929,0.0,6.87606881417,0.0,0.189320760823,0.189320760823,0.189320760823,0.064784451,0.0141148794287,0.0699481555741,0.301354917933,0.350214037332
 11/04  06:00:00,0.711618010071,7.4444806915,0.0,6.80210891098,0.0,0.187284401746,0.187284401746,0.187284401746,0.0712628961,0.0155263675537,0.084144476437,0.336287868235,0.619209040982
 11/04  07:00:00,0.88134363653,7.73925534893,0.0,6.58825200822,0.0,0.18139621874,0.18139621874,0.18139621874,0.1230904569,0.026818274375,0.144379124629,0.388547561885,1.12424107295
 11/04  08:00:00,1.16197546384,8.29111237784,0.0,6.99427389921,0.0,0.192575335091,0.192575335091,0.192575335091,0.2397024687,0.052225060625,0.232499704129,0.412860895295,1.26840156407
 11/04  09:00:00,1.11643816756,7.11593885102,0.0,5.85247774155,0.0,0.161137936323,0.161137936323,0.161137936323,0.2332240236,0.0508135725,0.30510059573,0.349050039411,1.23941934077
 11/04  10:00:00,1.00735337522,6.82829744221,0.0,5.67693828185,0.0,0.156304758389,0.156304758389,0.156304758389,0.129568902,0.0282297625,0.379068142969,0.297069809363,1.13089767107
 11/04  11:00:00,1.03881933456,7.69462482524,0.0,6.67544063224,0.0,0.183796807955,0.183796807955,0.183796807955,0.1101335667,0.023995298125,0.399725262355,0.304056399423,0.998241483351
 11/04  12:00:00,1.02118136419,6.28626170138,0.0,5.38868522135,0.0,0.148368204785,0.148368204785,0.148368204785,0.1101335667,0.023995298125,0.417422740623,0.304149553957,0.876627354113
 11/04  13:00:00,0.973738046422,5.15992266704,0.0,4.35427186431,0.0,0.119887407247,0.119887407247,0.119887407247,0.1101335667,0.023995298125,0.403583719771,0.29902605458,0.785054571735
 11/04  14:00:00,0.917302581699,4.06085669273,0.0,3.31072496027,0.0,0.091155133157,0.091155133157,0.091155133157,0.1101335667,0.023995298125,0.365540375848,0.309366207869,0.728823295351
 11/04  15:00:00,0.907353729903,3.52046857387,0.0,2.82220348982,0.0,0.0777045323905,0.0777045323905,0.0777045323905,0.1230904569,0.026818274375,0.335842360485,0.326786105753,0.675756804193
 11/04  16:00:00,0.997759133072,3.56856553209,0.0,2.862639465,0.0,0.0788178676104,0.0788178676104,0.0788178676104,0.1749180177,0.038110179375,0.343849828477,0.344951239909,0.682166614325
 11/04  17:00:00,1.29359661224,3.9991870538,0.0,3.21864665678,0.0,0.088619915005,0.088619915005,0.088619915005,0.3174438099,0.069162918125,0.393241109689,0.40801685952,0.752437128556
 11/04  18:00:00,1.80806785673,5.47593261032,0.0,4.55099892671,0.0,0.125303949479,0.125303949479,0.125303949479,0.5636247237,0.122799448662,0.483552458743,0.495675276143,0.890792703818
 11/04  19:00:00,2.06486074082,4.84925343565,0.0,3.7862254139,0.0,0.10424722256,0.10424722256,0.10424722256,0.7709349669,0.167967068662,0.436445738992,0.538153743709,1.02596122222
 11/04  20:00:00,1.97537922905,5.0764689549,0.0,3.98290682336,0.0,0.109662507817,0.109662507817,0.109662507817,0.7709349669,0.167967068662,0.354222198616,0.555480487059,1.05530190555
 11/04  21:00:00,1.89860337482,5.50347068379,0.0,4.48227811626,0.0,0.123411839835,0.123411839835,0.123411839835,0.712628961,0.15526369375,0.315609713675,0.574577166557,0.981617005913
 11/04  22:00:00,1.7472096473,5.86980913694,0.0,4.94911753901,0.0,0.136265462608,0.136265462608,0.136265462608,0.6024953943,0.131268395625,0.298905481127,0.561162913641,0.882039979384
 11/04  23:00:00,1.43696696199,6.23959009168,0.0,5.47635206867,0.0,0.150781961058,0.150781961058,0.150781961058,0.4470127119,0.097392680625,0.239053021954,0.485614586456,0.729790000526
 11/04  24:00:00,1.13713285825,6.51843583717,0.0,5.92839737734,0.0,0.163228253275,0.163228253275,0.163228253275,0.3109653648,0.06775143,0.156085770535,0.421990039641,0.560972750666
 11/05  01:00:00,0.837382082252,6.81722136069,0.0,6.41061968764,0.0,0.176505417472,0.176505417472,0.176505417472,0.1619611275,0.035287203125,0.0974662947437,0.349050039411,0.38255990434
 11/05  02:00:00,0.722210208361,7.03722196322,0.0,6.71032586051,0.0,0.184757312879,0.184757312879,0.184757312879,0.0971766765,0.021172321875,0.0806087543343,0.321383142773,0.30475996659
 11/05  03:00:00,0.66861665487,7.14174785227,0.0,6.83677816135,0.0,0.188238960089,0.188238960089,0.188238960089,0.064784451,0.0141148794287,0.0667094029443,0.317656961407,0.283090205649
 11/05  04:00:00,0.65940980339,7.28318475308,0.0,6.97285141893,0.0,0.191985503841,0.191985503841,0.191985503841,0.064784451,0.0141148794287,0.0582274253519,0.313185543769,0.28876182991
 11/05  05:00:00,0.661301930012,7.41770905348,0.0,7.04556421912,0.0,0.193987526076,0.193987526076,0.193987526076,0.064784451,0.0141148794287,0.0699481555741,0.301354917933,0.35138819658
 11/05  06:00:00,0.716346080167,7.61835150718,0.0,6.97383088799,0.0,0.192012471842,0.192012471842,0.192012471842,0.0712628961,0.0155263675537,0.084144476437,0.336287868235,0.621357879662
 11/05  07:00:00,0.90678946239,8.66720505373,0.0,7.5124361753,0.0,0.206842044601,0.206842044601,0.206842044601,0.1230904569,0.026818274375,0.144379124629,0.388547561885,1.12800661068
 11/05  08:00:00,1.15652383529,8.09696588643,0.0,6.79627251291,0.0,0.187123706536,0.187123706536,0.187123706536,0.2397024687,0.052225060625,0.232499704129,0.412860895295,1.27225645895
 11/05  09:00:00,1.12567015298,7.45513750402,0.0,6.18778046643,0.0,0.170369921734,0.170369921734,0.170369921734,0.2332240236,0.0508135725,0.30510059573,0.349050039411,1.24331526889
 11/05  10:00:00,1.01651043863,7.16429214216,0.0,6.00951986402,0.0,0.165461821803,0.165461821803,0.165461821803,0.129568902,0.0282297625,0.379068142969,0.297069809363,1.13431078883
 11/05  11:00:00,1.02819250135,7.31142079234,0.0,6.28947748657,0.0,0.173169974751,0.173169974751,0.173169974751,0.1101335667,0.023995298125,0.399725262355,0.304056399423,1.00100059611
 11/05  12:00:00,0.987181124785,5.05420407651,0.0,4.15380752045,0.0,0.114367965379,0.114367965379,0.114367965379,0.1101335667,0.023995298125,0.417422740623,0.304149553957,0.879447430137
 11/05  13:00:00,0.961827663512,4.73050876352,0.0,3.92169060836,0.0,0.107977024336,0.107977024336,0.107977024336,0.1101335667,0.023995298125,0.403583719771,0.29902605458,0.788221924156
 11/05  14:00:00,0.934050010386,4.67137882206,0.0,3.91898615474,0.0,0.107902561844,0.107902561844,0.107902561844,0.1101335667,0.023995298125,0.365540375848,0.309366207869,0.73108423021
 11/05  15:00:00,0.933742211908,4.48038347624,0.0,3.78062462325,0.0,0.104093014396,0.104093014396,0.104093014396,0.1230904569,0.026818274375,0.335842360485,0.326786105753,0.677250573132
 11/05  16:00:00,1.02614463636,4.60077472648,0.0,3.89359176552,0.0,0.107203370894,0.107203370894,0.107203370894,0.1749180177,0.038110179375,0.343849828477,0.344951239909,0.683423508189
 11/05  17:00:00,1.31600145678,4.81401802027,0.0,4.03238336568,0.0,0.111024759547,0.111024759547,0.111024759547,0.3174438099,0.069162918125,0.393241109689,0.40801685952,0.753531386126
 11/05  18:00:00,1.82017442241,5.91716941203,0.0,4.99070547765,0.0,0.137410515166,0.137410515166,0.137410515166,0.5636247237,0.122799448662,0.483552458743,0.495675276143,0.892322954585
 11/05  19:00:00,2.06814449895,4.97116811983,0.0,3.90549044728,0.0,0.107530980688,0.107530980688,0.107530980688,0.7709349669,0.167967068662,0.436445738992,0.538153743709,1.02861087302
 11/05  20:00:00,1.96961777031,4.86975433941,0.0,3.77365250499,0.0,0.103901049078,0.103901049078,0.103901049078,0.7709349669,0.167967068662,0.354222198616,0.555480487059,1.05784160842
 11/05  21:00:00,1.88325398092,4.94871836779,0.0,3.92479309331,0.0,0.108062445938,0.108062445938,0.108062445938,0.712628961,0.15526369375,0.315609713675,0.574577166557,0.984349712869
 11/05  22:00:00,1.72662285624,5.1248255677,0.0,4.20141194455,0.0,0.115678671544,0.115678671544,0.115678671544,0.6024953943,0.131268395625,0.298905481127,0.561162913641,0.884762004609
 11/05  23:00:00,1.41547454646,5.46174295735,0.0,4.69575448619,0.0,0.129289545522,0.129289545522,0.129289545522,0.4470127119,0.097392680625,0.239053021954,0.485614586456,0.732540448669
 11/05  24:00:00,1.12041891196,5.91337294527,0.0,5.32135225255,0.0,0.14651430698,0.14651430698,0.14651430698,0.3109653648,0.06775143,0.156085770535,0.421990039641,0.562954983561
 11/06  01:00:00,0.812092853875,6.12518884329,0.0,5.73087713422,0.0,0.157789872172,0.157789872172,0.157789872172,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.370269940357
 11/06  02:00:00,0.693769091564,6.14151933074,0.0,5.82070833328,0.0,0.160263220157,0.160263220157,0.160263220157,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.298674861344
 11/06  03:00:00,0.64238264593,6.27934776663,0.0,5.97880677501,0.0,0.164616189577,0.164616189577,0.164616189577,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.278661506354
 11/06  04:00:00,0.637507437094,6.53283742255,0.0,6.22695559542,0.0,0.171448541717,0.171448541717,0.171448541717,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.284310322888
 11/06  05:00:00,0.642016488004,6.80400997537,0.0,6.44213870974,0.0,0.177373239683,0.177373239683,0.177373239683,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.341114627848
 11/06  06:00:00,0.701813147331,7.20794177594,0.0,6.59479001731,0.0,0.181576231606,0.181576231606,0.181576231606,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.589989019099
 11/06  07:00:00,0.892490285023,8.46051190602,0.0,7.37900984499,0.0,0.203168379451,0.203168379451,0.203168379451,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.05473979328
 11/06  08:00:00,1.13207886902,7.88820934093,0.0,6.67701306486,0.0,0.18384010219,0.18384010219,0.18384010219,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.18275936151
 11/06  09:00:00,1.07988127126,6.87603523122,0.0,5.70285536842,0.0,0.157018340914,0.157018340914,0.157018340914,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.14913809409
 11/06  10:00:00,0.932221303921,5.65165493421,0.0,4.58367922925,0.0,0.126203745556,0.126203745556,0.126203745556,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.04751421566
 11/06  11:00:00,0.9291741853,5.4904941516,0.0,4.54242524963,0.0,0.125067887987,0.125067887987,0.125067887987,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.927126192314
 11/06  12:00:00,0.895147871353,3.55724835466,0.0,2.71756428866,0.0,0.0748234714658,0.0748234714658,0.0748234714658,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.818734940075
 11/06  13:00:00,0.862469249544,2.80587671462,0.0,2.04948726285,0.0,0.0564291164596,0.0564291164596,0.0564291164596,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.735793220771
 11/06  14:00:00,0.83233850968,2.5161214401,0.0,1.80796058487,0.0,0.0497790936529,0.0497790936529,0.0497790936529,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.68685241812
 11/06  15:00:00,0.83126056894,2.13928813182,0.0,1.47955261893,0.0,0.040736943603,0.040736943603,0.040736943603,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.63722723303
 11/06  16:00:00,0.927770509432,2.33423808576,0.0,1.66664519668,0.0,0.0458882168264,0.0458882168264,0.0458882168264,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.643833436312
 11/06  17:00:00,1.22960935476,2.93190679749,0.0,2.19917736858,0.0,0.0605505767692,0.0605505767692,0.0605505767692,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.704626160454
 11/06  18:00:00,1.75370009637,4.7276728753,0.0,3.86035012494,0.0,0.106288119338,0.106288119338,0.106288119338,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.833181770562
 11/06  19:00:00,2.01074692179,4.05369185501,0.0,3.06696857061,0.0,0.0844437190638,0.0844437190638,0.0844437190638,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.949656484876
 11/06  20:00:00,1.9208729557,4.25442808013,0.0,3.24701499921,0.0,0.089400988656,0.089400988656,0.089400988656,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.969152854919
 11/06  21:00:00,1.83635786467,4.4260867617,0.0,3.48747709474,0.0,0.0960217000108,0.0960217000108,0.0960217000108,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.899034105342
 11/06  22:00:00,1.68055332926,4.67331276012,0.0,3.82141117114,0.0,0.105216002034,0.105216002034,0.105216002034,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.813249970434
 11/06  23:00:00,1.36667404045,4.66020801639,0.0,3.95093619647,0.0,0.108782251442,0.108782251442,0.108782251442,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.675823797431
 11/06  24:00:00,1.07668471775,4.85406105431,0.0,4.29716102013,0.0,0.11831495811,0.11831495811,0.11831495811,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.527834325017
 11/07  01:00:00,0.783250851091,5.07859524124,0.0,4.6833449195,0.0,0.128947869388,0.128947869388,0.128947869388,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.37120855304
 11/07  02:00:00,0.667582162381,5.19140672655,0.0,4.86960753317,0.0,0.134076290974,0.134076290974,0.134076290974,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.299663057257
 11/07  03:00:00,0.614453246512,5.26615473532,0.0,4.96442001942,0.0,0.136686790159,0.136686790159,0.136686790159,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.279855230631
 11/07  04:00:00,0.602516323853,5.26277315208,0.0,4.95608967727,0.0,0.136457428476,0.136457428476,0.136457428476,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.285111970573
 11/07  05:00:00,0.602330281408,5.36352257894,0.0,5.00074851916,0.0,0.137687033088,0.137687033088,0.137687033088,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.342017421997
 11/07  06:00:00,0.649364464091,5.3047245112,0.0,4.68987080188,0.0,0.129127548366,0.129127548366,0.129127548366,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.591690969787
 11/07  07:00:00,0.817902646257,5.75470832779,0.0,4.67001092372,0.0,0.128580740685,0.128580740685,0.128580740685,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.05793513631
 11/07  08:00:00,1.07607205344,5.85817976003,0.0,4.64286363329,0.0,0.127833286607,0.127833286607,0.127833286607,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.18687921217
 11/07  09:00:00,1.04271952503,5.53074431429,0.0,4.35315276202,0.0,0.119856594685,0.119856594685,0.119856594685,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.15354978357
 11/07  10:00:00,0.920231557401,5.219910405,0.0,4.14821551265,0.0,0.114213999036,0.114213999036,0.114213999036,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.05123340305
 11/07  11:00:00,0.925681260433,5.36636205746,0.0,4.41556334795,0.0,0.12157496312,0.12157496312,0.12157496312,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.929855999862
 11/07  12:00:00,0.911071433786,4.13777822495,0.0,3.29590292719,0.0,0.0907470338992,0.0907470338992,0.0907470338992,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.820926171844
 11/07  13:00:00,0.88012354916,3.44807155896,0.0,2.6906857162,0.0,0.0740834160757,0.0740834160757,0.0740834160757,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.736789611765
 11/07  14:00:00,0.848996896691,3.1214459173,0.0,2.41298781444,0.0,0.0664374806641,0.0664374806641,0.0664374806641,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.687149665739
 11/07  15:00:00,0.851127968361,2.86094826281,0.0,2.20113014156,0.0,0.0606043430238,0.0606043430238,0.0606043430238,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.637309841394
 11/07  16:00:00,0.941293928642,2.82547830384,0.0,2.15781140942,0.0,0.0594116360355,0.0594116360355,0.0594116360355,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.643907441656
 11/07  17:00:00,1.23221880282,3.02705429379,0.0,2.29395167846,0.0,0.0631600248329,0.0631600248329,0.0631600248329,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.70499934687
 11/07  18:00:00,1.73333430765,3.98916742661,0.0,3.12067126394,0.0,0.0859223306127,0.0859223306127,0.0859223306127,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.834355182872
 11/07  19:00:00,1.99160210685,3.36092182159,0.0,2.37163508283,0.0,0.0652989041281,0.0652989041281,0.0652989041281,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.952219939234
