Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 11/07  20:00:00,1.89796781045,3.4253399355,0.0,2.41510753032,0.0,0.066495843405,0.066495843405,0.066495843405,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.971972179185
 11/07  21:00:00,1.81369449526,3.60603856851,0.0,2.66435084628,0.0,0.0733583306027,0.0733583306027,0.0733583306027,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.90211216061
 11/07  22:00:00,1.66053807153,3.94934246961,0.0,3.09446348273,0.0,0.085200744309,0.085200744309,0.085200744309,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.816227368335
 11/07  23:00:00,1.35495812571,4.23767095333,0.0,3.52541796155,0.0,0.0970663367015,0.0970663367015,0.0970663367015,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.67880496929
 11/07  24:00:00,1.0639853286,4.39515557645,0.0,3.83592331255,0.0,0.105615568956,0.105615568956,0.105615568956,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.530166554737
 11/08  01:00:00,0.768104440376,4.53010463262,0.0,4.13323218007,0.0,0.113801458673,0.113801458673,0.113801458673,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.372830683843
 11/08  02:00:00,0.65873865928,4.871331425,0.0,4.54841436021,0.0,0.125232787874,0.125232787874,0.125232787874,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.300780928672
 11/08  03:00:00,0.611038327914,5.1432991494,0.0,4.84039128022,0.0,0.133271871561,0.133271871561,0.133271871561,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.281028383912
 11/08  04:00:00,0.599443894625,5.15246548942,0.0,4.84450004119,0.0,0.133384999247,0.133384999247,0.133384999247,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.286393943991
 11/08  05:00:00,0.598969918259,5.24280116232,0.0,4.87870121619,0.0,0.134326669938,0.134326669938,0.134326669938,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.343343308352
 11/08  06:00:00,0.655348363574,5.52417044797,0.0,4.90720409613,0.0,0.135111447849,0.135111447849,0.135111447849,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.593803612311
 11/08  07:00:00,0.822876548776,5.93918589988,0.0,4.85066145485,0.0,0.133554643204,0.133554643204,0.133554643204,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.06176217728
 11/08  08:00:00,1.0949405768,6.54757338399,0.0,5.32816230053,0.0,0.146701809971,0.146701809971,0.146701809971,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.19097416888
 11/08  09:00:00,1.06012855801,6.16707129319,0.0,4.98544321044,0.0,0.137265627664,0.137265627664,0.137265627664,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.15758631404
 11/08  10:00:00,0.939090727062,5.90815163009,0.0,4.83317445642,0.0,0.133073168697,0.133073168697,0.133073168697,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.05451568437
 11/08  11:00:00,0.958120084763,6.5474557932,0.0,5.59373095814,0.0,0.154013787449,0.154013787449,0.154013787449,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.93278212541
 11/08  12:00:00,0.947112206583,5.44911802769,0.0,4.60489214099,0.0,0.126787806696,0.126787806696,0.126787806696,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.823276760773
 11/08  13:00:00,0.922974281887,5.0062941343,0.0,4.2470104726,0.0,0.116934148803,0.116934148803,0.116934148803,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.738687430705
 11/08  14:00:00,0.879755485412,4.23998367262,0.0,3.53012981068,0.0,0.0971960693854,0.0971960693854,0.0971960693854,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.688545424819
 11/08  15:00:00,0.86939791623,3.52598200628,0.0,2.86468874037,0.0,0.0788742908927,0.0788742908927,0.0788742908927,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.63878498605
 11/08  16:00:00,0.965283640625,3.69838911882,0.0,3.02910999131,0.0,0.0834013480184,0.0834013480184,0.0834013480184,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.64551967475
 11/08  17:00:00,1.2576749262,3.95347363715,0.0,3.21850984818,0.0,0.088616148215,0.088616148215,0.088616148215,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.706860520504
 11/08  18:00:00,1.76802142919,5.25103797874,0.0,4.38049630217,0.0,0.120609452162,0.120609452162,0.120609452162,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.836400696777
 11/08  19:00:00,2.0233989312,4.51786578907,0.0,3.52648546133,0.0,0.0970957284769,0.0970957284769,0.0970957284769,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.954313528213
 11/08  20:00:00,1.9309082493,4.62385110443,0.0,3.61149361788,0.0,0.0994362822596,0.0994362822596,0.0994362822596,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.974097260563
 11/08  21:00:00,1.85083329554,4.9565736413,0.0,4.0132200632,0.0,0.110497130882,0.110497130882,0.110497130882,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.903778016487
 11/08  22:00:00,1.69473715471,5.19285838735,0.0,4.33656312498,0.0,0.119399827483,0.119399827483,0.119399827483,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.817643643829
 11/08  23:00:00,1.38671534916,5.39207994615,0.0,4.67883004797,0.0,0.128823560145,0.128823560145,0.128823560145,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.679801875692
 11/08  24:00:00,1.09971082643,5.69318762395,0.0,5.13346184149,0.0,0.141341066786,0.141341066786,0.141341066786,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.53066007329
 11/09  01:00:00,0.808492557914,5.99719556561,0.0,5.60011554913,0.0,0.154189576211,0.154189576211,0.154189576211,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.373038247768
 11/09  02:00:00,0.695079957176,6.1913666691,0.0,5.86831854842,0.0,0.161574085769,0.161574085769,0.161574085769,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.300911984558
 11/09  03:00:00,0.646361589657,6.42605703838,0.0,6.12332072456,0.0,0.168595133304,0.168595133304,0.168595133304,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.280856828556
 11/09  04:00:00,0.640363467728,6.63863640383,0.0,6.33068570452,0.0,0.174304572351,0.174304572351,0.174304572351,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.286379195069
 11/09  05:00:00,0.642883459878,6.83797533363,0.0,6.47362684786,0.0,0.178240211557,0.178240211557,0.178240211557,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.343591847983
 11/09  06:00:00,0.701084734282,7.18641376684,0.0,6.56833429089,0.0,0.180847818557,0.180847818557,0.180847818557,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.594916736416
 11/09  07:00:00,0.884384049959,8.17557786646,0.0,7.08459400868,0.0,0.195062144387,0.195062144387,0.195062144387,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.06422159002
 11/09  08:00:00,1.14112491251,8.22785389775,0.0,7.00556243925,0.0,0.192886145679,0.192886145679,0.192886145679,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.19385454393
 11/09  09:00:00,1.08727653812,7.15512422305,0.0,5.97144906948,0.0,0.164413607775,0.164413607775,0.164413607775,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.15963338487
 11/09  10:00:00,0.931709730214,5.64232552782,0.0,4.56509903761,0.0,0.125692171848,0.125692171848,0.125692171848,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.05676500091
 11/09  11:00:00,0.920567377285,5.18614246675,0.0,4.22982876563,0.0,0.116461079972,0.116461079972,0.116461079972,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.935370991476
 11/09  12:00:00,0.889312105257,3.3527846975,0.0,2.50561115114,0.0,0.0689877053705,0.0689877053705,0.0689877053705,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.826224420441
 11/09  13:00:00,0.847715466684,2.27633900947,0.0,1.51363464019,0.0,0.0416753336002,0.0416753336002,0.0416753336002,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.742108138284
 11/09  14:00:00,0.805216686245,1.53683983576,0.0,0.822904727866,0.0,0.0226572702186,0.0226572702186,0.0226572702186,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.692626670777
 11/09  15:00:00,0.813123521992,1.4862140443,0.0,0.820820938556,0.0,0.0225998966541,0.0225998966541,0.0225998966541,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.642884825891
 11/09  16:00:00,0.910688903824,1.71986012352,0.0,1.04624680451,0.0,0.0288066112181,0.0288066112181,0.0288066112181,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.649853866235
 11/09  17:00:00,1.21115174618,2.26786658144,0.0,1.52880299375,0.0,0.0420929681983,0.0420929681983,0.0420929681983,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.710960319223
 11/09  18:00:00,1.72965395329,3.86193334613,0.0,2.98700198382,0.0,0.0822419762569,0.0822419762569,0.0822419762569,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.840790382511
 11/09  19:00:00,1.9932300801,3.42674719636,0.0,2.43076254492,0.0,0.0669268773803,0.0669268773803,0.0669268773803,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.958917851908
 11/09  20:00:00,1.90322836498,3.62282263608,0.0,2.60616916982,0.0,0.0717563979356,0.0717563979356,0.0717563979356,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.97839324027
 11/09  21:00:00,1.82849874897,4.14929797747,0.0,3.20203655383,0.0,0.0881625843104,0.0881625843104,0.0881625843104,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.907685862015
 11/09  22:00:00,1.67565411195,4.5030428861,0.0,3.64347318286,0.0,0.100316784729,0.100316784729,0.100316784729,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.820918084688
 11/09  23:00:00,1.37307834917,4.89941452005,0.0,4.18353861809,0.0,0.115186560157,0.115186560157,0.115186560157,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.682427879468
 11/09  24:00:00,1.08543030048,5.17660809241,0.0,4.61479775684,0.0,0.127060540838,0.127060540838,0.127060540838,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.532744626407
 11/10  01:00:00,0.791411012705,5.37808235241,0.0,4.97971935064,0.0,0.137108031002,0.137108031002,0.137108031002,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.374321233066
 11/10  02:00:00,0.67992245024,5.64145748169,0.0,5.31780279786,0.0,0.146416578834,0.146416578834,0.146416578834,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.301518547719
 11/10  03:00:00,0.628709876728,5.78571439674,0.0,5.48221621885,0.0,0.150943420375,0.150943420375,0.150943420375,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.281618692621
 11/10  04:00:00,0.624479258382,6.06238915919,0.0,5.75377635739,0.0,0.158420363004,0.158420363004,0.158420363004,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.287041297563
 11/10  05:00:00,0.63129720312,6.41821431386,0.0,6.05281774896,0.0,0.166653954799,0.166653954799,0.166653954799,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.344639927119
 11/10  06:00:00,0.690500981654,6.80371209782,0.0,6.18393581782,0.0,0.170264065929,0.170264065929,0.170264065929,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.596613540466
 11/10  07:00:00,0.855467806386,7.12857748832,0.0,6.03436539251,0.0,0.166145900814,0.166145900814,0.166145900814,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.06744982806
 11/10  08:00:00,1.10985728045,7.09581898054,0.0,5.86993215371,0.0,0.161618513623,0.161618513623,0.161618513623,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.19744991226
 11/10  09:00:00,1.07894685026,6.85663929717,0.0,5.66891749983,0.0,0.156083919913,0.156083919913,0.156083919913,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.16368002864
 11/10  10:00:00,0.956824042428,6.55790904085,0.0,5.47724273626,0.0,0.150806484063,0.150806484063,0.150806484063,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.06020481529
 11/10  11:00:00,0.973699234096,7.11813752428,0.0,6.15956062424,0.0,0.169592936783,0.169592936783,0.169592936783,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.937634190388
 11/10  12:00:00,0.963201156557,6.03756100915,0.0,5.18923760151,0.0,0.14287675667,0.14287675667,0.14287675667,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.82737428171
 11/10  13:00:00,0.937206881803,5.52669320581,0.0,4.76393389928,0.0,0.131166748719,0.131166748719,0.131166748719,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.742163075524
 11/10  14:00:00,0.90699541182,5.23242566549,0.0,4.51947512949,0.0,0.124435995793,0.124435995793,0.124435995793,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.691642098889
 11/10  15:00:00,0.905733499377,4.84834742403,0.0,4.18438537075,0.0,0.115209874039,0.115209874039,0.115209874039,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.641453773427
 11/10  16:00:00,0.991515073723,4.65353254443,0.0,3.98182715924,0.0,0.109632781117,0.109632781117,0.109632781117,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.647945932428
 11/10  17:00:00,1.27598681606,4.62098978946,0.0,3.88359176667,0.0,0.106928038078,0.106928038078,0.106928038078,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.709294754319
 11/10  18:00:00,1.77247588557,5.41597193085,0.0,4.54228071734,0.0,0.125063908538,0.125063908538,0.125063908538,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.839550233711
 11/10  19:00:00,2.03063414709,4.78534452027,0.0,3.789266163,0.0,0.10433094437,0.10433094437,0.10433094437,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.959011557752
 11/10  20:00:00,1.93517050909,4.78317264119,0.0,3.76629751511,0.0,0.103698542047,0.103698542047,0.103698542047,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.978614900089
 11/10  21:00:00,1.84786166315,4.85306821157,0.0,3.90529133585,0.0,0.107525498496,0.107525498496,0.107525498496,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.90820131411
 11/10  22:00:00,1.68560983095,4.86519844017,0.0,4.00506167758,0.0,0.110272503727,0.110272503727,0.110272503727,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.821485144045
 11/10  23:00:00,1.37421604863,4.94116809122,0.0,4.22485949471,0.0,0.11632425962,0.11632425962,0.11632425962,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.682860574014
 11/10  24:00:00,1.08854050883,5.28973186677,0.0,4.72775951831,0.0,0.130170749186,0.130170749186,0.130170749186,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.532906639293
 11/11  01:00:00,0.804058000756,5.61278489935,0.0,5.20029982343,0.0,0.143181335976,0.143181335976,0.143181335976,0.1619611275,0.035287203125,0.0974662947437,0.349050039411,0.388443307211
 11/11  02:00:00,0.690161494177,5.87748498548,0.0,5.54632692465,0.0,0.152708598696,0.152708598696,0.152708598696,0.0971766765,0.021172321875,0.0806087543343,0.321383142773,0.309021924703
 11/11  03:00:00,0.636953644241,5.99538674571,0.0,5.68678785389,0.0,0.156575949461,0.156575949461,0.156575949461,0.064784451,0.0141148794287,0.0667094029443,0.317656961407,0.286719406555
 11/11  04:00:00,0.625158889987,6.04320553938,0.0,5.72886931952,0.0,0.157734590438,0.157734590438,0.157734590438,0.064784451,0.0141148794287,0.0582274253519,0.313185543769,0.292764715615
 11/11  05:00:00,0.630852920292,6.31704372793,0.0,5.93966603209,0.0,0.163538516356,0.163538516356,0.163538516356,0.064784451,0.0141148794287,0.0699481555741,0.301354917933,0.356621058056
 11/11  06:00:00,0.69206328762,6.74713934106,0.0,6.0918877148,0.0,0.167729679295,0.167729679295,0.167729679295,0.0712628961,0.0155263675537,0.084144476437,0.336287868235,0.632088886728
 11/11  07:00:00,0.879418973894,7.69404242294,0.0,6.51834888365,0.0,0.179471556104,0.179471556104,0.179471556104,0.1230904569,0.026818274375,0.144379124629,0.388547561885,1.14893127154
 11/11  08:00:00,1.14603295576,7.74030696389,0.0,6.41524716103,0.0,0.176632827014,0.176632827014,0.176632827014,0.2397024687,0.052225060625,0.232499704129,0.412860895295,1.29662288828
 11/11  09:00:00,1.11483999522,7.08519571947,0.0,5.79443263868,0.0,0.159539763975,0.159539763975,0.159539763975,0.2332240236,0.0508135725,0.30510059573,0.349050039411,1.26672131208
 11/11  10:00:00,1.00008349366,6.58877962981,0.0,5.41289853438,0.0,0.149034876828,0.149034876828,0.149034876828,0.129568902,0.0282297625,0.379068142969,0.297069809363,1.15541960613
 11/11  11:00:00,1.01058007732,6.69042026323,0.0,5.64979994096,0.0,0.15555755072,0.15555755072,0.15555755072,0.1101335667,0.023995298125,0.399725262355,0.304056399423,1.01967761262
 11/11  12:00:00,1.00358088862,5.66623604935,0.0,4.74944163985,0.0,0.130767729213,0.130767729213,0.130767729213,0.1101335667,0.023995298125,0.417422740623,0.304149553957,0.895845283583
 11/11  13:00:00,0.981016808659,5.44068458412,0.0,4.61863415511,0.0,0.127166169484,0.127166169484,0.127166169484,0.1101335667,0.023995298125,0.403583719771,0.29902605458,0.801454198008
 11/11  14:00:00,0.953009882775,5.37242232361,0.0,4.60760258902,0.0,0.126862434233,0.126862434233,0.126862434233,0.1101335667,0.023995298125,0.365540375848,0.309366207869,0.743511297479
 11/11  15:00:00,0.957610089773,5.35829726976,0.0,4.64749822938,0.0,0.127960892261,0.127960892261,0.127960892261,0.1230904569,0.026818274375,0.335842360485,0.326786105753,0.688290760521
 11/11  16:00:00,1.04359748063,5.24571504788,0.0,4.52747342603,0.0,0.12465621517,0.12465621517,0.12465621517,0.1749180177,0.038110179375,0.343849828477,0.344951239909,0.694482169084
 11/11  17:00:00,1.32536358748,5.16612717562,0.0,4.3724129253,0.0,0.120386890245,0.120386890245,0.120386890245,0.3174438099,0.069162918125,0.393241109689,0.40801685952,0.76561098186
 11/11  18:00:00,1.7925717126,4.92949763449,0.0,3.988183983,0.0,0.109807805356,0.109807805356,0.109807805356,0.5636247237,0.122799448662,0.483552458743,0.495675276143,0.907172671697
 11/11  19:00:00,2.08353865826,5.54841434211,0.0,4.46460133546,0.0,0.122925139995,0.122925139995,0.122925139995,0.7709349669,0.167967068662,0.436445738992,0.538153743709,1.04674620712
 11/11  20:00:00,1.96375064872,4.67531568417,0.0,3.56056054593,0.0,0.0980339274851,0.0980339274851,0.0980339274851,0.7709349669,0.167967068662,0.354222198616,0.555480487059,1.07649491224
 11/11  21:00:00,1.87092191378,4.51680631815,0.0,3.47689640242,0.0,0.0957303787961,0.0957303787961,0.0957303787961,0.712628961,0.15526369375,0.315609713675,0.574577166557,1.00033435411
 11/11  22:00:00,1.71230220741,4.61967340779,0.0,3.6812906097,0.0,0.101358022712,0.101358022712,0.101358022712,0.6024953943,0.131268395625,0.298905481127,0.561162913641,0.899731179541
 11/11  23:00:00,1.39664873645,4.79011758822,0.0,4.01200715441,0.0,0.110463735519,0.110463735519,0.110463735519,0.4470127119,0.097392680625,0.239053021954,0.485614586456,0.744662411325
 11/11  24:00:00,1.0954152968,5.01393514748,0.0,4.41322903511,0.0,0.12151069182,0.12151069182,0.12151069182,0.3109653648,0.06775143,0.156085770535,0.421990039641,0.571640403211
 11/12  01:00:00,0.796348231708,5.33366732549,0.0,4.92028350464,0.0,0.135471566928,0.135471566928,0.135471566928,0.1619611275,0.035287203125,0.0974662947437,0.349050039411,0.389342052143
 11/12  02:00:00,0.679908721246,5.50569467216,0.0,5.17394952714,0.0,0.142455825765,0.142455825765,0.142455825765,0.0971766765,0.021172321875,0.0806087543343,0.321383142773,0.309609008896
 11/12  03:00:00,0.630727195798,5.770046079,0.0,5.46064525983,0.0,0.150349501018,0.150349501018,0.150349501018,0.064784451,0.0141148794287,0.0667094029443,0.317656961407,0.28752133391
 11/12  04:00:00,0.625991642457,6.07424799453,0.0,5.75911461994,0.0,0.158567342907,0.158567342907,0.158567342907,0.064784451,0.0141148794287,0.0582274253519,0.313185543769,0.293561870349
 11/12  05:00:00,0.631160506681,6.32925547545,0.0,5.9508374703,0.0,0.163846102745,0.163846102745,0.163846102745,0.064784451,0.0141148794287,0.0699481555741,0.301354917933,0.357661367364
 11/12  06:00:00,0.690244558046,6.68273588158,0.0,6.02583204476,0.0,0.165910949721,0.165910949721,0.165910949721,0.0712628961,0.0155263675537,0.084144476437,0.336287868235,0.633741097291
 11/12  07:00:00,0.860612149502,7.01442969791,0.0,5.83529110311,0.0,0.160664731712,0.160664731712,0.160664731712,0.1230904569,0.026818274375,0.144379124629,0.388547561885,1.15237632705
 11/12  08:00:00,1.12702754643,7.0539995619,0.0,5.72497683957,0.0,0.157627417679,0.157627417679,0.157627417679,0.2397024687,0.052225060625,0.232499704129,0.412860895295,1.30058580776
 11/12  09:00:00,1.11479201593,7.0880370095,0.0,5.79269004661,0.0,0.159491784692,0.159491784692,0.159491784692,0.2332240236,0.0508135725,0.30510059573,0.349050039411,1.27130519418
 11/12  10:00:00,1.01501482529,7.135036183,0.0,5.95519967104,0.0,0.16396620846,0.16396620846,0.16396620846,0.129568902,0.0282297625,0.379068142969,0.297069809363,1.15937502266
 11/12  11:00:00,1.03998687818,7.76142960028,0.0,6.71784543921,0.0,0.184964351581,0.184964351581,0.184964351581,0.1101335667,0.023995298125,0.399725262355,0.304056399423,1.02264145142
 11/12  12:00:00,1.03489343367,6.80586687692,0.0,5.88670315081,0.0,0.162080274262,0.162080274262,0.162080274262,0.1101335667,0.023995298125,0.417422740623,0.304149553957,0.898214600188
 11/12  13:00:00,1.00097523919,6.16745402825,0.0,5.34351789836,0.0,0.147124600019,0.147124600019,0.147124600019,0.1101335667,0.023995298125,0.403583719771,0.29902605458,0.803339898891
 11/12  14:00:00,0.967758383887,5.90947292404,0.0,5.14326338034,0.0,0.141610935346,0.141610935346,0.141610935346,0.1101335667,0.023995298125,0.365540375848,0.309366207869,0.744901106587
 11/12  15:00:00,0.966424556911,5.67950765539,0.0,4.96763682556,0.0,0.136775359398,0.136775359398,0.136775359398,0.1230904569,0.026818274375,0.335842360485,0.326786105753,0.689362549973
 11/12  16:00:00,1.05158467163,5.53695880433,0.0,4.81756562034,0.0,0.132643406168,0.132643406168,0.132643406168,0.1749180177,0.038110179375,0.343849828477,0.344951239909,0.695633731229
 11/12  17:00:00,1.33086026019,5.36730938465,0.0,4.57205030064,0.0,0.125883562953,0.125883562953,0.125883562953,0.3174438099,0.069162918125,0.393241109689,0.40801685952,0.767155815553
 11/12  18:00:00,1.7994725066,5.18212181873,0.0,4.23881858963,0.0,0.116708599356,0.116708599356,0.116708599356,0.5636247237,0.122799448662,0.483552458743,0.495675276143,0.90916224931
 11/12  19:00:00,2.08363368887,5.55444653583,0.0,4.46805281634,0.0,0.123020170601,0.123020170601,0.123020170601,0.7709349669,0.167967068662,0.436445738992,0.538153743709,1.04932691997
 11/12  20:00:00,1.96460209598,4.7088011787,0.0,3.59148483508,0.0,0.0988853747447,0.0988853747447,0.0988853747447,0.7709349669,0.167967068662,0.354222198616,0.555480487059,1.07905611763
 11/12  21:00:00,1.86834032984,4.42545389818,0.0,3.38313410844,0.0,0.0931487948543,0.0931487948543,0.0931487948543,0.712628961,0.15526369375,0.315609713675,0.574577166557,1.00274422812
 11/12  22:00:00,1.70228389406,4.25776623411,0.0,3.31742870837,0.0,0.0913397093626,0.0913397093626,0.0913397093626,0.6024953943,0.131268395625,0.298905481127,0.561162913641,0.901685907193
 11/12  23:00:00,1.37890209145,4.1469013214,0.0,3.36745474634,0.0,0.0927170905125,0.0927170905125,0.0927170905125,0.4470127119,0.097392680625,0.239053021954,0.485614586456,0.745998552562
 11/12  24:00:00,1.06938649423,4.06939986183,0.0,3.4678713426,0.0,0.0954818892539,0.0954818892539,0.0954818892539,0.3109653648,0.06775143,0.156085770535,0.421990039641,0.572462810058
 11/13  01:00:00,0.756074068862,4.09593795439,0.0,3.69629297683,0.0,0.101771087159,0.101771087159,0.101771087159,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.375603208858
 11/13  02:00:00,0.640398199924,4.2071722471,0.0,3.88229480699,0.0,0.106892328518,0.106892328518,0.106892328518,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.302741303999
 11/13  03:00:00,0.586967045892,4.27071595568,0.0,3.96613010088,0.0,0.109200589539,0.109200589539,0.109200589539,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.282706369535
 11/13  04:00:00,0.574360132858,4.24328305157,0.0,3.93346592493,0.0,0.108301237481,0.108301237481,0.108301237481,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.288245622401
 11/13  05:00:00,0.572419026157,4.28148094902,0.0,3.91438140056,0.0,0.107775777836,0.107775777836,0.107775777836,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.346342910675
 11/13  06:00:00,0.624642888061,4.41623111041,0.0,3.79199115444,0.0,0.104405972336,0.104405972336,0.104405972336,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.601077216442
 11/13  07:00:00,0.790387160159,4.77417323118,0.0,3.67065736607,0.0,0.101065254587,0.101065254587,0.101065254587,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.07675359736
 11/13  08:00:00,1.03987792451,4.56508269907,0.0,3.32830457449,0.0,0.0916391576817,0.0916391576817,0.0916391576817,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.20834121001
 11/13  09:00:00,1.01121644608,4.40763473427,0.0,3.20897112143,0.0,0.088353515735,0.088353515735,0.088353515735,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.17462184413
 11/13  10:00:00,0.894451143859,4.30267581604,0.0,3.21187922916,0.0,0.0884335854931,0.0884335854931,0.0884335854931,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.07033509759
 11/13  11:00:00,0.893038527425,4.19731869229,0.0,3.22998984045,0.0,0.0889322301113,0.0889322301113,0.0889322301113,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.946386142194
 11/13  12:00:00,0.878117518024,2.95530325483,0.0,2.0990273627,0.0,0.0577931181369,0.0577931181369,0.0577931181369,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.8353267662
 11/13  13:00:00,0.833104886459,1.75318550777,0.0,0.9829830909,0.0,0.027064753375,0.027064753375,0.027064753375,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.749606185873
 11/13  14:00:00,0.807267888654,1.61787047987,0.0,0.897403736066,0.0,0.0247084726271,0.0247084726271,0.0247084726271,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.699158306685
 11/13  15:00:00,0.821658992339,1.80194593793,0.0,1.13082646153,0.0,0.0311353670012,0.0311353670012,0.0311353670012,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.648611196543
 11/13  16:00:00,0.919406242655,2.04212260353,0.0,1.362857732,0.0,0.0375239500487,0.0375239500487,0.0375239500487,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.655505418764
 11/13  17:00:00,1.21500010345,2.41389977023,0.0,1.66857408516,0.0,0.045941325462,0.045941325462,0.045941325462,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.71722241661
 11/13  18:00:00,1.72034402776,3.53174310366,0.0,2.64886849912,0.0,0.0729320507291,0.0729320507291,0.0729320507291,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.848733624753
 11/13  19:00:00,1.98173011305,3.01869049771,0.0,2.01308746011,0.0,0.0554269103248,0.0554269103248,0.0554269103248,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.968536238081
 11/13  20:00:00,1.88853563038,3.099276818,0.0,2.07253380035,0.0,0.0570636633398,0.0570636633398,0.0570636633398,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.988482791653
 11/13  21:00:00,1.8053944991,3.31944913058,0.0,2.3628976696,0.0,0.0650583344415,0.0650583344415,0.0650583344415,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.916975899361
 11/13  22:00:00,1.65864505533,3.89397391169,0.0,3.02570974627,0.0,0.0833077281035,0.0833077281035,0.0833077281035,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.829612546879
 11/13  23:00:00,1.36434668095,4.58914324558,0.0,3.86640725176,0.0,0.106454891935,0.106454891935,0.106454891935,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.689287971333
 11/13  24:00:00,1.07939740632,4.96215033746,0.0,4.39568499196,0.0,0.121027646684,0.121027646684,0.121027646684,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.537399636334
 11/14  01:00:00,0.7824887107,5.05656522416,0.0,4.65566422693,0.0,0.128185728997,0.128185728997,0.128185728997,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.376859228529
 11/14  02:00:00,0.678121442944,5.57756442014,0.0,5.25239079522,0.0,0.144615571537,0.144615571537,0.144615571537,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.303037488801
 11/14  03:00:00,0.634920272977,6.01245680046,0.0,5.70777580243,0.0,0.157153816625,0.157153816625,0.157153816625,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.282801512771
 11/14  04:00:00,0.635307248502,6.45665127999,0.0,6.14704545723,0.0,0.169248353125,0.169248353125,0.169248353125,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.288034318517
 11/14  05:00:00,0.641433444538,6.78809448702,0.0,6.42096275959,0.0,0.176790196217,0.176790196217,0.176790196217,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.34637508965
 11/14  06:00:00,0.69639526303,7.02278969655,0.0,6.39801421141,0.0,0.176158347305,0.176158347305,0.176158347305,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.601612745609
 11/14  07:00:00,0.850057178048,6.94319913106,0.0,5.83785312083,0.0,0.160735272476,0.160735272476,0.160735272476,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.07858374247
 11/14  08:00:00,1.12173461993,7.54025824989,0.0,6.30131328267,0.0,0.173495853095,0.173495853095,0.173495853095,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.21050805265
 11/14  09:00:00,1.0870077065,7.16258444315,0.0,5.96168519199,0.0,0.164144776156,0.164144776156,0.164144776156,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.17685748245
 11/14  10:00:00,0.948759797107,6.27673981684,0.0,5.18435195386,0.0,0.142742238742,0.142742238742,0.142742238742,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.07192637368
 11/14  11:00:00,0.948803436645,6.22439331689,0.0,5.25535331116,0.0,0.144697139332,0.144697139332,0.144697139332,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.948097296085
 11/14  12:00:00,0.920153709182,4.48338465083,0.0,3.62576823272,0.0,0.0998293092952,0.0998293092952,0.0998293092952,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.836667292192
 11/14  13:00:00,0.886962921681,3.71086665455,0.0,2.93908951459,0.0,0.0809227885971,0.0809227885971,0.0809227885971,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.751180908955
 11/14  14:00:00,0.851882026791,3.2391474448,0.0,2.51777480674,0.0,0.0693226107642,0.0693226107642,0.0693226107642,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.700064200944
 11/14  15:00:00,0.860223275209,3.20332057457,0.0,2.53146874519,0.0,0.0696996498712,0.0696996498712,0.0696996498712,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.649343549528
 11/14  16:00:00,0.958501291228,3.46291615673,0.0,2.78277725436,0.0,0.0766189986215,0.0766189986215,0.0766189986215,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.656379449603
 11/14  17:00:00,1.26219620904,4.12910409265,0.0,3.38272137884,0.0,0.0931374310526,0.0931374310526,0.0931374310526,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.718279445349
 11/14  18:00:00,1.77613822937,5.55922293043,0.0,4.67529585998,0.0,0.12872625234,0.12872625234,0.12872625234,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.849786090657
 11/14  19:00:00,2.03438902837,4.93238578807,0.0,3.92564223657,0.0,0.108085825641,0.108085825641,0.108085825641,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.969676751973
 11/14  20:00:00,1.94573633031,5.17803635154,0.0,4.15004472523,0.0,0.114264363267,0.114264363267,0.114264363267,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.989731400318
 11/14  21:00:00,1.86633362293,5.53366791206,0.0,4.57618694206,0.0,0.125997458279,0.125997458279,0.125997458279,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.91790540839
 11/14  22:00:00,1.71479576668,5.9338258283,0.0,5.06508542561,0.0,0.139458439455,0.139458439455,0.139458439455,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.830088784139
 11/14  23:00:00,1.41616489042,6.47125807517,0.0,5.74842786403,0.0,0.158273101414,0.158273101414,0.158273101414,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.689382188647
 11/14  24:00:00,1.13066149078,6.82381611855,0.0,6.25757996251,0.0,0.172291731137,0.172291731137,0.172291731137,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.537170446871
 11/15  01:00:00,0.838290547022,7.08268349972,0.0,6.68236887803,0.0,0.183987565319,0.183987565319,0.183987565319,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.376272852982
 11/15  02:00:00,0.72552689739,7.2985090717,0.0,6.97414157167,0.0,0.192021025984,0.192021025984,0.192021025984,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.302231363914
 11/15  03:00:00,0.675262634722,7.47677366968,0.0,7.17299733586,0.0,0.197496178369,0.197496178369,0.197496178369,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.281896848556
 11/15  04:00:00,0.6679395381,7.64142088607,0.0,7.33223966341,0.0,0.201880642723,0.201880642723,0.201880642723,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.287609718413
 11/15  05:00:00,0.676639891505,8.06668311389,0.0,7.69964952906,0.0,0.211996643184,0.211996643184,0.211996643184,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.346276947052
 11/15  06:00:00,0.735998629218,8.4621352446,0.0,7.83639566518,0.0,0.215761713493,0.215761713493,0.215761713493,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.602576839881
 11/15  07:00:00,0.900188388276,8.76644656751,0.0,7.65860246587,0.0,0.210866482704,0.210866482704,0.210866482704,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.08108183388
 11/15  08:00:00,1.15506672076,8.75381494837,0.0,7.51192440677,0.0,0.206827953932,0.206827953932,0.206827953932,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.21345362702
 11/15  09:00:00,1.10387117861,7.77735447221,0.0,6.5741610459,0.0,0.181008248262,0.181008248262,0.181008248262,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.17915165761
 11/15  10:00:00,0.95731756413,6.5901209841,0.0,5.49516728488,0.0,0.151300005764,0.151300005764,0.151300005764,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.07449220993
 11/15  11:00:00,0.95625151782,6.49726159366,0.0,5.52586521102,0.0,0.152145220507,0.152145220507,0.152145220507,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.950453672997
 11/15  12:00:00,0.920869722487,4.51130737895,0.0,3.65177360442,0.0,0.1005453226,0.1005453226,0.1005453226,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.838584648616
 11/15  13:00:00,0.880349521795,3.47235550389,0.0,2.69889296925,0.0,0.0743093887111,0.0743093887111,0.0743093887111,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.752866303643
 11/15  14:00:00,0.842218421741,2.890426094,0.0,2.16679579614,0.0,0.0596590057137,0.0596590057137,0.0596590057137,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.702321860746
 11/15  15:00:00,0.845264498525,2.66195361511,0.0,1.98817081313,0.0,0.0547408731878,0.0547408731878,0.0547408731878,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.651274522124
 11/15  16:00:00,0.944317073422,2.9495352153,0.0,2.26761105027,0.0,0.0624347808159,0.0624347808159,0.0624347808159,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.658164712262
 11/15  17:00:00,1.24531589429,3.51821505886,0.0,2.76963380562,0.0,0.0762571163046,0.0762571163046,0.0762571163046,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.720477984777
 11/15  18:00:00,1.76393102834,5.11863314211,0.0,4.23193426569,0.0,0.116519051304,0.116519051304,0.116519051304,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.852557896624
 11/15  19:00:00,2.02482457081,4.58807734796,0.0,3.57826423084,0.0,0.0985213680833,0.0985213680833,0.0985213680833,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.972746317598
 11/15  20:00:00,1.93823057948,4.90831496936,0.0,3.87743828214,0.0,0.106758612436,0.106758612436,0.106758612436,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.992616461224
 11/15  21:00:00,1.86021648776,5.31408831082,0.0,4.35401457058,0.0,0.119880323105,0.119880323105,0.119880323105,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.920498178628
 11/15  22:00:00,1.70763844987,5.67608589376,0.0,4.80513399352,0.0,0.132301122646,0.132301122646,0.132301122646,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.832300281701
 11/15  23:00:00,1.40185984853,5.95336855712,0.0,5.22887336812,0.0,0.143968059519,0.143968059519,0.143968059519,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.691047166519
 11/15  24:00:00,1.11753937659,6.34825049852,0.0,5.78098901858,0.0,0.159169616955,0.159169616955,0.159169616955,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.538195770774
 11/16  01:00:00,0.825375126508,6.61418094748,0.0,6.2132849813,0.0,0.171072144805,0.171072144805,0.171072144805,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.376854197477
 11/16  02:00:00,0.712267378305,6.81767856787,0.0,6.49256012609,0.0,0.178761506898,0.178761506898,0.178761506898,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.302982305659
 11/16  03:00:00,0.660850059367,6.95377012713,0.0,6.64953725941,0.0,0.183083603014,0.183083603014,0.183083603014,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.282353382457
 11/16  04:00:00,0.645549628684,6.82822758848,0.0,6.51904539343,0.0,0.179490733306,0.179490733306,0.179490733306,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.287610690809
 11/16  05:00:00,0.643267683889,6.85476882887,0.0,6.48758173971,0.0,0.178624435569,0.178624435569,0.178624435569,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.346430451376
 11/16  06:00:00,0.694792386878,6.9666146537,0.0,6.33979826786,0.0,0.174555471152,0.174555471152,0.174555471152,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.603653646299
 11/16  07:00:00,0.867875977964,7.59583165898,0.0,6.48502617188,0.0,0.178554072392,0.178554072392,0.178554072392,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.08404321934
 11/16  08:00:00,1.11457713804,7.2867064476,0.0,6.04135585502,0.0,0.166338371209,0.166338371209,0.166338371209,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.21691367802
 11/16  09:00:00,1.09241480826,7.3648513482,0.0,6.15806937932,0.0,0.169551877911,0.169551877911,0.169551877911,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.18274020017
 11/16  10:00:00,0.965927784663,6.9057084053,0.0,5.80788771043,0.0,0.159910226297,0.159910226297,0.159910226297,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.07735920557
 11/16  11:00:00,0.983526157639,7.48979466062,0.0,6.51647130969,0.0,0.179419860326,0.179419860326,0.179419860326,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.952380641272
 11/16  12:00:00,0.968534529805,6.24370236457,0.0,5.38294399331,0.0,0.148210129919,0.148210129919,0.148210129919,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.839809245343
 11/16  13:00:00,0.951799827656,6.06761497416,0.0,5.29394497389,0.0,0.145759694572,0.145759694572,0.145759694572,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.753073769272
 11/16  14:00:00,0.912305666075,5.43483620477,0.0,4.71234184688,0.0,0.129746250048,0.129746250048,0.129746250048,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.701185920765
 11/16  15:00:00,0.908647489321,4.96257414882,0.0,4.29022054327,0.0,0.118123863984,0.118123863984,0.118123863984,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.649845325693
 11/16  16:00:00,0.995506074091,4.80721832584,0.0,4.12677900204,0.0,0.113623781484,0.113623781484,0.113623781484,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.656679871027
 11/16  17:00:00,1.27874341171,4.73097324836,0.0,3.9837104293,0.0,0.109684633728,0.109684633728,0.109684633728,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.719159550596
 11/16  18:00:00,1.76756421832,5.25006065584,0.0,4.36389055117,0.0,0.120152241291,0.120152241291,0.120152241291,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.852029124875
 11/16  19:00:00,2.02578435669,4.62399844648,0.0,3.61312334377,0.0,0.0994811539668,0.0994811539668,0.0994811539668,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.973808303183
 11/16  20:00:00,1.93069675257,4.63567990563,0.0,3.60381212493,0.0,0.0992247855268,0.0992247855268,0.0992247855268,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.993607554708
 11/16  21:00:00,1.83845411393,4.52513144328,0.0,3.56361219023,0.0,0.0981179492767,0.0981179492767,0.0981179492767,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.921943691423
 11/16  22:00:00,1.674087562,4.45896944835,0.0,3.58657659493,0.0,0.098750234771,0.098750234771,0.098750234771,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.83374123488
 11/16  23:00:00,1.3633088877,4.55459538271,0.0,3.82871493654,0.0,0.105417098687,0.105417098687,0.105417098687,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.692432423679
 11/16  24:00:00,1.07253892867,4.71519737926,0.0,4.14658730118,0.0,0.114169169026,0.114169169026,0.114169169026,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.539544368917
 11/17  01:00:00,0.780250043677,4.97622052048,0.0,4.57435656457,0.0,0.125947061974,0.125947061974,0.125947061974,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.377822187205
 11/17  02:00:00,0.665155667193,5.10727537868,0.0,4.78147801258,0.0,0.131649795786,0.131649795786,0.131649795786,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.303661229979
 11/17  03:00:00,0.613241551645,5.22544607519,0.0,4.92041165369,0.0,0.135475095292,0.135475095292,0.135475095292,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.283154936236
 11/17  04:00:00,0.605037894833,5.35809798295,0.0,5.04767231988,0.0,0.138978999456,0.138978999456,0.138978999456,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.288854158835
 11/17  05:00:00,0.603679396699,5.41832385106,0.0,5.04974795027,0.0,0.139036148379,0.139036148379,0.139036148379,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.347819263007
 11/17  06:00:00,0.659480792733,5.68629323159,0.0,5.05729258694,0.0,0.139243877008,0.139243877008,0.139243877008,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.605837905119
 11/17  07:00:00,0.840073888836,6.5899372988,0.0,5.47526328488,0.0,0.150751983264,0.150751983264,0.150751983264,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.08791174617
 11/17  08:00:00,1.09488292462,6.57593964582,0.0,5.32606839209,0.0,0.146644157794,0.146644157794,0.146644157794,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.22143433915
 11/17  09:00:00,1.06063655264,6.21452915256,0.0,5.00389341117,0.0,0.137773622295,0.137773622295,0.137773622295,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.18659397269
 11/17  10:00:00,0.939888071713,5.96362250562,0.0,4.86213375629,0.0,0.133870513347,0.133870513347,0.133870513347,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.08102726003
 11/17  11:00:00,0.95261954917,6.37049175674,0.0,5.39395328406,0.0,0.148513251856,0.148513251856,0.148513251856,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.955595763033
 11/17  12:00:00,0.947720940302,5.49085558862,0.0,4.62700115286,0.0,0.127396540416,0.127396540416,0.127396540416,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.842905309845
 11/17  13:00:00,0.926358755999,5.14601213799,0.0,4.36993347795,0.0,0.120318622915,0.120318622915,0.120318622915,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.755482429035
 11/17  14:00:00,0.893057048779,4.73833710602,0.0,4.01323829095,0.0,0.110497632752,0.110497632752,0.110497632752,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.703790377958
 11/17  15:00:00,0.8947739006,4.46097456859,0.0,3.78633628707,0.0,0.104250275262,0.104250275262,0.104250275262,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.652130001659
 11/17  16:00:00,0.982285541164,4.32927253387,0.0,3.64661352114,0.0,0.100403248558,0.100403248558,0.100403248558,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.658899559959
 11/17  17:00:00,1.26588524817,4.26614906931,0.0,3.51670608728,0.0,0.0968264701861,0.0968264701861,0.0968264701861,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.721339713569
 11/17  18:00:00,1.75528585596,4.80658038475,0.0,3.91794440051,0.0,0.107873878929,0.107873878929,0.107873878929,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.854495004452
 11/17  19:00:00,2.00773357585,3.9711031468,0.0,2.95752482062,0.0,0.0814303731278,0.0814303731278,0.0814303731278,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.976511526656
 11/17  20:00:00,1.9082072279,3.82115065909,0.0,2.78699986123,0.0,0.0767352608591,0.0767352608591,0.0767352608591,0.7709349669,0.167967068662,0.319977444422,0.555480487059,0.995890571872
 11/17  21:00:00,1.81649650906,3.72992338533,0.0,2.76611908169,0.0,0.0761603444098,0.0761603444098,0.0761603444098,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.924228742022
 11/17  22:00:00,1.65701397462,3.84170402109,0.0,2.96646942231,0.0,0.0816766473936,0.0816766473936,0.0816766473936,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.836582980237
 11/17  23:00:00,1.34454892712,3.87559924648,0.0,3.14735923448,0.0,0.0866571381057,0.0866571381057,0.0866571381057,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.694791989509
 11/17  24:00:00,1.05675034213,4.14331466233,0.0,3.57315094357,0.0,0.0983805824887,0.0983805824887,0.0983805824887,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.541098009598
 11/18  01:00:00,0.788492465568,5.05233730312,0.0,4.63496461868,0.0,0.127615800788,0.127615800788,0.127615800788,0.1619611275,0.035287203125,0.0974662947437,0.349050039411,0.393330915731
 11/18  02:00:00,0.675718811009,5.35583282217,0.0,5.02177334217,0.0,0.138265915527,0.138265915527,0.138265915527,0.0971766765,0.021172321875,0.0806087543343,0.321383142773,0.311923343881
 11/18  03:00:00,0.630729216438,5.77175381021,0.0,5.46071864884,0.0,0.150351521658,0.150351521658,0.150351521658,0.064784451,0.0141148794287,0.0667094029443,0.317656961407,0.289155676102
 11/18  04:00:00,0.626351892758,6.08866358815,0.0,5.77219879441,0.0,0.158927593209,0.158927593209,0.158927593209,0.064784451,0.0141148794287,0.0582274253519,0.313185543769,0.294893289497
 11/18  05:00:00,0.628925376336,6.25057996158,0.0,5.86965825893,0.0,0.1616109724,0.1616109724,0.1616109724,0.064784451,0.0141148794287,0.0699481555741,0.301354917933,0.360165064869
 11/18  06:00:00,0.71467641573,7.57849839563,0.0,6.91318921555,0.0,0.190342807405,0.190342807405,0.190342807405,0.0712628961,0.0155263675537,0.084144476437,0.336287868235,0.642146440549
 11/18  07:00:00,0.915047247247,9.00957776691,0.0,7.81235625104,0.0,0.215099829457,0.215099829457,0.215099829457,0.1230904569,0.026818274375,0.144379124629,0.388547561885,1.17045924812
 11/18  08:00:00,1.18847488552,9.30672074171,0.0,7.95672432573,0.0,0.219074756771,0.219074756771,0.219074756771,0.2397024687,0.052225060625,0.232499704129,0.412860895295,1.3215595014
 11/18  09:00:00,1.17956774856,9.46077470756,0.0,8.14532370957,0.0,0.224267517315,0.224267517315,0.224267517315,0.2332240236,0.0508135725,0.30510059573,0.349050039411,1.29140922928
 11/18  10:00:00,1.08196852843,9.58472921133,0.0,8.38693651896,0.0,0.230919911602,0.230919911602,0.230919911602,0.129568902,0.0282297625,0.379068142969,0.297069809363,1.17733120307
 11/18  11:00:00,1.0872871037,9.49474001541,0.0,8.43577433485,0.0,0.232264577095,0.232264577095,0.232264577095,0.1101335667,0.023995298125,0.399725262355,0.304056399423,1.03802297091
 11/18  12:00:00,1.13265387054,10.3695564781,0.0,9.43733060627,0.0,0.259840711139,0.259840711139,0.259840711139,0.1101335667,0.023995298125,0.417422740623,0.304149553957,0.91127674595
 11/18  13:00:00,1.0940746006,9.55982589821,0.0,8.72485659992,0.0,0.240223961424,0.240223961424,0.240223961424,0.1101335667,0.023995298125,0.403583719771,0.29902605458,0.814373067287
