Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 11/18  14:00:00,1.0612667046,9.31419621869,0.0,8.53945535173,0.0,0.235119256059,0.235119256059,0.235119256059,0.1101335667,0.023995298125,0.365540375848,0.309366207869,0.75343242985
 11/18  15:00:00,1.05150030332,8.77713025706,0.0,8.05756042493,0.0,0.221851105806,0.221851105806,0.221851105806,0.1230904569,0.026818274375,0.335842360485,0.326786105753,0.697061552271
 11/18  16:00:00,1.13491640592,8.57158739568,0.0,7.84414726357,0.0,0.215975140459,0.215975140459,0.215975140459,0.1749180177,0.038110179375,0.343849828477,0.344951239909,0.703680679337
 11/18  17:00:00,1.41758038395,8.52665176984,0.0,7.72169715396,0.0,0.21260368672,0.21260368672,0.21260368672,0.3174438099,0.069162918125,0.393241109689,0.40801685952,0.776851347411
 11/18  18:00:00,1.91835110046,9.51237236701,0.0,8.55645067767,0.0,0.235587193208,0.235587193208,0.235587193208,0.5636247237,0.122799448662,0.483552458743,0.495675276143,0.921780709547
 11/18  19:00:00,2.15708842932,8.23675261269,0.0,7.13590523726,0.0,0.196474911056,0.196474911056,0.196474911056,0.7709349669,0.167967068662,0.436445738992,0.538153743709,1.0637805759
 11/18  20:00:00,2.05800203324,8.11647681137,0.0,6.98374035439,0.0,0.192285312002,0.192285312002,0.192285312002,0.7709349669,0.167967068662,0.354222198616,0.555480487059,1.09447623099
 11/18  21:00:00,1.96832413103,8.0717156236,0.0,7.01451343708,0.0,0.193132596051,0.193132596051,0.193132596051,0.712628961,0.15526369375,0.315609713675,0.574577166557,1.0176266249
 11/18  22:00:00,1.80723793941,8.08192258731,0.0,7.12932569776,0.0,0.196293754721,0.196293754721,0.196293754721,0.6024953943,0.131268395625,0.298905481127,0.561162913641,0.913945270997
 11/18  23:00:00,1.48924067654,8.16323919348,0.0,7.37491647757,0.0,0.2030556756,0.2030556756,0.2030556756,0.4470127119,0.097392680625,0.239053021954,0.485614586456,0.754874693426
 11/18  24:00:00,1.18848331046,8.40021769182,0.0,7.79342919694,0.0,0.214578705487,0.214578705487,0.214578705487,0.3109653648,0.06775143,0.156085770535,0.421990039641,0.577722785706
 11/19  01:00:00,0.885789412788,8.58386237415,0.0,8.16875827969,0.0,0.224912748008,0.224912748008,0.224912748008,0.1619611275,0.035287203125,0.0974662947437,0.349050039411,0.391062325758
 11/19  02:00:00,0.76851553698,8.72426213336,0.0,8.3921204226,0.0,0.231062641498,0.231062641498,0.231062641498,0.0971766765,0.021172321875,0.0806087543343,0.321383142773,0.310005574643
 11/19  03:00:00,0.719227692392,8.98421740233,0.0,8.67495467854,0.0,0.238849997612,0.238849997612,0.238849997612,0.064784451,0.0141148794287,0.0667094029443,0.317656961407,0.287383238528
 11/19  04:00:00,0.713139149807,9.23939213427,0.0,8.92428390682,0.0,0.245714850258,0.245714850258,0.245714850258,0.064784451,0.0141148794287,0.0582274253519,0.313185543769,0.29353672321
 11/19  05:00:00,0.714221347889,9.3474843971,0.0,8.96758036437,0.0,0.246906943953,0.246906943953,0.246906943953,0.064784451,0.0141148794287,0.0699481555741,0.301354917933,0.359147394955
 11/19  06:00:00,0.775381710568,9.78298563453,0.0,9.11798589436,0.0,0.251048102243,0.251048102243,0.251048102243,0.0712628961,0.0155263675537,0.084144476437,0.336287868235,0.641837000647
 11/19  07:00:00,0.965611444935,10.8480792364,0.0,9.64883156059,0.0,0.265664027145,0.265664027145,0.265664027145,0.1230904569,0.026818274375,0.144379124629,0.388547561885,1.17248540802
 11/19  08:00:00,1.23480863733,10.9923692735,0.0,9.63955120889,0.0,0.265408508579,0.265408508579,0.265408508579,0.2397024687,0.052225060625,0.232499704129,0.412860895295,1.32438115005
 11/19  09:00:00,1.18925131299,9.81497551962,0.0,8.4970276386,0.0,0.233951081751,0.233951081751,0.233951081751,0.2332240236,0.0508135725,0.30510059573,0.349050039411,1.29390611232
 11/19  10:00:00,1.0531211565,8.53970767122,0.0,7.3392092986,0.0,0.202072539673,0.202072539673,0.202072539673,0.129568902,0.0282297625,0.379068142969,0.297069809363,1.18003688332
 11/19  11:00:00,1.06222115865,8.58744028046,0.0,7.52538731616,0.0,0.20719863205,0.20719863205,0.20719863205,0.1101335667,0.023995298125,0.399725262355,0.304056399423,1.04111025465
 11/19  12:00:00,1.02451368924,6.44444456929,0.0,5.50971418944,0.0,0.15170052983,0.15170052983,0.15170052983,0.1101335667,0.023995298125,0.417422740623,0.304149553957,0.913781253927
 11/19  13:00:00,0.977068182241,5.31370413062,0.0,4.47522132044,0.0,0.123217543066,0.123217543066,0.123217543066,0.1101335667,0.023995298125,0.403583719771,0.29902605458,0.817886579187
 11/19  14:00:00,0.933224261119,4.66886862243,0.0,3.88899520837,0.0,0.107076812577,0.107076812577,0.107076812577,0.1101335667,0.023995298125,0.365540375848,0.309366207869,0.758564976949
 11/19  15:00:00,0.931292081661,4.41615448452,0.0,3.69163668496,0.0,0.101642884149,0.101642884149,0.101642884149,0.1230904569,0.026818274375,0.335842360485,0.326786105753,0.702009519708
 11/19  16:00:00,1.02619153249,4.62783641939,0.0,3.89529501811,0.0,0.107250267033,0.107250267033,0.107250267033,0.1749180177,0.038110179375,0.343849828477,0.344951239909,0.708781948514
 11/19  17:00:00,1.32659551984,5.22732179092,0.0,4.41715631038,0.0,0.121618822608,0.121618822608,0.121618822608,0.3174438099,0.069162918125,0.393241109689,0.40801685952,0.782062212072
 11/19  18:00:00,1.84699129408,6.92575130512,0.0,5.96468558517,0.0,0.164227386835,0.164227386835,0.164227386835,0.5636247237,0.122799448662,0.483552458743,0.495675276143,0.926924740155
 11/19  19:00:00,2.09835063176,6.1082542546,0.0,5.00256742325,0.0,0.137737113492,0.137737113492,0.137737113492,0.7709349669,0.167967068662,0.436445738992,0.538153743709,1.06862003183
 11/19  20:00:00,2.00929039164,6.35180512478,0.0,5.21454928297,0.0,0.143573670404,0.143573670404,0.143573670404,0.7709349669,0.167967068662,0.354222198616,0.555480487059,1.09899561581
 11/19  21:00:00,1.91969145179,6.30909182826,0.0,5.24819025287,0.0,0.144499916808,0.144499916808,0.144499916808,0.712628961,0.15526369375,0.315609713675,0.574577166557,1.02132601377
 11/19  22:00:00,1.75959007977,6.35461000434,0.0,5.39877084308,0.0,0.148645895081,0.148645895081,0.148645895081,0.6024953943,0.131268395625,0.298905481127,0.561162913641,0.917187542721
 11/19  23:00:00,1.44166400559,6.43788565459,0.0,5.64694717319,0.0,0.155479004653,0.155479004653,0.155479004653,0.4470127119,0.097392680625,0.239053021954,0.485614586456,0.757490458911
 11/19  24:00:00,1.1394892223,6.62264474679,0.0,6.01397975757,0.0,0.165584617322,0.165584617322,0.165584617322,0.3109653648,0.06775143,0.156085770535,0.421990039641,0.579599280057
 11/20  01:00:00,0.828686918678,6.73569003402,0.0,6.33356820201,0.0,0.174383936975,0.174383936975,0.174383936975,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.378080063299
 11/20  02:00:00,0.716329628739,6.96557387813,0.0,6.64009974827,0.0,0.182823757332,0.182823757332,0.182823757332,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.303337993745
 11/20  03:00:00,0.667238897384,7.18619344578,0.0,6.88157779028,0.0,0.189472441031,0.189472441031,0.189472441031,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.282736170237
 11/20  04:00:00,0.660672669869,7.37836117603,0.0,7.06830935909,0.0,0.194613774492,0.194613774492,0.194613774492,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.288480312694
 11/20  05:00:00,0.659718096327,7.45381138463,0.0,7.08505540006,0.0,0.195074848007,0.195074848007,0.195074848007,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.347999346788
 11/20  06:00:00,0.713264925524,7.64227537677,0.0,7.0107148982,0.0,0.193028009799,0.193028009799,0.193028009799,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.608397739036
 11/20  07:00:00,0.875076620037,7.8683161706,0.0,6.74655116357,0.0,0.185754714465,0.185754714465,0.185754714465,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.09500273928
 11/20  08:00:00,1.1245343273,7.6613250674,0.0,6.40299774926,0.0,0.176295560472,0.176295560472,0.176295560472,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.22989040357
 11/20  09:00:00,1.09823520181,7.58892840056,0.0,6.36946419089,0.0,0.175372271459,0.175372271459,0.175372271459,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.19542244096
 11/20  10:00:00,0.983891779664,7.56987054222,0.0,6.46033420003,0.0,0.177874221299,0.177874221299,0.177874221299,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.08907485289
 11/20  11:00:00,1.01137356598,8.51113262672,0.0,7.5278801759,0.0,0.207267268668,0.207267268668,0.207267268668,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.962309741169
 11/20  12:00:00,0.997852606249,7.3166192567,0.0,6.44776704941,0.0,0.177528206362,0.177528206362,0.177528206362,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.84790308137
 11/20  13:00:00,0.975548697073,6.93708179785,0.0,6.15649623164,0.0,0.169508563988,0.169508563988,0.169508563988,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.759989335212
 11/20  14:00:00,0.946633737364,6.68810354582,0.0,5.95912629575,0.0,0.164074321337,0.164074321337,0.164074321337,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.707668812953
 11/20  15:00:00,0.950089730529,6.47329402723,0.0,5.79538934314,0.0,0.159566105192,0.159566105192,0.159566105192,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.655396404227
 11/20  16:00:00,1.03829591354,6.36674182682,0.0,5.68089213444,0.0,0.156413620938,0.156413620938,0.156413620938,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.662090239615
 11/20  17:00:00,1.31868199621,6.18745709116,0.0,5.43426690353,0.0,0.149623218222,0.149623218222,0.149623218222,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.725086919168
 11/20  18:00:00,1.78794537249,5.99767139375,0.0,5.10412748001,0.0,0.140533395457,0.140533395457,0.140533395457,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.859402933949
 11/20  19:00:00,2.08694180042,6.85450468333,0.0,5.83434192418,0.0,0.160638597698,0.160638597698,0.160638597698,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.983095959627
 11/20  20:00:00,1.96205948344,5.78436258403,0.0,4.74289636877,0.0,0.1305875164,0.1305875164,0.1305875164,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.00320598926
 11/20  21:00:00,1.86785506391,5.600288835,0.0,4.63144518618,0.0,0.127518899251,0.127518899251,0.127518899251,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.929268087194
 11/20  22:00:00,1.7051265402,5.59334036073,0.0,4.71390224638,0.0,0.129789212971,0.129789212971,0.129789212971,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.840786495807
 11/20  23:00:00,1.3939893303,5.674395936,0.0,4.94301869105,0.0,0.13609754129,0.13609754129,0.13609754129,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.697929222456
 11/20  24:00:00,1.10223263744,5.79701970062,0.0,5.22505320216,0.0,0.143862877802,0.143862877802,0.143862877802,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.54290078929
 11/21  01:00:00,0.806093401995,5.91612715213,0.0,5.51297898192,0.0,0.151790420291,0.151790420291,0.151790420291,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.379106401506
 11/21  02:00:00,0.691420969995,6.06168845506,0.0,5.7354253172,0.0,0.157915098589,0.157915098589,0.157915098589,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.304127001745
 11/21  03:00:00,0.641088800131,6.23707458837,0.0,5.931814714,0.0,0.163322343779,0.163322343779,0.163322343779,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.283380389107
 11/21  04:00:00,0.632689477109,6.36262496317,0.0,6.05196884669,0.0,0.166630581731,0.166630581731,0.166630581731,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.289084612241
 11/21  05:00:00,0.643034193634,6.84865576963,0.0,6.47910144913,0.0,0.178390945313,0.178390945313,0.178390945313,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.348797682712
 11/21  06:00:00,0.700172369941,7.16862293466,0.0,6.53519751305,0.0,0.179935454216,0.179935454216,0.179935454216,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.61026268208
 11/21  07:00:00,0.904736793389,8.94877348366,0.0,7.82379906881,0.0,0.215414887817,0.215414887817,0.215414887817,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.0982121471
 11/21  08:00:00,1.15412864269,8.73892706741,0.0,7.47785371439,0.0,0.205889875856,0.205889875856,0.205889875856,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.23263643845
 11/21  09:00:00,1.14162975387,9.1675840779,0.0,7.94554028976,0.0,0.218766823523,0.218766823523,0.218766823523,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.19800201943
 11/21  10:00:00,1.02085602163,8.91439805351,0.0,7.80286351533,0.0,0.214838463262,0.214838463262,0.214838463262,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.09107304888
 11/21  11:00:00,1.05420864508,10.0685071032,0.0,9.08363639745,0.0,0.250102347763,0.250102347763,0.250102347763,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.963927996129
 11/21  12:00:00,1.06938984754,9.91632120612,0.0,9.04597652065,0.0,0.24906544765,0.24906544765,0.24906544765,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.849395559548
 11/21  13:00:00,1.05669522712,9.88445858953,0.0,9.10371196348,0.0,0.250655094039,0.250655094039,0.250655094039,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.76015039505
 11/21  14:00:00,1.03829710146,10.0169948996,0.0,9.28831003948,0.0,0.255737685435,0.255737685435,0.255737685435,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.707376423036
 11/21  15:00:00,1.03612714582,9.59768623472,0.0,8.92024044549,0.0,0.245603520486,0.245603520486,0.245603520486,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.654937509372
 11/21  16:00:00,1.11534055838,9.16456042942,0.0,8.47912872178,0.0,0.233458265777,0.233458265777,0.233458265777,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.661672254869
 11/21  17:00:00,1.3937768416,8.91499457482,0.0,8.16168740552,0.0,0.224718063616,0.224718063616,0.224718063616,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.725203900833
 11/21  18:00:00,1.90044782684,10.0844070739,0.0,9.19018024305,0.0,0.253035849805,0.253035849805,0.253035849805,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.860085851108
 11/21  19:00:00,2.15090417564,9.1779878179,0.0,8.15743470897,0.0,0.224600972911,0.224600972911,0.224600972911,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.983486309403
 11/21  20:00:00,2.05444664925,9.1403258338,0.0,8.09836835643,0.0,0.222974682205,0.222974682205,0.222974682205,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.00369725138
 11/21  21:00:00,1.95441252433,8.74511094912,0.0,7.77518415949,0.0,0.214076359675,0.214076359675,0.214076359675,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.930351228011
 11/21  22:00:00,1.79363297198,8.80814928529,0.0,7.92842722938,0.0,0.218295644759,0.218295644759,0.218295644759,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.841070437364
 11/21  23:00:00,1.48440470938,8.95785103992,0.0,8.22687602247,0.0,0.226512920371,0.226512920371,0.226512920371,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.697526994964
 11/21  24:00:00,1.20263380114,9.44262807834,0.0,8.87159100176,0.0,0.244264041497,0.244264041497,0.244264041497,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.541971367407
 11/22  01:00:00,0.899894979484,9.32137657508,0.0,8.91982194457,0.0,0.245591997781,0.245591997781,0.245591997781,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.377512861804
 11/22  02:00:00,0.787234319677,9.53952385955,0.0,9.21533519534,0.0,0.25372844827,0.25372844827,0.25372844827,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.302052528083
 11/22  03:00:00,0.734521602588,9.62851377793,0.0,9.3252638867,0.0,0.256755146235,0.256755146235,0.256755146235,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.281370405963
 11/22  04:00:00,0.72470482159,9.70270959435,0.0,9.39393640412,0.0,0.258645926213,0.258645926213,0.258645926213,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.287201685994
 11/22  05:00:00,0.723331632497,9.76340614268,0.0,9.3954784636,0.0,0.258688384176,0.258688384176,0.258688384176,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.347171041298
 11/22  06:00:00,0.776262085049,9.93127315065,0.0,9.29875136134,0.0,0.256025169324,0.256025169324,0.256025169324,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.609359049769
 11/22  07:00:00,0.952706183347,10.6919119947,0.0,9.56603180063,0.0,0.263384277775,0.263384277775,0.263384277775,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.09911792629
 11/22  08:00:00,1.19512712156,10.2300236099,0.0,8.96690520972,0.0,0.246888354728,0.246888354728,0.246888354728,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.23468148562
 11/22  09:00:00,1.15813763635,9.76923341601,0.0,8.5451012433,0.0,0.235274706,0.235274706,0.235274706,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.200090404
 11/22  10:00:00,1.00011785918,8.1629670695,0.0,7.04966016106,0.0,0.194100300812,0.194100300812,0.194100300812,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.09284541913
 11/22  11:00:00,1.0058397909,8.31402672774,0.0,7.32689525437,0.0,0.201733493587,0.201733493587,0.201733493587,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.966188763719
 11/22  12:00:00,0.965309129886,6.13827360444,0.0,5.26579851119,0.0,0.144984729999,0.144984729999,0.144984729999,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.851525967328
 11/22  13:00:00,0.926450066792,5.15749245973,0.0,4.37324985642,0.0,0.120409933708,0.120409933708,0.120409933708,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.763646372305
 11/22  14:00:00,0.894777655838,4.80819545931,0.0,4.07573018298,0.0,0.112218239812,0.112218239812,0.112218239812,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.711156839218
 11/22  15:00:00,0.894093700759,4.44313837052,0.0,3.76163164882,0.0,0.103570075422,0.103570075422,0.103570075422,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.658998441843
 11/22  16:00:00,0.991724221535,4.6792162781,0.0,3.98942334011,0.0,0.109841928928,0.109841928928,0.109841928928,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.666033485218
 11/22  17:00:00,1.3011883172,5.5567746028,0.0,4.79890213889,0.0,0.132129539218,0.132129539218,0.132129539218,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.729769195455
 11/22  18:00:00,1.8071286055,6.69920807522,0.0,5.80085629983,0.0,0.159716628467,0.159716628467,0.159716628467,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.8642107956
 11/22  19:00:00,2.08662143999,6.84756440654,0.0,5.822706537,0.0,0.160318237269,0.160318237269,0.160318237269,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.987791070017
 11/22  20:00:00,1.98329306106,6.55992688382,0.0,5.5140930417,0.0,0.151821094017,0.151821094017,0.151821094017,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.00757361612
 11/22  21:00:00,1.89708491584,6.66668797317,0.0,5.69306395665,0.0,0.156748751185,0.156748751185,0.156748751185,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.934048454901
 11/22  22:00:00,1.73698434907,6.75391679811,0.0,5.87096756314,0.0,0.161647021846,0.161647021846,0.161647021846,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.844297616428
 11/22  23:00:00,1.43497591415,7.16513030759,0.0,6.43163816294,0.0,0.177084125138,0.177084125138,0.177084125138,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.700044122163
 11/22  24:00:00,1.14490583615,7.34774548699,0.0,6.77492998039,0.0,0.18653607651,0.18653607651,0.18653607651,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.543749797435
 11/23  01:00:00,0.85324904475,7.62847395846,0.0,7.22565667852,0.0,0.198946063047,0.198946063047,0.198946063047,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.378775511231
 11/23  02:00:00,0.742598431936,7.91967164723,0.0,7.59417418611,0.0,0.20909256053,0.20909256053,0.20909256053,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.303361324996
 11/23  03:00:00,0.695154444178,8.1999581847,0.0,7.89546142307,0.0,0.217387987825,0.217387987825,0.217387987825,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.28261727637
 11/23  04:00:00,0.688095249197,8.37413628106,0.0,8.06428857289,0.0,0.22203635382,0.22203635382,0.22203635382,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.288276203928
 11/23  05:00:00,0.691899802903,8.62295794611,0.0,8.25388457656,0.0,0.227256554582,0.227256554582,0.227256554582,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.34831673177
 11/23  06:00:00,0.748725096878,8.93306369225,0.0,8.29861685537,0.0,0.228488181153,0.228488181153,0.228488181153,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.611284097342
 11/23  07:00:00,0.931684804234,9.93193342041,0.0,8.80254210873,0.0,0.242362898662,0.242362898662,0.242362898662,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.10262904392
 11/23  08:00:00,1.1754230079,9.51826466542,0.0,8.25125817315,0.0,0.227184241069,0.227184241069,0.227184241069,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.2385695777
 11/23  09:00:00,1.13677436623,8.99702328502,0.0,7.76919418079,0.0,0.213911435885,0.213911435885,0.213911435885,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.20378733552
 11/23  10:00:00,0.998903546702,8.12233722755,0.0,7.00555672461,0.0,0.192885988336,0.192885988336,0.192885988336,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.09631901364
 11/23  11:00:00,1.01236283022,8.55355668884,0.0,7.56380993299,0.0,0.208256532902,0.208256532902,0.208256532902,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.968804046201
 11/23  12:00:00,0.974419727425,6.47112138088,0.0,5.59669246779,0.0,0.154095327538,0.154095327538,0.154095327538,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.853479787162
 11/23  13:00:00,0.937605287901,5.5642331516,0.0,4.77840387993,0.0,0.131565154817,0.131565154817,0.131565154817,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.765233040671
 11/23  14:00:00,0.891513788023,4.69117025686,0.0,3.95718755933,0.0,0.108954371996,0.108954371996,0.108954371996,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.712674260418
 11/23  15:00:00,0.898190597228,4.59334278456,0.0,3.91042960379,0.0,0.10766697189,0.10766697189,0.10766697189,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.660404900915
 11/23  16:00:00,0.994272741223,4.77303175262,0.0,4.08198475109,0.0,0.112390448616,0.112390448616,0.112390448616,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.667287548765
 11/23  17:00:00,1.29183728376,5.21863698099,0.0,4.4592756281,0.0,0.122778505778,0.122778505778,0.122778505778,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.731258084428
 11/23  18:00:00,1.80113027936,6.48377547882,0.0,5.5829990339,0.0,0.153718302323,0.153718302323,0.153718302323,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.866635465126
 11/23  19:00:00,2.0485818663,5.46870630916,0.0,4.44112152111,0.0,0.12227866358,0.12227866358,0.12227866358,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.990517988517
 11/23  20:00:00,1.96293390866,5.8237062061,0.0,4.77465521001,0.0,0.13146194162,0.13146194162,0.13146194162,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.0107907701
 11/23  21:00:00,1.87574831346,5.89470296678,0.0,4.91812545761,0.0,0.135412148805,0.135412148805,0.135412148805,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.937001947549
 11/23  22:00:00,1.71720495025,6.03793280013,0.0,5.15258619374,0.0,0.141867623022,0.141867623022,0.141867623022,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.84669498784
 11/23  23:00:00,1.41069967835,6.28547178961,0.0,5.54993312864,0.0,0.152807889337,0.152807889337,0.152807889337,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.702090638477
 11/23  24:00:00,1.12077380294,6.47299063141,0.0,5.89846233774,0.0,0.162404043305,0.162404043305,0.162404043305,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.5454625845
 11/24  01:00:00,0.833322551736,6.9059169741,0.0,6.5019328957,0.0,0.179019570033,0.179019570033,0.179019570033,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.379942309692
 11/24  02:00:00,0.72217185785,7.17847988842,0.0,6.85228762044,0.0,0.188665986443,0.188665986443,0.188665986443,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.304056131864
 11/24  03:00:00,0.66297242112,7.03161327069,0.0,6.72662075198,0.0,0.185205964767,0.185205964767,0.185205964767,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.283113033438
 11/24  04:00:00,0.653799287384,7.12888531743,0.0,6.8186703298,0.0,0.187740392006,0.187740392006,0.187740392006,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.288643483391
 11/24  05:00:00,0.657341170606,7.36868787231,0.0,6.99872622648,0.0,0.192697922286,0.192697922286,0.192697922286,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.349205008052
 11/24  06:00:00,0.715748989962,7.73728193976,0.0,7.10093531533,0.0,0.195512074236,0.195512074236,0.195512074236,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.61318388489
 11/24  07:00:00,0.902069188617,8.85985827913,0.0,7.72691252608,0.0,0.212747283045,0.212747283045,0.212747283045,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.10618348529
 11/24  08:00:00,1.15816865028,8.89595316661,0.0,7.62458548378,0.0,0.209929883449,0.209929883449,0.209929883449,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.24293076826
 11/24  09:00:00,1.11608989446,8.24932125208,0.0,7.01794085461,0.0,0.193226964114,0.193226964114,0.193226964114,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.20733862877
 11/24  10:00:00,0.991729345121,7.86502401326,0.0,6.74499204304,0.0,0.185711786755,0.185711786755,0.185711786755,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.09957048092
 11/24  11:00:00,1.00639173088,8.33917026412,0.0,7.34694153602,0.0,0.202285433568,0.202285433568,0.202285433568,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.971286018445
 11/24  12:00:00,0.970032362021,6.31397152848,0.0,5.43734477504,0.0,0.149707962134,0.149707962134,0.149707962134,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.855677627521
 11/24  13:00:00,0.924322399896,5.08386002569,0.0,4.29597368276,0.0,0.118282266812,0.118282266812,0.118282266812,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.767290111926
 11/24  14:00:00,0.897221580274,4.90038287495,0.0,4.1644927282,0.0,0.114662164247,0.114662164247,0.114662164247,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.714581709635
 11/24  15:00:00,0.896790028105,4.54398733069,0.0,3.85956138612,0.0,0.106266402767,0.106266402767,0.106266402767,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.661917664712
 11/24  16:00:00,0.991093997487,4.65911924261,0.0,3.96653380648,0.0,0.10921170488,0.10921170488,0.10921170488,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.66882598337
 11/24  17:00:00,1.28984505246,5.14821468577,0.0,4.38691843129,0.0,0.120786274472,0.120786274472,0.120786274472,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.733192986012
 11/24  18:00:00,1.81052395244,6.82755037999,0.0,5.92417420279,0.0,0.163111975408,0.163111975408,0.163111975408,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.8692351974
 11/24  19:00:00,2.06373565004,6.02128083633,0.0,4.99150204629,0.0,0.137432447317,0.137432447317,0.137432447317,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.992711990515
 11/24  20:00:00,1.97774152543,6.36428738406,0.0,5.31246306272,0.0,0.146269558385,0.146269558385,0.146269558385,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.01356409535
 11/24  21:00:00,1.89573431849,6.62290900387,0.0,5.64401069773,0.0,0.155398153838,0.155398153838,0.155398153838,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.939322744524
 11/24  22:00:00,1.74264445063,6.96392217576,0.0,6.07654062133,0.0,0.1673071234,0.1673071234,0.1673071234,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.848729935884
 11/24  23:00:00,1.44225456006,7.43290781655,0.0,6.69599622884,0.0,0.18436277105,0.18436277105,0.18436277105,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.703463565229
 11/24  24:00:00,1.15384221847,7.67480985061,0.0,7.09949649656,0.0,0.195472458829,0.195472458829,0.195472458829,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.546247644886
 11/25  01:00:00,0.870339968448,8.02610788853,0.0,7.60763945702,0.0,0.209463303668,0.209463303668,0.209463303668,0.1619611275,0.035287203125,0.0974662947437,0.349050039411,0.394426662796
 11/25  02:00:00,0.755674744376,8.25945451006,0.0,7.92574698744,0.0,0.218221848894,0.218221848894,0.218221848894,0.0971766765,0.021172321875,0.0806087543343,0.321383142773,0.311571386498
 11/25  03:00:00,0.709924686267,8.64760765857,0.0,8.33707250432,0.0,0.229546991487,0.229546991487,0.229546991487,0.064784451,0.0141148794287,0.0667094029443,0.317656961407,0.288655668984
 11/25  04:00:00,0.704359231015,8.92188089979,0.0,8.60540009536,0.0,0.236934931465,0.236934931465,0.236934931465,0.064784451,0.0141148794287,0.0582274253519,0.313185543769,0.294909300181
 11/25  05:00:00,0.707300742024,9.09843729527,0.0,8.71622619719,0.0,0.239986338088,0.239986338088,0.239986338088,0.064784451,0.0141148794287,0.0699481555741,0.301354917933,0.361454460299
 11/25  06:00:00,0.764754328443,9.40483548883,0.0,8.73200281204,0.0,0.240420720118,0.240420720118,0.240420720118,0.0712628961,0.0155263675537,0.084144476437,0.336287868235,0.649669937255
 11/25  07:00:00,0.948740763119,10.253475921,0.0,9.03609385235,0.0,0.248793345329,0.248793345329,0.248793345329,0.1230904569,0.026818274375,0.144379124629,0.388547561885,1.19061980088
 11/25  08:00:00,1.19860979516,9.69880073214,0.0,8.32482096653,0.0,0.229209666408,0.229209666408,0.229209666408,0.2397024687,0.052225060625,0.232499704129,0.412860895295,1.34554285103
 11/25  09:00:00,1.16303415155,8.88436389416,0.0,7.54482881271,0.0,0.207733920311,0.207733920311,0.207733920311,0.2332240236,0.0508135725,0.30510059573,0.349050039411,1.31549331275
 11/25  10:00:00,1.02756301946,7.63101375817,0.0,6.4109460256,0.0,0.176514402628,0.176514402628,0.176514402628,0.129568902,0.0282297625,0.379068142969,0.297069809363,1.19960624327
 11/25  11:00:00,1.03758779372,7.7095972061,0.0,6.63071146709,0.0,0.182565267113,0.182565267113,0.182565267113,0.1101335667,0.023995298125,0.399725262355,0.304056399423,1.05794302936
 11/25  12:00:00,1.00139792372,5.61919195333,0.0,4.67015706057,0.0,0.128584764313,0.128584764313,0.128584764313,0.1101335667,0.023995298125,0.417422740623,0.304149553957,0.928085766838
 11/25  13:00:00,0.961860136503,4.77379126401,0.0,3.92287001691,0.0,0.108009497328,0.108009497328,0.108009497328,0.1101335667,0.023995298125,0.403583719771,0.29902605458,0.830325016101
 11/25  14:00:00,0.922946368986,4.30638285026,0.0,3.51570548956,0.0,0.0967989204442,0.0967989204442,0.0967989204442,0.1101335667,0.023995298125,0.365540375848,0.309366207869,0.76936892358
 11/25  15:00:00,0.9296320683,4.36593811598,0.0,3.63134553645,0.0,0.0999828707871,0.0999828707871,0.0999828707871,0.1230904569,0.026818274375,0.335842360485,0.326786105753,0.712084299672
 11/25  16:00:00,1.03200534985,4.84923029261,0.0,4.10645098445,0.0,0.113064084387,0.113064084387,0.113064084387,0.1749180177,0.038110179375,0.343849828477,0.344951239909,0.719019855383
 11/25  17:00:00,1.3402113919,5.73324245194,0.0,4.91168038066,0.0,0.135234694666,0.135234694666,0.135234694666,0.3174438099,0.069162918125,0.393241109689,0.40801685952,0.793458802815
 11/25  18:00:00,1.86701988783,7.66689362279,0.0,6.69211763368,0.0,0.184255980585,0.184255980585,0.184255980585,0.5636247237,0.122799448662,0.483552458743,0.495675276143,0.94063500931
 11/25  19:00:00,2.11889313527,6.86996713523,0.0,5.74866450824,0.0,0.158279617006,0.158279617006,0.158279617006,0.7709349669,0.167967068662,0.436445738992,0.538153743709,1.08423582747
 11/25  20:00:00,2.03308418913,7.23257518951,0.0,6.07873231393,0.0,0.167367467897,0.167367467897,0.167367467897,0.7709349669,0.167967068662,0.354222198616,0.555480487059,1.11558264959
 11/25  21:00:00,1.9600072587,7.78845761287,0.0,6.71244732341,0.0,0.184815723722,0.184815723722,0.184815723722,0.712628961,0.15526369375,0.315609713675,0.574577166557,1.03643472784
 11/25  22:00:00,1.80850823253,8.14425845431,0.0,7.17546233312,0.0,0.197564047841,0.197564047841,0.197564047841,0.6024953943,0.131268395625,0.298905481127,0.561162913641,0.930144502652
 11/25  23:00:00,1.49945891331,8.54677586591,0.0,7.74603953292,0.0,0.213273912372,0.213273912372,0.213273912372,0.4470127119,0.097392680625,0.239053021954,0.485614586456,0.767288310501
 11/25  24:00:00,1.20041028782,8.84111269334,0.0,8.22661315776,0.0,0.226505682842,0.226505682842,0.226505682842,0.3109653648,0.06775143,0.156085770535,0.421990039641,0.585433826417
 11/26  01:00:00,0.90534009158,9.29729956154,0.0,8.87883261151,0.0,0.2444634268,0.2444634268,0.2444634268,0.1619611275,0.035287203125,0.0974662947437,0.349050039411,0.394425181325
 11/26  02:00:00,0.791587644179,9.56382464691,0.0,9.23009189546,0.0,0.254134748697,0.254134748697,0.254134748697,0.0971766765,0.021172321875,0.0806087543343,0.321383142773,0.311596615334
 11/26  03:00:00,0.746252651892,9.9665540176,0.0,9.65649246876,0.0,0.265874957112,0.265874957112,0.265874957112,0.064784451,0.0141148794287,0.0667094029443,0.317656961407,0.288182063575
 11/26  04:00:00,0.740431177049,10.2313844708,0.0,9.91552151109,0.0,0.2730068775,0.2730068775,0.2730068775,0.064784451,0.0141148794287,0.0582274253519,0.313185543769,0.294291455492
 11/26  05:00:00,0.74439849427,10.4455465568,0.0,10.0636045628,0.0,0.277084090334,0.277084090334,0.277084090334,0.064784451,0.0141148794287,0.0699481555741,0.301354917933,0.361185356211
 11/26  06:00:00,0.796550470362,10.56007049,0.0,9.88682840491,0.0,0.272216862037,0.272216862037,0.272216862037,0.0712628961,0.0155263675537,0.084144476437,0.336287868235,0.65007934552
 11/26  07:00:00,0.965319909957,10.8577193124,0.0,9.63824310446,0.0,0.265372492167,0.265372492167,0.265372492167,0.1230904569,0.026818274375,0.144379124629,0.388547561885,1.19271394014
 11/26  08:00:00,1.24098878815,11.2410740263,0.0,9.86401228833,0.0,0.271588659401,0.271588659401,0.271588659401,0.2397024687,0.052225060625,0.232499704129,0.412860895295,1.3486248234
 11/26  09:00:00,1.21798900693,10.883107483,0.0,9.5407713898,0.0,0.26268877569,0.26268877569,0.26268877569,0.2332240236,0.0508135725,0.30510059573,0.349050039411,1.31829432449
 11/26  10:00:00,1.10695425778,10.5164570354,0.0,9.2944101295,0.0,0.255905640951,0.255905640951,0.255905640951,0.129568902,0.0282297625,0.379068142969,0.297069809363,1.20158541656
 11/26  11:00:00,1.15061244003,11.815754999,0.0,10.7357300734,0.0,0.295589913425,0.295589913425,0.295589913425,0.1101335667,0.023995298125,0.399725262355,0.304056399423,1.05908221593
 11/26  12:00:00,1.12580223355,10.1375143784,0.0,9.18848136622,0.0,0.252989074145,0.252989074145,0.252989074145,0.1101335667,0.023995298125,0.417422740623,0.304149553957,0.928083886227
 11/26  13:00:00,1.10050510963,9.80801586502,0.0,8.95841060853,0.0,0.246654470454,0.246654470454,0.246654470454,0.1101335667,0.023995298125,0.403583719771,0.29902605458,0.829009025501
 11/26  14:00:00,1.07225006878,9.72740839387,0.0,8.93836758725,0.0,0.246102620242,0.246102620242,0.246102620242,0.1101335667,0.023995298125,0.365540375848,0.309366207869,0.767732369512
 11/26  15:00:00,1.06519725442,9.28684410045,0.0,8.55502925993,0.0,0.235548056909,0.235548056909,0.235548056909,0.1230904569,0.026818274375,0.335842360485,0.326786105753,0.709306560662
 11/26  16:00:00,1.14997099956,9.13034877038,0.0,8.39092523652,0.0,0.231029734099,0.231029734099,0.231029734099,0.1749180177,0.038110179375,0.343849828477,0.344951239909,0.715664081095
 11/26  17:00:00,1.43045378898,9.00797773451,0.0,8.18925506187,0.0,0.225477091749,0.225477091749,0.225477091749,0.3174438099,0.069162918125,0.393241109689,0.40801685952,0.790619404171
 11/26  18:00:00,1.89781126343,8.78365325167,0.0,7.81045043881,0.0,0.215047356186,0.215047356186,0.215047356186,0.5636247237,0.122799448662,0.483552458743,0.495675276143,0.939061833065
 11/26  19:00:00,2.19402803527,9.59980860056,0.0,8.47753978052,0.0,0.233414517005,0.233414517005,0.233414517005,0.7709349669,0.167967068662,0.436445738992,0.538153743709,1.08520202051
 11/26  20:00:00,2.06746759627,8.4818803467,0.0,7.32752654299,0.0,0.201750875036,0.201750875036,0.201750875036,0.7709349669,0.167967068662,0.354222198616,0.555480487059,1.11609357772
 11/26  21:00:00,1.96676688241,8.0337687503,0.0,6.95795467051,0.0,0.191575347425,0.191575347425,0.191575347425,0.712628961,0.15526369375,0.315609713675,0.574577166557,1.03623851818
 11/26  22:00:00,1.80221427351,7.91618752246,0.0,6.9468677766,0.0,0.191270088817,0.191270088817,0.191270088817,0.6024953943,0.131268395625,0.298905481127,0.561162913641,0.93066812731
 11/26  23:00:00,1.48183214712,7.90723972173,0.0,7.10584108463,0.0,0.19564714618,0.19564714618,0.19564714618,0.4470127119,0.097392680625,0.239053021954,0.485614586456,0.767950614605
 11/26  24:00:00,1.17460880135,7.90474704458,0.0,7.28951151262,0.0,0.200704196379,0.200704196379,0.200704196379,0.3109653648,0.06775143,0.156085770535,0.421990039641,0.586169822798
 11/27  01:00:00,0.860415436296,7.88993465524,0.0,7.48593770214,0.0,0.206112454593,0.206112454593,0.206112454593,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.379955184392
 11/27  02:00:00,0.742203853618,7.90563772357,0.0,7.5798432292,0.0,0.208697982212,0.208697982212,0.208697982212,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.303658358256
 11/27  03:00:00,0.691729502382,8.07554826851,0.0,7.77106864451,0.0,0.213963046029,0.213963046029,0.213963046029,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.282600138735
 11/27  04:00:00,0.683706614468,8.21500936965,0.0,7.90489477863,0.0,0.21764771909,0.21764771909,0.21764771909,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.288543086779
 11/27  05:00:00,0.689906768809,8.55173487464,0.0,8.18149822276,0.0,0.225263520489,0.225263520489,0.225263520489,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.349480014094
 11/27  06:00:00,0.744799140559,8.79506218647,0.0,8.15602739135,0.0,0.224562224834,0.224562224834,0.224562224834,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.615872055583
 11/27  07:00:00,0.902118495234,8.86876768367,0.0,7.72870332646,0.0,0.212796589662,0.212796589662,0.212796589662,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.11330208946
 11/27  08:00:00,1.1745468194,9.49922439741,0.0,8.21943529025,0.0,0.226308052571,0.226308052571,0.226308052571,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.25135219259
 11/27  09:00:00,1.14144553752,9.17932039858,0.0,7.93884961143,0.0,0.218582607172,0.218582607172,0.218582607172,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.21642901844
 11/27  10:00:00,1.02837219472,9.20361406965,0.0,8.07584849146,0.0,0.22235463635,0.22235463635,0.22235463635,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.10730408889
 11/27  11:00:00,1.05371083564,10.064417524,0.0,9.06555611964,0.0,0.249604538325,0.249604538325,0.249604538325,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.977918694676
 11/27  12:00:00,1.07413141541,10.1009414696,0.0,9.21818873264,0.0,0.253807015525,0.253807015525,0.253807015525,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.861803611011
 11/27  13:00:00,1.02401307082,8.70774261006,0.0,7.91670661455,0.0,0.217972937733,0.217972937733,0.217972937733,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.770439764516
 11/27  14:00:00,0.995919340205,8.48656823206,0.0,7.74916345391,0.0,0.213359924178,0.213359924178,0.213359924178,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.71609634104
 11/27  15:00:00,1.00256510249,8.38753919674,0.0,7.70127788418,0.0,0.21204147715,0.21204147715,0.21204147715,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.663753032708
 11/27  16:00:00,1.08677797187,8.1362945109,0.0,7.44174481573,0.0,0.204895679266,0.204895679266,0.204895679266,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.670790242395
 11/27  17:00:00,1.36842504778,8.00397298019,0.0,7.24091845175,0.0,0.199366269796,0.199366269796,0.199366269796,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.734951259974
 11/27  18:00:00,1.83931919849,7.87634991126,0.0,6.97000822798,0.0,0.191907221455,0.191907221455,0.191907221455,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.872200703491
 11/27  19:00:00,2.1396864774,8.78554419785,0.0,7.75001153647,0.0,0.213383274676,0.213383274676,0.213383274676,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.998465861855
 11/27  20:00:00,2.01204972695,7.61560023917,0.0,6.55852584792,0.0,0.180577759903,0.180577759903,0.180577759903,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.01881416525
 11/27  21:00:00,1.91590165692,7.35941547494,0.0,6.37648190824,0.0,0.17556549227,0.17556549227,0.17556549227,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.94335800508
 11/27  22:00:00,1.75461843681,7.40291356564,0.0,6.51143192768,0.0,0.179281109586,0.179281109586,0.179281109586,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.852830019408
 11/27  23:00:00,1.44166471698,7.41487843484,0.0,6.67457331902,0.0,0.183772927973,0.183772927973,0.183772927973,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.706857093328
 11/27  24:00:00,1.15277520659,7.63806879745,0.0,7.06074296998,0.0,0.194405446946,0.194405446946,0.194405446946,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.548260118306
 11/28  01:00:00,0.857493973302,7.7845950101,0.0,7.37983111086,0.0,0.203190991598,0.203190991598,0.203190991598,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.380722130538
 11/28  02:00:00,0.744630546583,7.9942131666,0.0,7.66797993298,0.0,0.211124675177,0.211124675177,0.211124675177,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.3040970975
 11/28  03:00:00,0.691120817744,8.05372300862,0.0,7.7489614153,0.0,0.213354361391,0.213354361391,0.213354361391,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.28288210805
 11/28  04:00:00,0.681887682174,8.1491743002,0.0,7.8388317459,0.0,0.215828786797,0.215828786797,0.215828786797,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.288771050052
 11/28  05:00:00,0.681765827572,8.25654381349,0.0,7.88582186949,0.0,0.217122579252,0.217122579252,0.217122579252,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.349965306218
 11/28  06:00:00,0.736204603971,8.48418124851,0.0,7.84387660162,0.0,0.215967688246,0.215967688246,0.215967688246,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.617141907358
 11/28  07:00:00,0.898721983874,8.74839091187,0.0,7.60534313214,0.0,0.209400078302,0.209400078302,0.209400078302,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.11628551197
 11/28  08:00:00,1.17798554087,9.62764668015,0.0,8.34432854194,0.0,0.229746774037,0.229746774037,0.229746774037,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.25488122364
 11/28  09:00:00,1.14374941059,9.26642825628,0.0,8.02252553634,0.0,0.220886480241,0.220886480241,0.220886480241,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.21986095122
 11/28  10:00:00,1.02870071345,9.21838568526,0.0,8.08778018584,0.0,0.222683155089,0.222683155089,0.222683155089,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.11014401012
 11/28  11:00:00,1.02953267818,9.1886862993,0.0,8.18741325912,0.0,0.225426380869,0.225426380869,0.225426380869,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.980330330523
 11/28  12:00:00,1.04424865016,9.0178095517,0.0,8.1328563617,0.0,0.223924250276,0.223924250276,0.223924250276,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.864004064079
 11/28  13:00:00,1.0321542714,9.00603292071,0.0,8.21239238714,0.0,0.226114138314,0.226114138314,0.226114138314,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.773044302572
 11/28  14:00:00,1.01080937451,9.03011039786,0.0,8.28996468513,0.0,0.228249958486,0.228249958486,0.228249958486,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.718837275612
 11/28  15:00:00,1.01482839697,8.83440103804,0.0,8.14667677434,0.0,0.224304771633,0.224304771633,0.224304771633,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.665215983845
 11/28  16:00:00,1.10923796069,8.95307676023,0.0,8.25748434688,0.0,0.227355668083,0.227355668083,0.227355668083,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.671832960578
 11/28  17:00:00,1.40333434154,9.27338874855,0.0,8.50881271265,0.0,0.234275563551,0.234275563551,0.234275563551,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.736472767432
 11/28  18:00:00,1.90492929831,10.260997725,0.0,9.3529458377,0.0,0.257517321275,0.257517321275,0.257517321275,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.873910907481
 11/28  19:00:00,2.16049765607,9.54278627388,0.0,8.50586681613,0.0,0.234194453343,0.234194453343,0.234194453343,0.7709349669,0.167967068662,0.402135423453,0.538153743709,0.999852658223
 11/28  20:00:00,2.06158481845,9.41541913305,0.0,8.35762435351,0.0,0.230112851404,0.230112851404,0.230112851404,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.01953455354
 11/28  21:00:00,1.95879019489,8.91896002479,0.0,7.9341797388,0.0,0.218454030238,0.218454030238,0.218454030238,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.945204724378
 11/28  22:00:00,1.78881091847,8.64589559279,0.0,7.7532918051,0.0,0.213473591247,0.213473591247,0.213473591247,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.853952169145
 11/28  23:00:00,1.4759669518,8.66110212159,0.0,7.92041939553,0.0,0.218075162788,0.218075162788,0.218075162788,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.707234703579
 11/28  24:00:00,1.18121439312,8.67112458425,0.0,8.0936450287,0.0,0.222844633478,0.222844633478,0.222844633478,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.548413846381
 11/29  01:00:00,0.891288588276,9.01173035076,0.0,8.60724059889,0.0,0.236985606573,0.236985606573,0.236985606573,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.380447983169
 11/29  02:00:00,0.773263864411,9.03362129265,0.0,8.70793277758,0.0,0.239757993004,0.239757993004,0.239757993004,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.303552378948
 11/29  03:00:00,0.720060044394,9.10425153608,0.0,8.80002476942,0.0,0.242293588041,0.242293588041,0.242293588041,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.282347281399
 11/29  04:00:00,0.711015776892,9.2067493873,0.0,8.89675472717,0.0,0.244956881515,0.244956881515,0.244956881515,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.288423155889
 11/29  05:00:00,0.7143171761,9.43856486961,0.0,9.0680763222,0.0,0.24967392778,0.24967392778,0.24967392778,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.349731909623
 11/29  06:00:00,0.762970183376,9.45667574746,0.0,8.81599379065,0.0,0.24273326765,0.24273326765,0.24273326765,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.617519217278
 11/29  07:00:00,0.942949804238,10.3568068211,0.0,9.21168326622,0.0,0.253627898666,0.253627898666,0.253627898666,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.11836128709
 11/29  08:00:00,1.18054079958,9.7227088832,0.0,8.43713471201,0.0,0.232302032747,0.232302032747,0.232302032747,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.25713725662
