Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 11/29  09:00:00,1.15280638183,9.59705680051,0.0,8.35147180315,0.0,0.229943451483,0.229943451483,0.229943451483,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.22154322865
 11/29  10:00:00,1.03731925031,9.5339267456,0.0,8.40080265747,0.0,0.231301691943,0.231301691943,0.231301691943,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.11266259883
 11/29  11:00:00,1.06870525026,10.613711507,0.0,9.61014840996,0.0,0.264598952943,0.264598952943,0.264598952943,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.98262038735
 11/29  12:00:00,1.05088793036,9.25982225261,0.0,8.37399287162,0.0,0.230563530474,0.230563530474,0.230563530474,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.864880255073
 11/29  13:00:00,1.00253623839,7.93163462719,0.0,7.13667500562,0.0,0.196496105307,0.196496105307,0.196496105307,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.774363390577
 11/29  14:00:00,0.955946730402,7.03942914479,0.0,6.29737119146,0.0,0.173387314376,0.173387314376,0.173387314376,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.720749516214
 11/29  15:00:00,0.953459343974,6.60781639407,0.0,5.91777261385,0.0,0.162935718636,0.162935718636,0.162935718636,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.667535500356
 11/29  16:00:00,1.05070543003,6.82997909088,0.0,6.13160176044,0.0,0.168823137423,0.168823137423,0.168823137423,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.674617877681
 11/29  17:00:00,1.35991162758,7.69988330159,0.0,6.93171378303,0.0,0.190852849597,0.190852849597,0.190852849597,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.740066250097
 11/29  18:00:00,1.88663047629,9.60008238248,0.0,8.68833853927,0.0,0.239218499261,0.239218499261,0.239218499261,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.87760286341
 11/29  19:00:00,2.13617281199,8.66245042506,0.0,7.6223963448,0.0,0.209869609262,0.209869609262,0.209869609262,0.7709349669,0.167967068662,0.402135423453,0.538153743709,1.00298728074
 11/29  20:00:00,2.04079760675,8.66466367396,0.0,7.60263954657,0.0,0.20932563971,0.20932563971,0.20932563971,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.0237639014
 11/29  21:00:00,1.95815903794,8.89957029415,0.0,7.91125632241,0.0,0.217822873287,0.217822873287,0.217822873287,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.948738410119
 11/29  22:00:00,1.80532832941,9.2487640029,0.0,8.35319882943,0.0,0.229991002189,0.229991002189,0.229991002189,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.85691355493
 11/29  23:00:00,1.50290652296,9.64164832476,0.0,8.89885590887,0.0,0.245014733949,0.245014733949,0.245014733949,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.7093443934
 11/29  24:00:00,1.21509802421,9.90287796451,0.0,9.32428755319,0.0,0.256728264566,0.256728264566,0.256728264566,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.549524702164
 11/30  01:00:00,0.925852385545,10.2673056334,0.0,9.8625865391,0.0,0.271549403842,0.271549403842,0.271549403842,0.1619611275,0.035287203125,0.0908926116669,0.349050039411,0.380677325611
 11/30  02:00:00,0.80788473918,10.2913242113,0.0,9.96535175417,0.0,0.274378867773,0.274378867773,0.274378867773,0.0971766765,0.021172321875,0.0766617302589,0.321383142773,0.303836321019
 11/30  03:00:00,0.757389765987,10.4598262095,0.0,10.1558281867,0.0,0.279623309634,0.279623309634,0.279623309634,0.064784451,0.0141148794287,0.0640981645171,0.317656961407,0.282118537495
 11/30  04:00:00,0.746314678753,10.4884286696,0.0,10.1787994285,0.0,0.280255783376,0.280255783376,0.280255783376,0.064784451,0.0141148794287,0.05686202118,0.313185543769,0.288057736894
 11/30  05:00:00,0.74714528026,10.6306811737,0.0,10.26038245,0.0,0.282502031939,0.282502031939,0.282502031939,0.064784451,0.0141148794287,0.0672769999586,0.301354917933,0.349542085956
 11/30  06:00:00,0.799531665163,10.7855036643,0.0,10.1438949866,0.0,0.279294749438,0.279294749438,0.279294749438,0.0712628961,0.0155263675537,0.0800477838369,0.336287868235,0.618445938151
 11/30  07:00:00,0.977398583903,11.6101678562,0.0,10.4628518043,0.0,0.28807667833,0.28807667833,0.28807667833,0.1230904569,0.026818274375,0.133753612412,0.388547561885,1.12055378418
 11/30  08:00:00,1.23726487819,11.7857427304,0.0,10.4973349048,0.0,0.289026111359,0.289026111359,0.289026111359,0.2397024687,0.052225060625,0.21133834221,0.412860895295,1.25997091101
 11/30  09:00:00,1.17753098058,10.4977928659,0.0,9.24946123479,0.0,0.254668050232,0.254668050232,0.254668050232,0.2332240236,0.0508135725,0.272663294838,0.349050039411,1.22428986243
 11/30  10:00:00,1.02294425338,9.01408533103,0.0,7.8787074175,0.0,0.216926695019,0.216926695019,0.216926695019,0.129568902,0.0282297625,0.334037084503,0.297069809363,1.11491642423
 11/30  11:00:00,1.02177273871,8.91143376319,0.0,7.90557476661,0.0,0.217666441393,0.217666441393,0.217666441393,0.1101335667,0.023995298125,0.348809033065,0.304056399423,0.98491628693
 11/30  12:00:00,0.979881674518,6.68352228663,0.0,5.79506862006,0.0,0.159557274632,0.159557274632,0.159557274632,0.1101335667,0.023995298125,0.364933981104,0.304149553957,0.867504540646
 11/30  13:00:00,0.935043092363,5.48341536356,0.0,4.68534576652,0.0,0.129002959279,0.129002959279,0.129002959279,0.1101335667,0.023995298125,0.355773213679,0.29902605458,0.777473366047
 11/30  14:00:00,0.906297438182,5.23904392752,0.0,4.49412495264,0.0,0.123738022155,0.123738022155,0.123738022155,0.1101335667,0.023995298125,0.321952343333,0.309366207869,0.723610537758
 11/30  15:00:00,0.906273860636,4.89651496909,0.0,4.20401111694,0.0,0.115750235298,0.115750235298,0.115750235298,0.1230904569,0.026818274375,0.29671678831,0.326786105753,0.669995572292
 11/30  16:00:00,1.01415496311,5.50520178846,0.0,4.80410062081,0.0,0.132272670501,0.132272670501,0.132272670501,0.1749180177,0.038110179375,0.306790855622,0.344951239909,0.677341714877
 11/30  17:00:00,1.32029050863,6.26318774646,0.0,5.49268755457,0.0,0.151231730644,0.151231730644,0.151231730644,0.3174438099,0.069162918125,0.357323190441,0.40801685952,0.742396923421
 11/30  18:00:00,1.84248581675,7.99936039791,0.0,7.08501877949,0.0,0.195073839722,0.195073839722,0.195073839722,0.5636247237,0.122799448662,0.448200528527,0.495675276143,0.880200638624
 11/30  19:00:00,2.0949878501,7.16994480309,0.0,6.12657184687,0.0,0.168684647381,0.168684647381,0.168684647381,0.7709349669,0.167967068662,0.402135423453,0.538153743709,1.00630615669
 11/30  20:00:00,2.00471909039,7.357529233,0.0,6.29227949846,0.0,0.173247123342,0.173247123342,0.173247123342,0.7709349669,0.167967068662,0.319977444422,0.555480487059,1.02698950855
 11/30  21:00:00,1.92175122073,7.58003611364,0.0,6.58893617399,0.0,0.181415056071,0.181415056071,0.181415056071,0.712628961,0.15526369375,0.280754343348,0.574577166557,0.951524378033
 11/30  22:00:00,1.76489601965,7.78273186266,0.0,6.88471041305,0.0,0.189558692425,0.189558692425,0.189558692425,0.6024953943,0.131268395625,0.263298623659,0.561162913641,0.859369831069
 11/30  23:00:00,1.45784157859,8.00677850939,0.0,7.26211170144,0.0,0.199949789575,0.199949789575,0.199949789575,0.4470127119,0.097392680625,0.21075981003,0.485614586456,0.711218785455
 11/30  24:00:00,1.16878774776,8.22250639184,0.0,7.64231328771,0.0,0.210417988123,0.210417988123,0.210417988123,0.3109653648,0.06775143,0.140550925199,0.421990039641,0.551127394958
 12/01  01:00:00,0.933127246627,8.42274566083,0.0,8.01226717814,0.0,0.220604033943,0.220604033943,0.220604033943,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.381968993112
 12/01  02:00:00,0.815953880972,8.56544676481,0.0,8.23452819016,0.0,0.226723609683,0.226723609683,0.226723609683,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.304668844449
 12/01  03:00:00,0.759814531565,8.66068262303,0.0,8.35154308755,0.0,0.229945414176,0.229945414176,0.229945414176,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.283194149969
 12/01  04:00:00,0.749904915401,8.75690549378,0.0,8.44223190197,0.0,0.23244237513,0.23244237513,0.23244237513,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.289093419936
 12/01  05:00:00,0.747877486216,8.8707388274,0.0,8.49529562906,0.0,0.233903393839,0.233903393839,0.233903393839,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.350829320883
 12/01  06:00:00,0.812129686246,9.19825333959,0.0,8.55028463094,0.0,0.235417421688,0.235417421688,0.235417421688,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.620501599651
 12/01  07:00:00,1.0144410425,9.46090520716,0.0,8.30482979157,0.0,0.228659243695,0.228659243695,0.228659243695,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.12433987221
 12/01  08:00:00,1.33533836766,10.0667900812,0.0,8.76879039762,0.0,0.241433603188,0.241433603188,0.241433603188,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.26427829104
 12/01  09:00:00,1.28398310034,9.53639624855,0.0,8.27893633025,0.0,0.22794631165,0.22794631165,0.22794631165,0.29257494,0.063744625,0.268690649238,0.413914574456,1.22895042871
 12/01  10:00:00,1.12122316588,9.37576385104,0.0,8.2327808513,0.0,0.226675499705,0.226675499705,0.226675499705,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.11871911868
 12/01  11:00:00,1.14320369854,10.4362407859,0.0,9.42362079673,0.0,0.259463235049,0.259463235049,0.259463235049,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,0.987785461819
 12/01  12:00:00,1.12476930304,9.05442413528,0.0,8.16013308178,0.0,0.224675267978,0.224675267978,0.224675267978,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.869448917532
 12/01  13:00:00,1.09802358489,8.54899216977,0.0,7.74622102271,0.0,0.213278909382,0.213278909382,0.213278909382,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.778347485047
 12/01  14:00:00,1.0738506163,8.40731969258,0.0,7.65772963705,0.0,0.21084245086,0.21084245086,0.21084245086,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.724321836977
 12/01  15:00:00,1.08456975613,8.2930932347,0.0,7.59598814288,0.0,0.209142504718,0.209142504718,0.209142504718,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.670414061801
 12/01  16:00:00,1.18127649062,8.19511842179,0.0,7.48972004164,0.0,0.206216594824,0.206216594824,0.206216594824,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.677223669734
 12/01  17:00:00,1.50041209513,8.20637846477,0.0,7.43037150245,0.0,0.204582534593,0.204582534593,0.204582534593,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.742681217896
 12/01  18:00:00,2.06783224524,9.85107120652,0.0,8.92872763872,0.0,0.245837200794,0.245837200794,0.245837200794,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.881858114348
 12/01  19:00:00,2.31233988019,8.70601489342,0.0,7.65359644955,0.0,0.210728650631,0.210728650631,0.210728650631,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.00846346086
 12/01  20:00:00,2.1580405568,8.94553931607,0.0,7.87014198314,0.0,0.216690860475,0.216690860475,0.216690860475,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.03002714708
 12/01  21:00:00,2.05932544462,8.97843168986,0.0,7.97722574465,0.0,0.219639228176,0.219639228176,0.219639228176,0.71053914,0.154808375,0.275874927963,0.681351773484,0.95427599278
 12/01  22:00:00,1.90304319886,9.35368422103,0.0,8.4456877938,0.0,0.232537527184,0.232537527184,0.232537527184,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.862162115717
 12/01  23:00:00,1.58620713407,9.62965658989,0.0,8.87631222876,0.0,0.244394032384,0.244394032384,0.244394032384,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.71368063836
 12/01  24:00:00,1.30195442861,10.2755633011,0.0,9.68796688229,0.0,0.266741551103,0.266741551103,0.266741551103,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.553129381719
 12/02  01:00:00,1.00894840336,10.954264647,0.0,10.5273130293,0.0,0.289851507596,0.289851507596,0.289851507596,0.160219637864,0.0349077586915,0.092942924749,0.413914574456,0.398442128157
 12/02  02:00:00,0.89816979555,11.4171885339,0.0,11.0772289841,0.0,0.304992500185,0.304992500185,0.304992500185,0.0975250078643,0.0212482144043,0.0761857795615,0.381106293534,0.31370981955
 12/02  03:00:00,0.843064898372,11.5962116059,0.0,11.2803301548,0.0,0.310584542556,0.310584542556,0.310584542556,0.06269463,0.0136595625,0.0623264934745,0.376687669841,0.289936065617
 12/02  04:00:00,0.845089231879,12.1716545264,0.0,11.8497044596,0.0,0.326261287436,0.326261287436,0.326261287436,0.06269463,0.0136595625,0.0539764305342,0.371385321409,0.296369894954
 12/02  05:00:00,0.849996911283,12.4966387274,0.0,12.1072246179,0.0,0.333351663291,0.333351663291,0.333351663291,0.06269463,0.0136595625,0.0658228643082,0.357356191184,0.364800232042
 12/02  06:00:00,0.910529954789,12.6617629145,0.0,11.9753600151,0.0,0.329720997632,0.329720997632,0.329720997632,0.0696606972136,0.0151772910596,0.080078180578,0.398780788307,0.65893579036
 12/02  07:00:00,1.14845736467,14.0298177984,0.0,12.7863441092,0.0,0.352050053645,0.352050053645,0.352050053645,0.14628747,0.0318723125,0.14038354292,0.460751985603,1.21173814583
 12/02  08:00:00,1.4664398982,14.1664597838,0.0,12.7617817717,0.0,0.351373771811,0.351373771811,0.351373771811,0.299540982136,0.0652623480958,0.228567290958,0.489583505201,1.37095661956
 12/02  09:00:00,1.40785778748,12.9677543797,0.0,11.5999126314,0.0,0.319383697894,0.319383697894,0.319383697894,0.29257494,0.063744625,0.30112795013,0.413914574456,1.33933225876
 12/02  10:00:00,1.24201969337,12.2298761901,0.0,10.9845581867,0.0,0.30244096873,0.30244096873,0.30244096873,0.160219637864,0.0349077586915,0.375064554145,0.352274773936,1.22105412228
 12/02  11:00:00,1.25980502973,12.9101967063,0.0,11.8092824578,0.0,0.32514833695,0.32514833695,0.32514833695,0.132355302136,0.0288368480957,0.395792849183,0.360559693361,1.0760797211
 12/02  12:00:00,1.22323904582,10.7979579642,0.0,9.83014752559,0.0,0.270656251245,0.270656251245,0.270656251245,0.132355302136,0.0288368480957,0.413608485392,0.360670158953,0.942968302655
 12/02  13:00:00,1.17091443121,9.52441020686,0.0,8.65713086982,0.0,0.23835924961,0.23835924961,0.23835924961,0.132355302136,0.0288368480957,0.399656479991,0.354594551375,0.842855675025
 12/02  14:00:00,1.12772803425,8.8375100693,0.0,8.03143678894,0.0,0.221131836297,0.221131836297,0.221131836297,0.132355302136,0.0288368480957,0.361435815596,0.366856232124,0.780805061802
 12/02  15:00:00,1.13763744002,8.85058150418,0.0,8.10236113197,0.0,0.223084616431,0.223084616431,0.223084616431,0.14628747,0.0318723125,0.331767743197,0.387513297889,0.721529342201
 12/02  16:00:00,1.23086359228,8.70145534186,0.0,7.94473762883,0.0,0.218744723631,0.218744723631,0.218744723631,0.202016057864,0.0440141336915,0.339922588697,0.409054088393,0.728543002617
 12/02  17:00:00,1.55438197284,8.92426509665,0.0,8.08601279657,0.0,0.222634493057,0.222634493057,0.222634493057,0.362235612136,0.0789219105958,0.389638662656,0.4838392944,0.804926555648
 12/02  18:00:00,2.12623392999,10.7624173183,0.0,9.76588726995,0.0,0.268886955326,0.268886955326,0.268886955326,0.633912342136,0.138113348096,0.480421867651,0.587787416781,0.956044594934
 12/02  19:00:00,2.36799268345,9.57642316965,0.0,8.42874870243,0.0,0.232071138357,0.232071138357,0.232071138357,0.835928316407,0.182127481787,0.432594020017,0.638159726883,1.10371948422
 12/02  20:00:00,2.206745357,9.57581691321,0.0,8.39532617841,0.0,0.231150906485,0.231150906485,0.231150906485,0.780199812136,0.169985660596,0.349590650728,0.658706327056,1.13512054894
 12/02  21:00:00,2.10874667483,9.60844638422,0.0,8.50625306555,0.0,0.234205088059,0.234205088059,0.234205088059,0.71053914,0.154808375,0.310730298291,0.681351773484,1.05526336624
 12/02  22:00:00,1.95168743405,9.9120536515,0.0,8.91920113691,0.0,0.245574904906,0.245574904906,0.245574904906,0.599081964271,0.130524696192,0.293949140492,0.665444728188,0.947018203074
 12/02  23:00:00,1.63234758575,10.344643157,0.0,9.52451820536,0.0,0.262241272134,0.262241272134,0.262241272134,0.445828452136,0.0971346605958,0.234174068073,0.57585713281,0.780461228894
 12/02  24:00:00,1.31414716191,10.1953498928,0.0,9.56658245407,0.0,0.263399439072,0.263399439072,0.263399439072,0.31347315,0.0682978125,0.151455627092,0.500409133249,0.5943004017
 12/03  01:00:00,0.994040448412,10.4135016224,0.0,9.98586092633,0.0,0.274943552651,0.274943552651,0.274943552651,0.160219637864,0.0349077586915,0.092942924749,0.413914574456,0.399131206457
 12/03  02:00:00,0.860440056267,10.0474254324,0.0,9.70689705368,0.0,0.267262760902,0.267262760902,0.267262760902,0.0975250078643,0.0212482144043,0.0761857795615,0.381106293534,0.314278648481
 12/03  03:00:00,0.797966208908,9.95913191747,0.0,9.64236033661,0.0,0.265485853093,0.265485853093,0.265485853093,0.06269463,0.0136595625,0.0623264934745,0.376687669841,0.290826195348
 12/03  04:00:00,0.77073195606,9.47214462234,0.0,9.14907224604,0.0,0.251904011617,0.251904011617,0.251904011617,0.06269463,0.0136595625,0.0539764305342,0.371385321409,0.297492204437
 12/03  05:00:00,0.765946939407,9.44539102175,0.0,9.05455681782,0.0,0.249301691416,0.249301691416,0.249301691416,0.06269463,0.0136595625,0.0658228643082,0.357356191184,0.366220326473
 12/03  06:00:00,0.829030047198,9.70484909322,0.0,9.01530972527,0.0,0.24822109004,0.24822109004,0.24822109004,0.0696606972136,0.0151772910596,0.080078180578,0.398780788307,0.662072258945
 12/03  07:00:00,1.0628383055,10.9254599311,0.0,9.67668756619,0.0,0.26643099448,0.26643099448,0.26643099448,0.14628747,0.0318723125,0.14038354292,0.460751985603,1.21703682156
 12/03  08:00:00,1.36890570228,10.6293337789,0.0,9.21937131452,0.0,0.253839575889,0.253839575889,0.253839575889,0.299540982136,0.0652623480958,0.228567290958,0.489583505201,1.37624107185
 12/03  09:00:00,1.34068549443,10.5339868812,0.0,9.1602366686,0.0,0.252211404842,0.252211404842,0.252211404842,0.29257494,0.063744625,0.30112795013,0.413914574456,1.34524072306
 12/03  10:00:00,1.19023918838,10.3548535338,0.0,9.10390698927,0.0,0.25066046374,0.25066046374,0.25066046374,0.160219637864,0.0349077586915,0.375064554145,0.352274773936,1.22668266351
 12/03  11:00:00,1.21558586412,11.3090259304,0.0,10.2032566617,0.0,0.280929171342,0.280929171342,0.280929171342,0.132355302136,0.0288368480957,0.395792849183,0.360559693361,1.08093474136
 12/03  12:00:00,1.20160468138,10.0168809044,0.0,9.0443944049,0.0,0.249021886806,0.249021886806,0.249021886806,0.132355302136,0.0288368480957,0.413608485392,0.360670158953,0.94764436353
 12/03  13:00:00,1.17021961291,9.5025889276,0.0,8.63189529378,0.0,0.237664431309,0.237664431309,0.237664431309,0.132355302136,0.0288368480957,0.399656479991,0.354594551375,0.846269971808
 12/03  14:00:00,1.14133454283,9.33409097812,0.0,8.52562078074,0.0,0.234738344876,0.234738344876,0.234738344876,0.132355302136,0.0288368480957,0.361435815596,0.366856232124,0.783201978824
 12/03  15:00:00,1.14032339448,8.95056783376,0.0,8.19991412938,0.0,0.22577057089,0.22577057089,0.22577057089,0.14628747,0.0318723125,0.331767743197,0.387513297889,0.723962674362
 12/03  16:00:00,1.22572442272,8.51682303358,0.0,7.75808465229,0.0,0.213605554073,0.213605554073,0.213605554073,0.202016057864,0.0440141336915,0.339922588697,0.409054088393,0.730563670876
 12/03  17:00:00,1.54276132615,8.50434996444,0.0,7.66395466623,0.0,0.211013846361,0.211013846361,0.211013846361,0.362235612136,0.0789219105958,0.389638662656,0.4838392944,0.807069553771
 12/03  18:00:00,2.05443524489,8.15741214391,0.0,7.15818224388,0.0,0.197088270223,0.197088270223,0.197088270223,0.633912342136,0.138113348096,0.480421867651,0.587787416781,0.958744446575
 12/03  19:00:00,2.35513131793,9.113500542,0.0,7.9616280657,0.0,0.21920977284,0.21920977284,0.21920977284,0.835928316407,0.182127481787,0.432594020017,0.638159726883,1.10791749329
 12/03  20:00:00,2.16543970436,8.07976920827,0.0,6.89511823119,0.0,0.189845253846,0.189845253846,0.189845253846,0.780199812136,0.169985660596,0.349590650728,0.658706327056,1.13928079122
 12/03  21:00:00,2.05746252619,7.74913357525,0.0,6.64362937,0.0,0.182920939412,0.182920939412,0.182920939412,0.71053914,0.154808375,0.310730298291,0.681351773484,1.05857425282
 12/03  22:00:00,1.89466643401,7.84518764454,0.0,6.84821685378,0.0,0.188553904866,0.188553904866,0.188553904866,0.599081964271,0.130524696192,0.293949140492,0.665444728188,0.951136479245
 12/03  23:00:00,1.5636631501,7.85373222106,0.0,7.02992171234,0.0,0.193556836482,0.193556836482,0.193556836482,0.445828452136,0.0971346605958,0.234174068073,0.57585713281,0.784146785953
 12/03  24:00:00,1.25048417586,7.88707928036,0.0,7.25436338677,0.0,0.199736453021,0.199736453021,0.199736453021,0.31347315,0.0682978125,0.151455627092,0.500409133249,0.59824885654
 12/04  01:00:00,0.919453935053,7.93171470314,0.0,7.51565692317,0.0,0.206930722369,0.206930722369,0.206930722369,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.387548290379
 12/04  02:00:00,0.803173869791,8.10603735834,0.0,7.77036231663,0.0,0.213943598502,0.213943598502,0.213943598502,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.309425311502
 12/04  03:00:00,0.745432889938,8.14303113154,0.0,7.82920651413,0.0,0.21556377255,0.21556377255,0.21556377255,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.287879231899
 12/04  04:00:00,0.732024863836,8.11228504067,0.0,7.79283421083,0.0,0.214562323565,0.214562323565,0.214562323565,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.293870657977
 12/04  05:00:00,0.723777682994,8.00085036849,0.0,7.61999856898,0.0,0.209803590618,0.209803590618,0.209803590618,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.356237922058
 12/04  06:00:00,0.780436208895,8.05505416108,0.0,7.39918778201,0.0,0.203723944338,0.203723944338,0.203723944338,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.62839927008
 12/04  07:00:00,0.994417219855,8.74614605769,0.0,7.57757102798,0.0,0.208635421049,0.208635421049,0.208635421049,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.13683948633
 12/04  08:00:00,1.30062413958,8.82003994412,0.0,7.50798085916,0.0,0.206719375113,0.206719375113,0.206719375113,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.27833769242
 12/04  09:00:00,1.25479365295,8.48975941345,0.0,7.21878503952,0.0,0.198756864254,0.198756864254,0.198756864254,0.29257494,0.063744625,0.268690649238,0.413914574456,1.24246488435
 12/04  10:00:00,1.09373878368,8.39031873567,0.0,7.23455697729,0.0,0.199191117508,0.199191117508,0.199191117508,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.13149787734
 12/04  11:00:00,1.08123642274,8.19748064183,0.0,7.17298937767,0.0,0.197495959254,0.197495959254,0.197495959254,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,0.999656736803
 12/04  12:00:00,1.12574403041,9.10180809554,0.0,8.19553486476,0.0,0.22564999535,0.22564999535,0.22564999535,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.881431094806
 12/04  13:00:00,1.12927144473,9.69406667005,0.0,8.88113318773,0.0,0.244526769221,0.244526769221,0.244526769221,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.788509820306
 12/04  14:00:00,1.11125853191,9.77453059218,0.0,9.01637303582,0.0,0.248250366472,0.248250366472,0.248250366472,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.732889337807
 12/04  15:00:00,1.12917972572,9.92110397379,0.0,9.21620781325,0.0,0.253752474307,0.253752474307,0.253752474307,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.678205130525
 12/04  16:00:00,1.23835038651,10.2758270788,0.0,9.56262548517,0.0,0.263290490721,0.263290490721,0.263290490721,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.685026883258
 12/04  17:00:00,1.57742435608,11.0113999,0.0,10.2274319174,0.0,0.281594795543,0.281594795543,0.281594795543,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.750642238206
 12/04  18:00:00,2.16245989476,13.296479281,0.0,12.3655732703,0.0,0.340464850311,0.340464850311,0.340464850311,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.890420557251
 12/04  19:00:00,2.40815386354,12.1949952947,0.0,11.1335293425,0.0,0.306542633985,0.306542633985,0.306542633985,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.01751096919
 12/04  20:00:00,2.27556425535,13.2229094928,0.0,12.1385647122,0.0,0.334214559032,0.334214559032,0.334214559032,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.03897459478
 12/04  21:00:00,2.17440049872,13.1657839695,0.0,12.1567144986,0.0,0.334714282271,0.334714282271,0.334714282271,0.71053914,0.154808375,0.275874927963,0.681351773484,0.962139518419
 12/04  22:00:00,2.01210026115,13.3214994044,0.0,12.4066050314,0.0,0.341594589475,0.341594589475,0.341594589475,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.869060061464
 12/04  23:00:00,1.69672261783,13.6492026825,0.0,12.8901988622,0.0,0.354909516136,0.354909516136,0.354909516136,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.71934009752
 12/04  24:00:00,1.40128243219,13.8870312026,0.0,13.2955278536,0.0,0.366069554685,0.366069554685,0.366069554685,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.557036311898
 12/05  01:00:00,1.1011355782,14.5286898615,0.0,14.1142754535,0.0,0.388612365514,0.388612365514,0.388612365514,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.385904918377
 12/05  02:00:00,0.984763450784,14.6996341153,0.0,14.3656371793,0.0,0.395533179495,0.395533179495,0.395533179495,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.307747205791
 12/05  03:00:00,0.934642609111,15.0129218928,0.0,14.7012423315,0.0,0.404773491722,0.404773491722,0.404773491722,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.285734175828
 12/05  04:00:00,0.929025426911,15.2652230521,0.0,14.9478309594,0.0,0.411562886639,0.411562886639,0.411562886639,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.291811920825
 12/05  05:00:00,0.93064003547,15.5120149022,0.0,15.1331723198,0.0,0.416665943094,0.416665943094,0.416665943094,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.35422870497
 12/05  06:00:00,0.994979668154,15.845903766,0.0,15.1913368473,0.0,0.418267403596,0.418267403596,0.418267403596,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.627099809642
 12/05  07:00:00,1.22744454716,17.2097417197,0.0,16.0410482038,0.0,0.441662748354,0.441662748354,0.441662748354,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.13695797245
 12/05  08:00:00,1.53442056641,17.311823292,0.0,15.9993914809,0.0,0.440515801938,0.440515801938,0.440515801938,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.27871041857
 12/05  09:00:00,1.47192084154,16.3754353189,0.0,15.1047743187,0.0,0.415884052843,0.415884052843,0.415884052843,0.29257494,0.063744625,0.268690649238,0.413914574456,1.24215151061
 12/05  10:00:00,1.26332064352,14.5489349007,0.0,13.3937152907,0.0,0.368772977351,0.368772977351,0.368772977351,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.13095572896
 12/05  11:00:00,1.27659403607,15.2925233277,0.0,14.2683147229,0.0,0.392853572586,0.392853572586,0.392853572586,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,0.999374077461
 12/05  12:00:00,1.22444861115,12.6848379252,0.0,11.7804533202,0.0,0.324354576094,0.324354576094,0.324354576094,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.87954246904
 12/05  13:00:00,1.20717334118,12.5230475145,0.0,11.7105048764,0.0,0.322428665671,0.322428665671,0.322428665671,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.788118976059
 12/05  14:00:00,1.17520503155,12.0973406025,0.0,11.338889225,0.0,0.312196866114,0.312196866114,0.312196866114,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.733183158869
 12/05  15:00:00,1.17541002877,11.6006135768,0.0,10.8952774709,0.0,0.299982777357,0.299982777357,0.299982777357,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.678645075834
 12/05  16:00:00,1.28070468553,11.8148883808,0.0,11.1009199299,0.0,0.305644789742,0.305644789742,0.305644789742,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.685793740468
 12/05  17:00:00,1.61975303719,12.5501759288,0.0,11.7647959278,0.0,0.32392347665,0.32392347665,0.32392347665,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.752054256577
 12/05  18:00:00,2.20546115971,14.8598899904,0.0,13.9273653084,0.0,0.383466115262,0.383466115262,0.383466115262,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.892039228551
 12/05  19:00:00,2.4424225797,13.4415641288,0.0,12.3781580321,0.0,0.340811350141,0.340811350141,0.340811350141,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.01945111372
 12/05  20:00:00,2.28269621802,13.4838260916,0.0,12.3975952901,0.0,0.341346521702,0.341346521702,0.341346521702,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.04086061565
 12/05  21:00:00,2.18056670871,13.3926827761,0.0,12.3806692518,0.0,0.340880492267,0.340880492267,0.340880492267,0.71053914,0.154808375,0.275874927963,0.681351773484,0.9650835719
 12/05  22:00:00,2.01099291834,13.2833911819,0.0,12.3663866986,0.0,0.340487246665,0.340487246665,0.340487246665,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.871170171719
 12/05  23:00:00,1.68349413323,13.1701897902,0.0,12.4097445793,0.0,0.34168103154,0.34168103154,0.34168103154,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.720781488143
 12/05  24:00:00,1.38691885942,13.3665033488,0.0,12.7738475352,0.0,0.351705981915,0.351705981915,0.351705981915,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.558188776548
 12/06  01:00:00,1.06730448767,13.3004740544,0.0,12.8855411852,0.0,0.354781274987,0.354781274987,0.354781274987,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.386423379658
 12/06  02:00:00,0.945806273553,13.2850662699,0.0,12.9507250995,0.0,0.356576002264,0.356576002264,0.356576002264,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.308091440136
 12/06  03:00:00,0.887723230603,13.3095495022,0.0,12.997145676,0.0,0.357854113214,0.357854113214,0.357854113214,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.28645844075
 12/06  04:00:00,0.868565528144,13.0699966709,0.0,12.7519469866,0.0,0.351102987872,0.351102987872,0.351102987872,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.292469512448
 12/06  05:00:00,0.852493125241,12.6747649366,0.0,12.2949018099,0.0,0.338519032864,0.338519032864,0.338519032864,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.35524924933
 12/06  06:00:00,0.89678032954,12.281275756,0.0,11.6247686227,0.0,0.320068064982,0.320068064982,0.320068064982,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.629040024345
 12/06  07:00:00,1.10413403449,12.7348547224,0.0,11.5624502574,0.0,0.318352235684,0.318352235684,0.318352235684,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.14066892156
 12/06  08:00:00,1.38744436316,11.9779012364,0.0,10.6612633051,0.0,0.293539598686,0.293539598686,0.293539598686,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.28291653878
 12/06  09:00:00,1.33860888532,11.5388021002,0.0,10.2629271766,0.0,0.282572096623,0.282572096623,0.282572096623,0.29257494,0.063744625,0.268690649238,0.413914574456,1.24736543406
 12/06  10:00:00,1.16483639661,10.9775707123,0.0,9.81679928887,0.0,0.270288730442,0.270288730442,0.270288730442,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.13650754238
 12/06  11:00:00,1.16612344352,11.2845050344,0.0,10.256058523,0.0,0.282382980028,0.282382980028,0.282382980028,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.00361198402
 12/06  12:00:00,1.23046984459,12.9087387053,0.0,11.9991425717,0.0,0.330375809535,0.330375809535,0.330375809535,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.884753997613
 12/06  13:00:00,1.16199553508,10.8850196505,0.0,10.0696615675,0.0,0.27725085957,0.27725085957,0.27725085957,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.79093442092
 12/06  14:00:00,1.13628912418,10.6861523206,0.0,9.92547605316,0.0,0.273280958742,0.273280958742,0.273280958742,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.735408048874
 12/06  15:00:00,1.1513622268,10.7298946674,0.0,10.0218690795,0.0,0.275934975387,0.275934975387,0.275934975387,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.68133455788
 12/06  16:00:00,1.24608606283,10.5598722004,0.0,9.84358274762,0.0,0.271026167039,0.271026167039,0.271026167039,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.688114742407
 12/06  17:00:00,1.56477857058,10.5555771499,0.0,9.76814107719,0.0,0.268949010043,0.268949010043,0.268949010043,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.754110328322
 12/06  18:00:00,2.13030187927,12.1331248578,0.0,11.1976045464,0.0,0.308306834822,0.308306834822,0.308306834822,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.895034857906
 12/06  19:00:00,2.36417672842,10.6039351404,0.0,9.53629401538,0.0,0.262565498865,0.262565498865,0.262565498865,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.02368614197
 12/06  20:00:00,2.19837330158,10.4252148127,0.0,9.33501423163,0.0,0.257023605258,0.257023605258,0.257023605258,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.04483039519
 12/06  21:00:00,2.10318564009,10.5854926047,0.0,9.57021386136,0.0,0.263499423644,0.263499423644,0.263499423644,0.71053914,0.154808375,0.275874927963,0.681351773484,0.968348790904
 12/06  22:00:00,1.93941214547,10.6874018048,0.0,9.76659617457,0.0,0.268906473799,0.268906473799,0.268906473799,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.874971318697
 12/06  23:00:00,1.61592310345,10.7194167041,0.0,9.95558662752,0.0,0.274110001761,0.274110001761,0.274110001761,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.72416635382
 12/06  24:00:00,1.31818006288,10.8727936534,0.0,10.2772766723,0.0,0.282967185374,0.282967185374,0.282967185374,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.561049944084
 12/07  01:00:00,1.00432560813,11.0156700907,0.0,10.5981686453,0.0,0.29180239545,0.29180239545,0.29180239545,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.388991955787
 12/07  02:00:00,0.88984292502,11.2547862952,0.0,10.9181543772,0.0,0.300612653731,0.300612653731,0.300612653731,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.31038218782
 12/07  03:00:00,0.832081246302,11.2907264834,0.0,10.9762467986,0.0,0.302212128913,0.302212128913,0.302212128913,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.288534299276
 12/07  04:00:00,0.82015959718,11.3138638973,0.0,10.9938592266,0.0,0.302697056909,0.302697056909,0.302697056909,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.2944244989
 12/07  05:00:00,0.814364779338,11.292003725,0.0,10.9100926159,0.0,0.300390686962,0.300390686962,0.300390686962,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.35729723164
 12/07  06:00:00,0.871102682104,11.3514139778,0.0,10.692164771,0.0,0.294390417547,0.294390417547,0.294390417547,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.631782097794
 12/07  07:00:00,1.07226398532,11.5813303807,0.0,10.4049403769,0.0,0.28648218651,0.28648218651,0.28648218651,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.14465446036
 12/07  08:00:00,1.39053195041,12.0946032283,0.0,10.7734034758,0.0,0.296627185942,0.296627185942,0.296627185942,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.28747835994
 12/07  09:00:00,1.33335868664,11.3523709678,0.0,10.0722416584,0.0,0.277321897946,0.277321897946,0.277321897946,0.29257494,0.063744625,0.268690649238,0.413914574456,1.25161981983
 12/07  10:00:00,1.16869080566,11.1205825077,0.0,9.95679017926,0.0,0.274143139493,0.274143139493,0.274143139493,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.13952844744
 12/07  11:00:00,1.1978486062,12.4396487175,0.0,11.4083061729,0.0,0.314108142709,0.314108142709,0.314108142709,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.00650801722
 12/07  12:00:00,1.17452643202,10.8778885787,0.0,9.96729591688,0.0,0.274432396959,0.274432396959,0.274432396959,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.885750525841
 12/07  13:00:00,1.14073875125,10.115220252,0.0,9.29762205261,0.0,0.255994075745,0.255994075745,0.255994075745,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.793174537351
 12/07  14:00:00,1.11818530509,10.030947991,0.0,9.26795119806,0.0,0.255177139657,0.255177139657,0.255177139657,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.737728574385
 12/07  15:00:00,1.12996955509,9.95437740236,0.0,9.24489416054,0.0,0.254542303677,0.254542303677,0.254542303677,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.682792211806
 12/07  16:00:00,1.22385584057,9.75405928687,0.0,9.03618826357,0.0,0.24879594478,0.24879594478,0.24879594478,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.689696312878
 12/07  17:00:00,1.55245497662,10.1102733866,0.0,9.32055212951,0.0,0.256625416082,0.256625416082,0.256625416082,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.756395512711
 12/07  18:00:00,2.12072068079,11.7877164024,0.0,10.8496185158,0.0,0.298725636343,0.298725636343,0.298725636343,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.897612433131
 12/07  19:00:00,2.35903323152,10.4198714658,0.0,9.34948387131,0.0,0.257422001968,0.257422001968,0.257422001968,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.02643261144
 12/07  20:00:00,2.20111778904,10.5280068917,0.0,9.43469312854,0.0,0.259768092713,0.259768092713,0.259768092713,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.04794357733
 12/07  21:00:00,2.11085529208,10.8669648063,0.0,9.84877314159,0.0,0.271169075634,0.271169075634,0.271169075634,0.71053914,0.154808375,0.275874927963,0.681351773484,0.97126171228
 12/07  22:00:00,1.95021104026,11.0818684932,0.0,10.1588085414,0.0,0.279705368589,0.279705368589,0.279705368589,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.877225640318
 12/07  23:00:00,1.63572473635,11.4404843997,0.0,10.6747755315,0.0,0.293911634663,0.293911634663,0.293911634663,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.726045145506
 12/07  24:00:00,1.33537374894,11.4983596813,0.0,10.9017457904,0.0,0.300160871438,0.300160871438,0.300160871438,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.562146853875
 12/08  01:00:00,1.02988690041,11.9445681026,0.0,11.5265465152,0.0,0.317363687724,0.317363687724,0.317363687724,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.389512097825
 12/08  02:00:00,0.915636861596,12.1918358388,0.0,11.8549818129,0.0,0.326406590307,0.326406590307,0.326406590307,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.310604295745
 12/08  03:00:00,0.871152328252,12.7100864735,0.0,12.395295861,0.0,0.341283210864,0.341283210864,0.341283210864,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.288845226978
 12/08  04:00:00,0.8680948793,13.0551275855,0.0,12.7348531728,0.0,0.350632339028,0.350632339028,0.350632339028,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.294694240844
 12/08  05:00:00,0.870299233831,13.3239466459,0.0,12.941613916,0.0,0.356325141454,0.356325141454,0.356325141454,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.357718852428
 12/08  06:00:00,0.944447186138,14.0164631002,0.0,13.3560134407,0.0,0.36773492158,0.36773492158,0.36773492158,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.63298255045
 12/08  07:00:00,1.18250865602,15.5878470314,0.0,14.4089911681,0.0,0.396726857213,0.396726857213,0.396726857213,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.14712031991
 12/08  08:00:00,1.46934889985,14.9593380761,0.0,13.6360095929,0.0,0.375444135375,0.375444135375,0.375444135375,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.28960709062
 12/08  09:00:00,1.42613008206,14.7236007274,0.0,13.4416687414,0.0,0.370093293367,0.370093293367,0.370093293367,0.29257494,0.063744625,0.268690649238,0.413914574456,1.25342249634
 12/08  10:00:00,1.26026673507,14.4484839896,0.0,13.2827983233,0.0,0.3657190689,0.3657190689,0.3657190689,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.14142178526
 12/08  11:00:00,1.29533470057,15.9813337416,0.0,14.9489695974,0.0,0.411594237081,0.411594237081,0.411594237081,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.00752961689
 12/08  12:00:00,1.25849602419,13.9283780715,0.0,13.0170443521,0.0,0.358401989131,0.358401989131,0.358401989131,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.886491583411
 12/08  13:00:00,1.22578930689,13.2046575993,0.0,12.3866307314,0.0,0.341044631383,0.341044631383,0.341044631383,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.79360320593
 12/08  14:00:00,1.18955664468,12.6234526043,0.0,11.8601351732,0.0,0.326548479243,0.326548479243,0.326548479243,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.738049212615
 12/08  15:00:00,1.18872732964,12.0887724581,0.0,11.3789575323,0.0,0.31330007823,0.31330007823,0.31330007823,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.683123895714
 12/08  16:00:00,1.27877200988,11.7491633154,0.0,11.0307257753,0.0,0.303712114093,0.303712114093,0.303712114093,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.690262829694
 12/08  17:00:00,1.5958040525,11.6853140713,0.0,10.8949765481,0.0,0.299974491964,0.299974491964,0.299974491964,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.757011778747
 12/08  18:00:00,2.157911982,13.1396325289,0.0,12.2003945496,0.0,0.335916937554,0.335916937554,0.335916937554,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.8987525259
 12/08  19:00:00,2.38773622629,11.4638122062,0.0,10.3919673596,0.0,0.28612499673,0.28612499673,0.28612499673,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.02788986361
 12/08  20:00:00,2.21675477085,11.0960397839,0.0,10.0026232518,0.0,0.275405074532,0.275405074532,0.275405074532,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.04804634621
 12/08  21:00:00,2.11004450142,10.8385332079,0.0,9.81932548691,0.0,0.270358284972,0.270358284972,0.270358284972,0.71053914,0.154808375,0.275874927963,0.681351773484,0.972277768574
 12/08  22:00:00,1.94290377161,10.8181318167,0.0,9.89341090684,0.0,0.272398099937,0.272398099937,0.272398099937,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.878886598305
 12/08  23:00:00,1.61828047067,10.8083547558,0.0,10.0412054425,0.0,0.276467368976,0.276467368976,0.276467368976,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.727485590555
 12/08  24:00:00,1.31905439179,10.9068674899,0.0,10.3090320157,0.0,0.283841514288,0.283841514288,0.283841514288,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.563368437129
 12/09  01:00:00,1.00111099172,10.6766255642,0.0,10.2426607729,0.0,0.282014095958,0.282014095958,0.282014095958,0.160219637864,0.0349077586915,0.092942924749,0.413914574456,0.40545530174
 12/09  02:00:00,0.879114855929,10.7306840517,0.0,10.3851597387,0.0,0.285937560565,0.285937560565,0.285937560565,0.0975250078643,0.0212482144043,0.0761857795615,0.381106293534,0.31927458282
 12/09  03:00:00,0.817306936824,10.6659744461,0.0,10.3448093205,0.0,0.284826581009,0.284826581009,0.284826581009,0.06269463,0.0136595625,0.0623264934745,0.376687669841,0.295219740066
 12/09  04:00:00,0.799319060843,10.5146987929,0.0,10.1873466478,0.0,0.280491116399,0.280491116399,0.280491116399,0.06269463,0.0136595625,0.0539764305342,0.371385321409,0.30177197319
 12/09  05:00:00,0.791379685171,10.3747159214,0.0,9.97826591999,0.0,0.274734437179,0.274734437179,0.274734437179,0.06269463,0.0136595625,0.0658228643082,0.357356191184,0.371836123992
 12/09  06:00:00,0.846404409393,10.3463009789,0.0,9.64634094201,0.0,0.265595452235,0.265595452235,0.265595452235,0.0696606972136,0.0151772910596,0.080078180578,0.398780788307,0.672492927911
 12/09  07:00:00,1.06515636307,11.0295377413,0.0,9.7608786676,0.0,0.268749052051,0.268749052051,0.268749052051,0.14628747,0.0318723125,0.14038354292,0.460751985603,1.23692353032
 12/09  08:00:00,1.36256673326,10.4224466659,0.0,8.98914200957,0.0,0.247500606871,0.247500606871,0.247500606871,0.299540982136,0.0652623480958,0.228567290958,0.489583505201,1.39958326374
 12/09  09:00:00,1.33335504026,10.2908428987,0.0,8.89399694353,0.0,0.244880950673,0.244880950673,0.244880950673,0.29257494,0.063744625,0.30112795013,0.413914574456,1.36833646554
 12/09  10:00:00,1.19233772276,10.452417569,0.0,9.18012507948,0.0,0.252758998123,0.252758998123,0.252758998123,0.160219637864,0.0349077586915,0.375064554145,0.352274773936,1.24802860852
 12/09  11:00:00,1.22131442031,11.535782702,0.0,10.41131597,0.0,0.28665772753,0.28665772753,0.28665772753,0.132355302136,0.0288368480957,0.395792849183,0.360559693361,1.09963220464
 12/09  12:00:00,1.19989033445,9.97082565626,0.0,8.9821298785,0.0,0.247307539869,0.247307539869,0.247307539869,0.132355302136,0.0288368480957,0.413608485392,0.360670158953,0.963853641788
 12/09  13:00:00,1.16606721868,9.36624728242,0.0,8.48108167831,0.0,0.233512037085,0.233512037085,0.233512037085,0.132355302136,0.0288368480957,0.399656479991,0.354594551375,0.860741942095
 12/09  14:00:00,1.13608549847,9.15673974645,0.0,8.33497718684,0.0,0.229489300514,0.229489300514,0.229489300514,0.132355302136,0.0288368480957,0.361435815596,0.366856232124,0.796494341056
 12/09  15:00:00,1.13519685831,8.77655092954,0.0,8.01371999354,0.0,0.220644034724,0.220644034724,0.220644034724,0.14628747,0.0318723125,0.331767743197,0.387513297889,0.736139905987
 12/09  16:00:00,1.22295138436,8.42860988974,0.0,7.6573687956,0.0,0.210832515709,0.210832515709,0.210832515709,0.202016057864,0.0440141336915,0.339922588697,0.409054088393,0.743066383724
 12/09  17:00:00,1.53695330326,8.30717828464,0.0,7.45300915284,0.0,0.205205823468,0.205205823468,0.205205823468,0.362235612136,0.0789219105958,0.389638662656,0.4838392944,0.820843387369
 12/09  18:00:00,2.09074823957,9.49265119287,0.0,8.4770584687,0.0,0.233401264909,0.233401264909,0.233401264909,0.633912342136,0.138113348096,0.480421867651,0.587787416781,0.975107270715
 12/09  19:00:00,2.34282950475,8.68499403484,0.0,7.51483018888,0.0,0.206907959659,0.206907959659,0.206907959659,0.835928316407,0.182127481787,0.432594020017,0.638159726883,1.12620886295
 12/09  20:00:00,2.19645035647,9.22560839178,0.0,8.02141508819,0.0,0.220855905956,0.220855905956,0.220855905956,0.780199812136,0.169985660596,0.349590650728,0.658706327056,1.15882311773
 12/09  21:00:00,2.11170882559,9.73741540041,0.0,8.61383742336,0.0,0.23716723882,0.23716723882,0.23716723882,0.71053914,0.154808375,0.310730298291,0.681351773484,1.07664802462
 12/09  22:00:00,1.9694607283,10.5766709512,0.0,9.56472143673,0.0,0.263348199152,0.263348199152,0.263348199152,0.599081964271,0.130524696192,0.293949140492,0.665444728188,0.966115202939
 12/09  23:00:00,1.67070374888,11.7530539114,0.0,10.9176016476,0.0,0.300597435269,0.300597435269,0.300597435269,0.445828452136,0.0971346605958,0.234174068073,0.57585713281,0.795788541081
 12/09  24:00:00,1.38105302654,12.6367262035,0.0,11.9965818224,0.0,0.330305303695,0.330305303695,0.330305303695,0.31347315,0.0682978125,0.151455627092,0.500409133249,0.605677344042
 12/10  01:00:00,1.07904409432,13.507877229,0.0,13.0731658589,0.0,0.359947198561,0.359947198561,0.359947198561,0.160219637864,0.0349077586915,0.092942924749,0.413914574456,0.406201880516
 12/10  02:00:00,0.983682994065,14.5286198984,0.0,14.1830407026,0.0,0.390505698701,0.390505698701,0.390505698701,0.0975250078643,0.0212482144043,0.0761857795615,0.381106293534,0.319329465648
