Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 12/10  03:00:00,0.938467864676,15.0660639564,0.0,14.7453350414,0.0,0.40598750886,0.40598750886,0.40598750886,0.06269463,0.0136595625,0.0623264934745,0.376687669841,0.294783529477
 12/10  04:00:00,0.93887632851,15.582682436,0.0,15.2560214821,0.0,0.420048384067,0.420048384067,0.420048384067,0.06269463,0.0136595625,0.0539764305342,0.371385321409,0.301080782048
 12/10  05:00:00,0.949034401403,16.0998472452,0.0,15.7042342342,0.0,0.432389153411,0.432389153411,0.432389153411,0.06269463,0.0136595625,0.0658228643082,0.357356191184,0.370999133554
 12/10  06:00:00,1.02883042874,16.9715958638,0.0,16.2719949754,0.0,0.448021471584,0.448021471584,0.448021471584,0.0696606972136,0.0151772910596,0.080078180578,0.398780788307,0.672133779436
 12/10  07:00:00,1.27288927365,18.5751776563,0.0,17.3056708069,0.0,0.476481962625,0.476481962625,0.476481962625,0.14628747,0.0318723125,0.14038354292,0.460751985603,1.23777130598
 12/10  08:00:00,1.57123949939,18.0018158004,0.0,16.5680693988,0.0,0.456173373002,0.456173373002,0.456173373002,0.299540982136,0.0652623480958,0.228567290958,0.489583505201,1.40002500897
 12/10  09:00:00,1.5489987567,18.1237251824,0.0,16.7261069941,0.0,0.460524667116,0.460524667116,0.460524667116,0.29257494,0.063744625,0.30112795013,0.413914574456,1.36910869872
 12/10  10:00:00,1.38705942489,17.5245492241,0.0,16.2523543356,0.0,0.447480700255,0.447480700255,0.447480700255,0.160219637864,0.0349077586915,0.375064554145,0.352274773936,1.24793100754
 12/10  11:00:00,1.43876497925,19.4330764535,0.0,18.3090499558,0.0,0.504108286472,0.504108286472,0.504108286472,0.132355302136,0.0288368480957,0.395792849183,0.360559693361,1.09919197033
 12/10  12:00:00,1.40653266327,17.4746580338,0.0,16.4873124412,0.0,0.45394986869,0.45394986869,0.45394986869,0.132355302136,0.0288368480957,0.413608485392,0.360670158953,0.962503456635
 12/10  13:00:00,1.3724274141,16.8594218175,0.0,15.976017247,0.0,0.4398722325,0.4398722325,0.4398722325,0.132355302136,0.0288368480957,0.399656479991,0.354594551375,0.858980908489
 12/10  14:00:00,1.34294337589,16.6683777053,0.0,15.8479884053,0.0,0.436347177942,0.436347177942,0.436347177942,0.132355302136,0.0288368480957,0.361435815596,0.366856232124,0.795121081499
 12/10  15:00:00,1.33087849901,15.8817510412,0.0,15.1208139079,0.0,0.41632567542,0.41632567542,0.41632567542,0.14628747,0.0318723125,0.331767743197,0.387513297889,0.734246103361
 12/10  16:00:00,1.4243376346,15.7405199005,0.0,14.9716522839,0.0,0.412218765949,0.412218765949,0.412218765949,0.202016057864,0.0440141336915,0.339922588697,0.409054088393,0.740692906241
 12/10  17:00:00,1.75307624109,16.1550966946,0.0,15.3025243692,0.0,0.421328761299,0.421328761299,0.421328761299,0.362235612136,0.0789219105958,0.389638662656,0.4838392944,0.819246581009
 12/10  18:00:00,2.32967263764,18.1687546572,0.0,17.1547153479,0.0,0.472325662981,0.472325662981,0.472325662981,0.633912342136,0.138113348096,0.480421867651,0.587787416781,0.973553855878
 12/10  19:00:00,2.60899136822,18.3507544391,0.0,17.1817430036,0.0,0.473069823122,0.473069823122,0.473069823122,0.835928316407,0.182127481787,0.432594020017,0.638159726883,1.12505645252
 12/10  20:00:00,2.38227507752,15.9712878348,0.0,14.7705088683,0.0,0.406680627006,0.406680627006,0.406680627006,0.780199812136,0.169985660596,0.349590650728,0.658706327056,1.15540878064
 12/10  21:00:00,2.26790686632,15.4062986133,0.0,14.2868997542,0.0,0.393365279547,0.393365279547,0.393365279547,0.71053914,0.154808375,0.310730298291,0.681351773484,1.07246890662
 12/10  22:00:00,2.10083329386,15.3456540735,0.0,14.3361305371,0.0,0.394720764712,0.394720764712,0.394720764712,0.599081964271,0.130524696192,0.293949140492,0.665444728188,0.963689224892
 12/10  23:00:00,1.7673018541,15.2592435089,0.0,14.4260135932,0.0,0.39719554049,0.39719554049,0.39719554049,0.445828452136,0.0971346605958,0.234174068073,0.57585713281,0.793566192947
 12/10  24:00:00,1.45293760887,15.2456253645,0.0,14.6074066082,0.0,0.402189886032,0.402189886032,0.402189886032,0.31347315,0.0682978125,0.151455627092,0.500409133249,0.603751719232
 12/11  01:00:00,1.11651434081,15.0901950742,0.0,14.6728271386,0.0,0.403991128124,0.403991128124,0.403991128124,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.388858446031
 12/11  02:00:00,0.996706174938,15.1351352946,0.0,14.7993930588,0.0,0.407475903649,0.407475903649,0.407475903649,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.309492505578
 12/11  03:00:00,0.942036621737,15.2833560626,0.0,14.9697904791,0.0,0.412167504348,0.412167504348,0.412167504348,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.287620197998
 12/11  04:00:00,0.926937828522,15.1914081245,0.0,14.872010061,0.0,0.40947528825,0.40947528825,0.40947528825,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.293817891642
 12/11  05:00:00,0.924323291173,15.2857789452,0.0,14.9037502095,0.0,0.410349198797,0.410349198797,0.410349198797,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.357414858244
 12/11  06:00:00,0.984866542011,15.4865926689,0.0,14.824031376,0.0,0.408154277454,0.408154277454,0.408154277454,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.635094183875
 12/11  07:00:00,1.19230460591,15.9502438086,0.0,14.7647769005,0.0,0.406522807104,0.406522807104,0.406522807104,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.15373136474
 12/11  08:00:00,1.52710234569,17.0655290844,0.0,15.7335960708,0.0,0.433197581221,0.433197581221,0.433197581221,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.29821162102
 12/11  09:00:00,1.47019510469,16.3325709085,0.0,15.0420961145,0.0,0.414158315998,0.414158315998,0.414158315998,0.29257494,0.063744625,0.268690649238,0.413914574456,1.26196530444
 12/11  10:00:00,1.28681341799,15.419565232,0.0,14.2469652625,0.0,0.392265751814,0.392265751814,0.392265751814,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.14833608837
 12/11  11:00:00,1.32240957658,16.9711450968,0.0,15.9323203391,0.0,0.438669113091,0.438669113091,0.438669113091,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.01399023038
 12/11  12:00:00,1.26662832618,14.2290649942,0.0,13.3124069306,0.0,0.366534291119,0.366534291119,0.366534291119,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.891815927538
 12/11  13:00:00,1.24190383405,13.7949533305,0.0,12.971905147,0.0,0.357159158542,0.357159158542,0.357159158542,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.798624521503
 12/11  14:00:00,1.22923595827,14.0695769828,0.0,13.301275012,0.0,0.366227792833,0.366227792833,0.366227792833,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.743033752306
 12/11  15:00:00,1.23562854321,13.7963419481,0.0,13.0823944431,0.0,0.360201291798,0.360201291798,0.360201291798,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.687256474921
 12/11  16:00:00,1.3337025088,13.7476291461,0.0,13.0257837334,0.0,0.358642613004,0.358642613004,0.358642613004,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.693670702301
 12/11  17:00:00,1.66502120729,14.2032607747,0.0,13.4089212279,0.0,0.36919164675,0.36919164675,0.36919164675,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.761013802372
 12/11  18:00:00,2.25348630087,16.6157262628,0.0,15.671622906,0.0,0.431491256426,0.431491256426,0.431491256426,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.903617903348
 12/11  19:00:00,2.48545858038,15.0185111589,0.0,13.9412116607,0.0,0.383847350822,0.383847350822,0.383847350822,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.03334451519
 12/11  20:00:00,2.32464300277,15.021253089,0.0,13.9210889483,0.0,0.383293306451,0.383293306451,0.383293306451,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.05479395482
 12/11  21:00:00,2.2347446428,15.3726845481,0.0,14.3483942988,0.0,0.395058426354,0.395058426354,0.395058426354,0.71053914,0.154808375,0.275874927963,0.681351773484,0.97736029691
 12/11  22:00:00,2.0725721313,15.531083898,0.0,14.602923801,0.0,0.402066459624,0.402066459624,0.402066459624,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.882325785507
 12/11  23:00:00,1.75407889394,15.7423465828,0.0,14.9733602638,0.0,0.412265792247,0.412265792247,0.412265792247,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.729322596145
 12/11  24:00:00,1.45992860552,16.0238538692,0.0,15.4255379049,0.0,0.42471572801,0.42471572801,0.42471572801,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.563848927205
 12/12  01:00:00,1.15608338389,16.5278056976,0.0,16.1099619884,0.0,0.443560171211,0.443560171211,0.443560171211,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.389334219567
 12/12  02:00:00,1.04961419206,17.0567861449,0.0,16.7209951325,0.0,0.460383920776,0.460383920776,0.460383920776,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.309541282213
 12/12  03:00:00,0.996216413732,17.250795665,0.0,16.9375830048,0.0,0.466347296344,0.466347296344,0.466347296344,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.287267274718
 12/12  04:00:00,0.988857609406,17.4396725268,0.0,17.1209164803,0.0,0.471395069135,0.471395069135,0.471395069135,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.29317587466
 12/12  05:00:00,0.987983529273,17.5974626726,0.0,17.215869472,0.0,0.474009436897,0.474009436897,0.474009436897,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.356979323097
 12/12  06:00:00,1.05302226676,17.9621405647,0.0,17.2994252602,0.0,0.476310002206,0.476310002206,0.476310002206,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.63524819556
 12/12  07:00:00,1.29100655873,19.5366113967,0.0,18.3495999105,0.0,0.505224759921,0.505224759921,0.505224759921,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.15527594282
 12/12  08:00:00,1.5823388717,19.0733178868,0.0,17.739768834,0.0,0.488434107225,0.488434107225,0.488434107225,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.29982766032
 12/12  09:00:00,1.54459832472,19.035711755,0.0,17.7443970068,0.0,0.488561536025,0.488561536025,0.488561536025,0.29257494,0.063744625,0.268690649238,0.413914574456,1.26280525859
 12/12  10:00:00,1.35274137433,17.8152234268,0.0,16.6414473185,0.0,0.458193708161,0.458193708161,0.458193708161,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.14951222726
 12/12  11:00:00,1.3917530546,19.4903142308,0.0,18.4508530378,0.0,0.508012591111,0.508012591111,0.508012591111,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.01462666558
 12/12  12:00:00,1.33528242349,16.7225233323,0.0,15.8059015452,0.0,0.435188388436,0.435188388436,0.435188388436,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.891779651181
 12/12  13:00:00,1.27128222031,14.8620218019,0.0,14.0389186361,0.0,0.386537544802,0.386537544802,0.386537544802,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.79867950375
 12/12  14:00:00,1.22873895667,14.0517593158,0.0,13.2832240746,0.0,0.365730791234,0.365730791234,0.365730791234,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.74326702261
 12/12  15:00:00,1.23158906595,13.6499781045,0.0,12.9356819353,0.0,0.356161814538,0.356161814538,0.356161814538,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.687605139231
 12/12  16:00:00,1.33130016259,13.6614987508,0.0,12.938531296,0.0,0.356240266798,0.356240266798,0.356240266798,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.694792744391
 12/12  17:00:00,1.6662776622,14.2503362168,0.0,13.4545552638,0.0,0.370448101658,0.370448101658,0.370448101658,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.762455208536
 12/12  18:00:00,2.25834278938,16.7938793744,0.0,15.8480089981,0.0,0.436347744931,0.436347744931,0.436347744931,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.905384922853
 12/12  19:00:00,2.48288283702,14.9270196348,0.0,13.8476614949,0.0,0.381271607466,0.381271607466,0.381271607466,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.03540315688
 12/12  20:00:00,2.32136973666,14.9046526813,0.0,13.8022049815,0.0,0.380020040339,0.380020040339,0.380020040339,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.05707751387
 12/12  21:00:00,2.22105544393,14.8773226317,0.0,13.8512070224,0.0,0.381369227485,0.381369227485,0.381369227485,0.71053914,0.154808375,0.275874927963,0.681351773484,0.979185656817
 12/12  22:00:00,2.05120559086,14.7565609389,0.0,13.8268979612,0.0,0.380699919181,0.380699919181,0.380699919181,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.883828666148
 12/12  23:00:00,1.72928693543,14.8433867217,0.0,14.0729243477,0.0,0.387473833743,0.387473833743,0.387473833743,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.730798651206
 12/12  24:00:00,1.42746471227,14.8456295026,0.0,14.2464597997,0.0,0.392251834761,0.392251834761,0.392251834761,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.564702665921
 12/13  01:00:00,1.101198246,14.5346366392,0.0,14.1165515276,0.0,0.388675033311,0.388675033311,0.388675033311,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.389575621989
 12/13  02:00:00,0.97875927778,14.4835387879,0.0,14.1475675573,0.0,0.389529006491,0.389529006491,0.389529006491,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.309721500379
 12/13  03:00:00,0.928367834438,14.7872274325,0.0,14.4733445444,0.0,0.39849871705,0.39849871705,0.39849871705,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.287937502634
 12/13  04:00:00,0.922765954978,15.0402921437,0.0,14.7204889629,0.0,0.405303414707,0.405303414707,0.405303414707,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.294223008953
 12/13  05:00:00,0.923990664082,15.274370913,0.0,14.8916693011,0.0,0.410016571706,0.410016571706,0.410016571706,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.358087734501
 12/13  06:00:00,0.986896208497,15.5624269008,0.0,14.8977482065,0.0,0.410183943939,0.410183943939,0.410183943939,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.637211585292
 12/13  07:00:00,1.18854817026,15.8186541599,0.0,14.6283443723,0.0,0.402766371452,0.402766371452,0.402766371452,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.15857424417
 12/13  08:00:00,1.48220070542,15.4402444981,0.0,14.1027830155,0.0,0.388295940946,0.388295940946,0.388295940946,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.30374009005
 12/13  09:00:00,1.44025537007,15.2507114478,0.0,13.9546946343,0.0,0.384218581373,0.384218581373,0.384218581373,0.29257494,0.063744625,0.268690649238,0.413914574456,1.26750732397
 12/13  10:00:00,1.26599559764,14.6688314262,0.0,13.4908687594,0.0,0.371447931473,0.371447931473,0.371447931473,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.15369878575
 12/13  11:00:00,1.3045938537,16.328359341,0.0,15.2852590449,0.0,0.420853390209,0.420853390209,0.420853390209,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.01826576877
 12/13  12:00:00,1.23951746228,13.2478874991,0.0,12.3277491205,0.0,0.339423427223,0.339423427223,0.339423427223,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.895296242626
 12/13  13:00:00,1.21423882772,12.7936330151,0.0,11.967121063,0.0,0.329494152215,0.329494152215,0.329494152215,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.802088290063
 12/13  14:00:00,1.19128964066,12.6937152935,0.0,11.9230770268,0.0,0.328281475224,0.328281475224,0.328281475224,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.745370048158
 12/13  15:00:00,1.20301241122,12.6139123361,0.0,11.8977870762,0.0,0.327585159813,0.327585159813,0.327585159813,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.689434229865
 12/13  16:00:00,1.29921379341,12.4977917062,0.0,11.7731647429,0.0,0.32415389762,0.32415389762,0.32415389762,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.696452252858
 12/13  17:00:00,1.61780698173,12.4915929327,0.0,11.6941158227,0.0,0.321977421188,0.321977421188,0.321977421188,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.764151365639
 12/13  18:00:00,2.18788314171,14.2372195058,0.0,13.2889373788,0.0,0.365888097264,0.365888097264,0.365888097264,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.907796673542
 12/13  19:00:00,2.4153754004,12.478360497,0.0,11.3958132261,0.0,0.313764170845,0.313764170845,0.313764170845,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.0385922879
 12/13  20:00:00,2.2501818395,12.3223738141,0.0,11.2166835759,0.0,0.308832143174,0.308832143174,0.308832143174,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.06032005236
 12/13  21:00:00,2.15859166709,12.6120721331,0.0,11.5825428458,0.0,0.318905450641,0.318905450641,0.318905450641,0.71053914,0.154808375,0.275874927963,0.681351773484,0.982599334911
 12/13  22:00:00,2.00117502441,12.9429080503,0.0,12.009803966,0.0,0.330669352739,0.330669352739,0.330669352739,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.887269772761
 12/13  23:00:00,1.6898587984,13.4140997007,0.0,12.6409071603,0.0,0.348045696712,0.348045696712,0.348045696712,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.733528817647
 12/13  24:00:00,1.39940643936,13.8287156223,0.0,13.2273924008,0.0,0.364193561858,0.364193561858,0.364193561858,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.566856184516
 12/14  01:00:00,1.0997401548,14.4833563095,0.0,14.0635941271,0.0,0.387216942121,0.387216942121,0.387216942121,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.391252692877
 12/14  02:00:00,0.991506943878,14.9476233826,0.0,14.6105586679,0.0,0.402276672589,0.402276672589,0.402276672589,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.310814984439
 12/14  03:00:00,0.93267658022,14.9443543946,0.0,14.6298367979,0.0,0.402807462832,0.402807462832,0.402807462832,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.288572211135
 12/14  04:00:00,0.934705463177,15.4743354334,0.0,15.1541280399,0.0,0.417242922906,0.417242922906,0.417242922906,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.294627221561
 12/14  05:00:00,0.933404402911,15.6169163022,0.0,15.2335732513,0.0,0.419430310535,0.419430310535,0.419430310535,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.358729173419
 12/14  06:00:00,1.00342297333,16.1638369513,0.0,15.497994961,0.0,0.42671070877,0.42671070877,0.42671070877,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.638374881232
 12/14  07:00:00,1.20417394572,16.3889193825,0.0,15.1958674843,0.0,0.418392146914,0.418392146914,0.418392146914,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.16131635484
 12/14  08:00:00,1.53245319424,17.2682641018,0.0,15.92793716,0.0,0.438548429773,0.438548429773,0.438548429773,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.30660554927
 12/14  09:00:00,1.46977404447,16.3251472937,0.0,15.0268033436,0.0,0.413737255781,0.413737255781,0.413737255781,0.29257494,0.063744625,0.268690649238,0.413914574456,1.26983446058
 12/14  10:00:00,1.26290319726,14.5583506214,0.0,13.3785537776,0.0,0.368355531093,0.368355531093,0.368355531093,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.15553296279
 12/14  11:00:00,1.29141262783,15.8519562826,0.0,14.8065211836,0.0,0.40767216434,0.40767216434,0.40767216434,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.02060057158
 12/14  12:00:00,1.23925275164,13.2402029146,0.0,12.3181349155,0.0,0.339158716578,0.339158716578,0.339158716578,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.897225863092
 12/14  13:00:00,1.20559372086,12.4812127579,0.0,11.6531335772,0.0,0.320849045352,0.320849045352,0.320849045352,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.80365551871
 12/14  14:00:00,1.1525471217,11.2883819619,0.0,10.5159612661,0.0,0.289538956268,0.289538956268,0.289538956268,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.747152477294
 12/14  15:00:00,1.17892238221,11.7406883342,0.0,11.0228450122,0.0,0.303495130799,0.303495130799,0.303495130799,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.691152291955
 12/14  16:00:00,1.27855411009,11.7496366909,0.0,11.0228117252,0.0,0.303494214298,0.303494214298,0.303494214298,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.698650255309
 12/14  17:00:00,1.60700574794,12.1011397498,0.0,11.3018185041,0.0,0.311176187396,0.311176187396,0.311176187396,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.765995501314
 12/14  18:00:00,2.17728636236,13.8543504033,0.0,12.9040657792,0.0,0.355291317908,0.355291317908,0.355291317908,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.909799170669
 12/14  19:00:00,2.41253489641,12.3772966339,0.0,11.2926470395,0.0,0.31092366685,0.31092366685,0.31092366685,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.04069461141
 12/14  20:00:00,2.24759920473,12.2305670907,0.0,11.1228831162,0.0,0.306249508405,0.306249508405,0.306249508405,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.06231378867
 12/14  21:00:00,2.14358394337,12.0692692371,0.0,11.0374671731,0.0,0.303897726919,0.303897726919,0.303897726919,0.71053914,0.154808375,0.275874927963,0.681351773484,0.984872111574
 12/14  22:00:00,1.97570747083,12.0195866111,0.0,11.0848306548,0.0,0.30520179915,0.30520179915,0.30520179915,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.888921644762
 12/14  23:00:00,1.65110877223,12.0079451853,0.0,11.2335187398,0.0,0.309295670538,0.309295670538,0.309295670538,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.734762722733
 12/14  24:00:00,1.35542573449,12.2325736777,0.0,11.6300274213,0.0,0.320212856983,0.320212856983,0.320212856983,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.568079219303
 12/15  01:00:00,1.03002485207,11.9521291498,0.0,11.531556875,0.0,0.317501639389,0.317501639389,0.317501639389,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.392062785159
 12/15  02:00:00,0.903317672815,11.7453301077,0.0,11.4075528599,0.0,0.314087401526,0.314087401526,0.314087401526,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.311527517628
 12/15  03:00:00,0.846006455645,11.7975000963,0.0,11.4820058991,0.0,0.316137338256,0.316137338256,0.316137338256,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.289548811784
 12/15  04:00:00,0.845022784754,12.2186340135,0.0,11.8968821595,0.0,0.327560244483,0.327560244483,0.327560244483,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.296171682124
 12/15  05:00:00,0.846563649248,12.464638638,0.0,12.0795451592,0.0,0.332589556872,0.332589556872,0.332589556872,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.360479601395
 12/15  06:00:00,0.916800760985,13.020418225,0.0,12.3519042189,0.0,0.340088496427,0.340088496427,0.340088496427,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.641046897114
 12/15  07:00:00,1.14267864393,14.159285447,0.0,12.9623780085,0.0,0.356896845124,0.356896845124,0.356896845124,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.1651718952
 12/15  08:00:00,1.44708364415,14.1720753693,0.0,12.8273427057,0.0,0.353178879679,0.353178879679,0.353178879679,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.31101127099
 12/15  09:00:00,1.38607948024,13.2893410046,0.0,11.9870438341,0.0,0.330042691545,0.330042691545,0.330042691545,0.29257494,0.063744625,0.268690649238,0.413914574456,1.27378768099
 12/15  10:00:00,1.21768164184,12.9201001427,0.0,11.7361215073,0.0,0.323133975664,0.323133975664,0.323133975664,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.15971475434
 12/15  11:00:00,1.24291539916,14.0935165349,0.0,13.0451175206,0.0,0.359174935674,0.359174935674,0.359174935674,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.02356448697
 12/15  12:00:00,1.22905625853,12.873000029,0.0,11.9478015832,0.0,0.328962223477,0.328962223477,0.328962223477,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.900356309798
 12/15  13:00:00,1.19170930458,11.978563075,0.0,11.1488560675,0.0,0.30696462907,0.30696462907,0.30696462907,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.805283345498
 12/15  14:00:00,1.16605760595,11.7805451106,0.0,11.0066576851,0.0,0.303049440511,0.303049440511,0.303049440511,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.748619207008
 12/15  15:00:00,1.17091729314,11.4512108359,0.0,10.7321027659,0.0,0.295490041733,0.295490041733,0.295490041733,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.69241704002
 12/15  16:00:00,1.26409616701,11.2253515535,0.0,10.4977039076,0.0,0.289036271217,0.289036271217,0.289036271217,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.699472935465
 12/15  17:00:00,1.58542480134,11.3187353734,0.0,10.518005502,0.0,0.289595240796,0.289595240796,0.289595240796,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.76740412703
 12/15  18:00:00,2.10855626082,11.3601644244,0.0,10.407810716,0.0,0.286561216373,0.286561216373,0.286561216373,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.911868254939
 12/15  19:00:00,2.40801360658,12.2166378437,0.0,11.1284352552,0.0,0.306402377029,0.306402377029,0.306402377029,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.0442476055
 12/15  20:00:00,2.20204475448,10.5788965862,0.0,9.46836021362,0.0,0.260695058155,0.260695058155,0.260695058155,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.06516618676
 12/15  21:00:00,2.08873263202,10.0781696406,0.0,9.0452852819,0.0,0.249046415577,0.249046415577,0.249046415577,0.71053914,0.154808375,0.275874927963,0.681351773484,0.985954406267
 12/15  22:00:00,1.91733185601,9.90164928297,0.0,8.9646472012,0.0,0.246826184336,0.246826184336,0.246826184336,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.891167770254
 12/15  23:00:00,1.59071787927,9.81720967691,0.0,9.04014103567,0.0,0.24890477758,0.24890477758,0.24890477758,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.737404918473
 12/15  24:00:00,1.29394634505,10.0017955112,0.0,9.39711587708,0.0,0.258733467548,0.258733467548,0.258733467548,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.570212597083
 12/16  01:00:00,0.978101014004,9.84490952947,0.0,9.40694582283,0.0,0.259004118243,0.259004118243,0.259004118243,0.160219637864,0.0349077586915,0.092942924749,0.413914574456,0.409454217052
 12/16  02:00:00,0.852554656191,9.76833778843,0.0,9.42050187277,0.0,0.259377360827,0.259377360827,0.259377360827,0.0975250078643,0.0212482144043,0.0761857795615,0.381106293534,0.32158618545
 12/16  03:00:00,0.794076934138,9.82414992889,0.0,9.50110313459,0.0,0.261596578322,0.261596578322,0.261596578322,0.06269463,0.0136595625,0.0623264934745,0.376687669841,0.297101408797
 12/16  04:00:00,0.78446164907,9.97728553026,0.0,9.64773025651,0.0,0.265633704626,0.265633704626,0.265633704626,0.06269463,0.0136595625,0.0539764305342,0.371385321409,0.303975101887
 12/16  05:00:00,0.78474584313,10.137340252,0.0,9.7373269222,0.0,0.268100595138,0.268100595138,0.268100595138,0.06269463,0.0136595625,0.0658228643082,0.357356191184,0.375399452372
 12/16  06:00:00,0.86593033023,11.0646404136,0.0,10.3555160729,0.0,0.285121373072,0.285121373072,0.285121373072,0.0696606972136,0.0151772910596,0.080078180578,0.398780788307,0.68165723168
 12/16  07:00:00,1.11884212451,12.9992967924,0.0,11.7107281631,0.0,0.322434813488,0.322434813488,0.322434813488,0.14628747,0.0318723125,0.14038354292,0.460751985603,1.25683308595
 12/16  08:00:00,1.44226342333,13.3391807783,0.0,11.883700022,0.0,0.327197296938,0.327197296938,0.327197296938,0.299540982136,0.0652623480958,0.228567290958,0.489583505201,1.4217593638
 12/16  09:00:00,1.42255972826,13.5525532634,0.0,12.1338823665,0.0,0.334085638674,0.334085638674,0.334085638674,0.29257494,0.063744625,0.30112795013,0.413914574456,1.39016140739
 12/16  10:00:00,1.29467828311,14.1882627716,0.0,12.8971011384,0.0,0.355099558471,0.355099558471,0.355099558471,0.160219637864,0.0349077586915,0.375064554145,0.352274773936,1.26689775217
 12/16  11:00:00,1.28677185428,13.9291497026,0.0,12.7887088054,0.0,0.352115161499,0.352115161499,0.352115161499,0.132355302136,0.0288368480957,0.395792849183,0.360559693361,1.11560636982
 12/16  12:00:00,1.34314559159,15.1872616802,0.0,14.1851144947,0.0,0.39056279701,0.39056279701,0.39056279701,0.132355302136,0.0288368480957,0.413608485392,0.360670158953,0.977305049482
 12/16  13:00:00,1.28076073092,13.542805492,0.0,12.6467129555,0.0,0.348205549326,0.348205549326,0.348205549326,0.132355302136,0.0288368480957,0.399656479991,0.354594551375,0.871668874476
 12/16  14:00:00,1.25756580723,13.5771916616,0.0,12.7471027192,0.0,0.350969609279,0.350969609279,0.350969609279,0.132355302136,0.0288368480957,0.361435815596,0.366856232124,0.804820723817
 12/16  15:00:00,1.27821112799,13.9784522507,0.0,13.2079520229,0.0,0.363658304399,0.363658304399,0.363658304399,0.14628747,0.0318723125,0.331767743197,0.387513297889,0.743809197738
 12/16  16:00:00,1.37124267545,13.8217889705,0.0,13.0432605366,0.0,0.359123806805,0.359123806805,0.359123806805,0.202016057864,0.0440141336915,0.339922588697,0.409054088393,0.75035372346
 12/16  17:00:00,1.70616176025,14.4616565867,0.0,13.5986055957,0.0,0.374414280467,0.374414280467,0.374414280467,0.362235612136,0.0789219105958,0.389638662656,0.4838392944,0.829725246615
 12/16  18:00:00,2.28051960671,16.3963391414,0.0,15.3694931585,0.0,0.423172632045,0.423172632045,0.423172632045,0.633912342136,0.138113348096,0.480421867651,0.587787416781,0.986360529491
 12/16  19:00:00,2.51337917531,14.8926701645,0.0,13.7091390745,0.0,0.377457630218,0.377457630218,0.377457630218,0.835928316407,0.182127481787,0.432594020017,0.638159726883,1.13957610697
 12/16  20:00:00,2.35579283076,15.0261829386,0.0,13.8086822292,0.0,0.380198380244,0.380198380244,0.380198380244,0.780199812136,0.169985660596,0.349590650728,0.658706327056,1.17213052351
 12/16  21:00:00,2.26088305913,15.1675196867,0.0,14.0317973482,0.0,0.386341472355,0.386341472355,0.386341472355,0.71053914,0.154808375,0.310730298291,0.681351773484,1.08879238604
 12/16  22:00:00,2.10365640196,15.4607951828,0.0,14.4386649107,0.0,0.397543872818,0.397543872818,0.397543872818,0.599081964271,0.130524696192,0.293949140492,0.665444728188,0.976295960602
 12/16  23:00:00,1.76375707299,15.1399123589,0.0,14.2972682894,0.0,0.393650759378,0.393650759378,0.393650759378,0.445828452136,0.0971346605958,0.234174068073,0.57585713281,0.802980346726
 12/16  24:00:00,1.46268675067,15.6061060041,0.0,14.9614922857,0.0,0.411939027826,0.411939027826,0.411939027826,0.31347315,0.0682978125,0.151455627092,0.500409133249,0.610146681301
 12/17  01:00:00,1.14161151323,15.7814227539,0.0,15.3455942819,0.0,0.422514617472,0.422514617472,0.422514617472,0.160219637864,0.0349077586915,0.092942924749,0.413914574456,0.40731898238
 12/17  02:00:00,1.0289649528,16.1728100132,0.0,15.8276668015,0.0,0.435787657438,0.435787657438,0.435787657438,0.0975250078643,0.0212482144043,0.0761857795615,0.381106293534,0.318893481505
 12/17  03:00:00,0.981240076802,16.6189488281,0.0,16.2988079549,0.0,0.448759720986,0.448759720986,0.448759720986,0.06269463,0.0136595625,0.0623264934745,0.376687669841,0.29419548763
 12/17  04:00:00,0.966678504882,16.5920819582,0.0,16.2657875378,0.0,0.447850560439,0.447850560439,0.447850560439,0.06269463,0.0136595625,0.0539764305342,0.371385321409,0.300714248498
 12/17  05:00:00,0.966725071726,16.7435743623,0.0,16.3467536599,0.0,0.450079823734,0.450079823734,0.450079823734,0.06269463,0.0136595625,0.0658228643082,0.357356191184,0.372206825007
 12/17  06:00:00,1.03420410139,17.1739845301,0.0,16.4671650285,0.0,0.453395144236,0.453395144236,0.453395144236,0.0696606972136,0.0151772910596,0.080078180578,0.398780788307,0.67935239262
 12/17  07:00:00,1.26737706436,18.3931787962,0.0,17.1054691481,0.0,0.470969753339,0.470969753339,0.470969753339,0.14628747,0.0318723125,0.14038354292,0.460751985603,1.25597410469
 12/17  08:00:00,1.55984837807,17.6099375363,0.0,16.1543475558,0.0,0.444782251679,0.444782251679,0.444782251679,0.299540982136,0.0652623480958,0.228567290958,0.489583505201,1.42186858795
 12/17  09:00:00,1.53206876794,17.5297774073,0.0,16.1112152769,0.0,0.443594678358,0.443594678358,0.443594678358,0.29257494,0.063744625,0.30112795013,0.413914574456,1.39005264089
 12/17  10:00:00,1.3662939313,16.7897157453,0.0,15.4981583229,0.0,0.426715206659,0.426715206659,0.426715206659,0.160219637864,0.0349077586915,0.375064554145,0.352274773936,1.26729354138
 12/17  11:00:00,1.3887739636,17.6341899976,0.0,16.4933924326,0.0,0.454117270824,0.454117270824,0.454117270824,0.132355302136,0.0288368480957,0.395792849183,0.360559693361,1.11596303767
 12/17  12:00:00,1.35185068181,15.5030612702,0.0,14.5012805567,0.0,0.399267887232,0.399267887232,0.399267887232,0.132355302136,0.0288368480957,0.413608485392,0.360670158953,0.976938577511
 12/17  13:00:00,1.31085653391,14.6364807642,0.0,13.7397827882,0.0,0.378301352312,0.378301352312,0.378301352312,0.132355302136,0.0288368480957,0.399656479991,0.354594551375,0.872274313999
 12/17  14:00:00,1.28048530283,14.4112994863,0.0,13.5795313881,0.0,0.373889104877,0.373889104877,0.373889104877,0.132355302136,0.0288368480957,0.361435815596,0.366856232124,0.806499879722
 12/17  15:00:00,1.27047697037,13.6983696848,0.0,12.9270499193,0.0,0.355924146784,0.355924146784,0.355924146784,0.14628747,0.0318723125,0.331767743197,0.387513297889,0.744628735509
 12/17  16:00:00,1.3583369323,13.3543003677,0.0,12.5745281184,0.0,0.346218063649,0.346218063649,0.346218063649,0.202016057864,0.0440141336915,0.339922588697,0.409054088393,0.751597538883
 12/17  17:00:00,1.67466221097,13.3192605765,0.0,12.4545521513,0.0,0.34291473118,0.34291473118,0.34291473118,0.362235612136,0.0789219105958,0.389638662656,0.4838392944,0.831382680739
 12/17  18:00:00,2.24612058184,15.1493077793,0.0,14.1201316985,0.0,0.388773607175,0.388773607175,0.388773607175,0.633912342136,0.138113348096,0.480421867651,0.587787416781,0.988690627363
 12/17  19:00:00,2.46699051704,13.2104369905,0.0,12.0243180065,0.0,0.331068971949,0.331068971949,0.331068971949,0.835928316407,0.182127481787,0.432594020017,0.638159726883,1.14216400104
 12/17  20:00:00,2.29596586927,12.8549169228,0.0,11.6357863335,0.0,0.320371418752,0.320371418752,0.320371418752,0.780199812136,0.169985660596,0.349590650728,0.658706327056,1.17376040347
 12/17  21:00:00,2.19436987044,12.7543716769,0.0,11.616059843,0.0,0.31982828367,0.31982828367,0.31982828367,0.71053914,0.154808375,0.310730298291,0.681351773484,1.09138188152
 12/17  22:00:00,2.02971255276,12.7785434243,0.0,11.7530482182,0.0,0.323600023617,0.323600023617,0.323600023617,0.599081964271,0.130524696192,0.293949140492,0.665444728188,0.979660894566
 12/17  23:00:00,1.69776029225,12.7458764042,0.0,11.9002865537,0.0,0.32765397864,0.32765397864,0.32765397864,0.445828452136,0.0971346605958,0.234174068073,0.57585713281,0.805926127692
 12/17  24:00:00,1.38470632128,12.7759630837,0.0,12.1292683063,0.0,0.333958598442,0.333958598442,0.333958598442,0.31347315,0.0682978125,0.151455627092,0.500409133249,0.612227740317
 12/18  01:00:00,1.05578650043,12.8888984288,0.0,12.467211613,0.0,0.343263287744,0.343263287744,0.343263287744,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.393177326278
 12/18  02:00:00,0.940534353257,13.0978283097,0.0,12.7592506591,0.0,0.351304081968,0.351304081968,0.351304081968,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.312327920331
 12/18  03:00:00,0.885307237263,13.2251344472,0.0,12.9093975791,0.0,0.355438119875,0.355438119875,0.355438119875,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.289791482611
 12/18  04:00:00,0.873155727063,13.240207741,0.0,12.918661527,0.0,0.355693186791,0.355693186791,0.355693186791,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.295966042104
 12/18  05:00:00,0.868277378474,13.2535502812,0.0,12.8681807833,0.0,0.354303286098,0.354303286098,0.354303286098,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.360755620517
 12/18  06:00:00,0.929391925279,13.4802375996,0.0,12.8092112346,0.0,0.352679660721,0.352679660721,0.352679660721,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.643559256023
 12/18  07:00:00,1.15477819063,14.6055323963,0.0,13.4018296319,0.0,0.368996391819,0.368996391819,0.368996391819,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.17196722104
 12/18  08:00:00,1.44010769693,13.9265286229,0.0,12.5739785584,0.0,0.346202932458,0.346202932458,0.346202932458,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.31882867194
 12/18  09:00:00,1.40104040162,13.840655989,0.0,12.530419661,0.0,0.34500361293,0.34500361293,0.34500361293,0.29257494,0.063744625,0.268690649238,0.413914574456,1.28172683846
 12/18  10:00:00,1.23295903329,13.4824477196,0.0,12.2909914249,0.0,0.338411367121,0.338411367121,0.338411367121,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.16719241371
 12/18  11:00:00,1.27010918536,15.0876286233,0.0,14.0327870418,0.0,0.386368721869,0.386368721869,0.386368721869,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.03000705417
 12/18  12:00:00,1.25538778847,13.8352440885,0.0,12.9041542359,0.0,0.355293753414,0.355293753414,0.355293753414,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.90624771658
 12/18  13:00:00,1.23723921373,13.6356797904,0.0,12.8024876452,0.0,0.352494538219,0.352494538219,0.352494538219,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.808768483125
 12/18  14:00:00,1.2170651287,13.6367642563,0.0,12.8592344178,0.0,0.354056963268,0.354056963268,0.354056963268,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.752261620021
 12/18  15:00:00,1.22745397483,13.507893578,0.0,12.7854967629,0.0,0.352026723417,0.352026723417,0.352026723417,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.695705785161
 12/18  16:00:00,1.31334323818,13.0170564724,0.0,12.286341608,0.0,0.338283342389,0.338283342389,0.338283342389,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.702540153996
 12/18  17:00:00,1.62989762465,12.9373936515,0.0,12.1332440638,0.0,0.334068064106,0.334068064106,0.334068064106,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.770823843215
 12/18  18:00:00,2.15015671825,12.8756392012,0.0,11.9187258777,0.0,0.328161673798,0.328161673798,0.328161673798,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.916427870046
 12/18  19:00:00,2.47021383139,14.4814397523,0.0,13.3875273068,0.0,0.36860260183,0.36860260183,0.36860260183,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.04995746243
 12/18  20:00:00,2.27079025074,13.0817261258,0.0,11.9651744084,0.0,0.329440554422,0.329440554422,0.329440554422,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.07118153151
 12/18  21:00:00,2.16493113307,12.8511055887,0.0,11.8127902004,0.0,0.325244916624,0.325244916624,0.325244916624,0.71053914,0.154808375,0.275874927963,0.681351773484,0.991385435932
 12/18  22:00:00,1.99371268722,12.6804083524,0.0,11.738774292,0.0,0.323207015542,0.323207015542,0.323207015542,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.895799748851
 12/18  23:00:00,1.67612868559,12.921976102,0.0,12.1422339029,0.0,0.334315583905,0.334315583905,0.334315583905,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.740078476327
 12/18  24:00:00,1.38963917953,13.4786439895,0.0,12.8726486821,0.0,0.354426302028,0.354426302028,0.354426302028,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.571528270401
 12/19  01:00:00,1.09030457846,14.1430417204,0.0,13.7208970452,0.0,0.377781365773,0.377781365773,0.377781365773,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.39363518561
 12/19  02:00:00,0.988114439349,14.8258752277,0.0,14.4873440005,0.0,0.39888416806,0.39888416806,0.39888416806,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.312281497065
 12/19  03:00:00,0.943747044937,15.3472372554,0.0,15.0319124967,0.0,0.413877927549,0.413877927549,0.413877927549,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.289379373175
 12/19  04:00:00,0.941030848118,15.70500907,0.0,15.3838639756,0.0,0.423568307846,0.423568307846,0.423568307846,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.295564922503
 12/19  05:00:00,0.945014900982,16.0402410253,0.0,15.6552627869,0.0,0.431040808606,0.431040808606,0.431040808606,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.360364360926
 12/19  06:00:00,1.01406414983,16.5556109985,0.0,15.8844790507,0.0,0.437351885274,0.437351885274,0.437351885274,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.643664838838
 12/19  07:00:00,1.25054149263,18.0849618046,0.0,16.8799217947,0.0,0.464759693826,0.464759693826,0.464759693826,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.17330446656
 12/19  08:00:00,1.52990114521,17.189122845,0.0,15.8352475644,0.0,0.43599638074,0.43599638074,0.43599638074,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.32015388812
 12/19  09:00:00,1.50109435168,17.4766869529,0.0,16.1643467737,0.0,0.44505756299,0.44505756299,0.44505756299,0.29257494,0.063744625,0.268690649238,0.413914574456,1.28383068969
 12/19  10:00:00,1.30588105828,16.1316782738,0.0,14.9394957922,0.0,0.411333392106,0.411333392106,0.411333392106,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.16791860055
 12/19  11:00:00,1.35404572294,18.137015917,0.0,17.081334945,0.0,0.470305259451,0.470305259451,0.470305259451,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.03084644462
 12/19  12:00:00,1.3129438472,15.925310303,0.0,14.9945716775,0.0,0.41284981214,0.41284981214,0.41284981214,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.90589648958
 12/19  13:00:00,1.27123697876,14.871826455,0.0,14.0372754778,0.0,0.386492303256,0.386492303256,0.386492303256,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.810127315146
 12/19  14:00:00,1.22103177065,13.7813047852,0.0,13.0033015705,0.0,0.358023605211,0.358023605211,0.358023605211,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.752734996192
 12/19  15:00:00,1.22822418565,13.5367589753,0.0,12.813470571,0.0,0.352796934243,0.352796934243,0.352796934243,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.696597374296
 12/19  16:00:00,1.32295045194,13.3671341874,0.0,12.635272505,0.0,0.347890556144,0.347890556144,0.347890556144,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.703686971981
 12/19  17:00:00,1.64042911934,13.32149664,0.0,12.5157445455,0.0,0.344599558797,0.344599558797,0.344599558797,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.772426349996
 12/19  18:00:00,2.21338019708,15.1736111245,0.0,14.2149821848,0.0,0.391385152627,0.391385152627,0.391385152627,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.918143486208
 12/19  19:00:00,2.44050807828,13.4033752327,0.0,12.3086239596,0.0,0.33889684872,0.33889684872,0.33889684872,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.05079629013
 12/19  20:00:00,2.27135887421,13.102516327,0.0,11.9858266288,0.0,0.330009177886,0.330009177886,0.330009177886,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.0713195123
 12/19  21:00:00,2.1679816399,12.9639793027,0.0,11.923583622,0.0,0.328295423456,0.328295423456,0.328295423456,0.71053914,0.154808375,0.275874927963,0.681351773484,0.993465728257
 12/19  22:00:00,2.00348901464,13.0369771119,0.0,12.0938473426,0.0,0.33298334296,0.33298334296,0.33298334296,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.897295457821
 12/19  23:00:00,1.68851264543,13.3727259792,0.0,12.5920153195,0.0,0.346699543738,0.346699543738,0.346699543738,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.741046936936
 12/19  24:00:00,1.39016709261,13.4981775944,0.0,12.8918223145,0.0,0.354954215109,0.354954215109,0.354954215109,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.571888242885
 12/20  01:00:00,1.0676750952,13.3209532375,0.0,12.899001531,0.0,0.355151882521,0.355151882521,0.355151882521,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.393442216971
 12/20  02:00:00,0.94538150379,13.2735158465,0.0,12.9352975991,0.0,0.356151232501,0.356151232501,0.356151232501,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.311968517199
 12/20  03:00:00,0.890307828192,13.4065094661,0.0,13.0910174247,0.0,0.360438710804,0.360438710804,0.360438710804,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.289546655885
 12/20  04:00:00,0.879087147977,13.4557529612,0.0,13.1340888166,0.0,0.361624607705,0.361624607705,0.361624607705,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.296083972699
 12/20  05:00:00,0.874913574772,13.4950267083,0.0,13.109205287,0.0,0.360939482396,0.360939482396,0.360939482396,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.36120754394
 12/20  06:00:00,0.93011271281,13.5081342768,0.0,12.8353900047,0.0,0.353400448252,0.353400448252,0.353400448252,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.645277163133
 12/20  07:00:00,1.15057100819,14.4571570046,0.0,13.2490261261,0.0,0.36478920938,0.36478920938,0.36478920938,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.1763953351
 12/20  08:00:00,1.4254622256,13.3999784049,0.0,12.0420597754,0.0,0.331557461125,0.331557461125,0.331557461125,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.32419723701
 12/20  09:00:00,1.38041502619,13.0974968336,0.0,11.7813126948,0.0,0.3243782375,0.3243782375,0.3243782375,0.29257494,0.063744625,0.268690649238,0.413914574456,1.28767464922
 12/20  10:00:00,1.18522168406,11.7534517969,0.0,10.557186337,0.0,0.290674017885,0.290674017885,0.290674017885,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.17200157884
 12/20  11:00:00,1.21373761291,13.0451054734,0.0,11.9853897589,0.0,0.329997149422,0.329997149422,0.329997149422,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.03488118718
 12/20  12:00:00,1.24046050971,13.2980578332,0.0,12.3620002982,0.0,0.340366474652,0.340366474652,0.340366474652,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.911215398978
 12/20  13:00:00,1.20330882951,12.4080338558,0.0,11.5701470622,0.0,0.318564154001,0.318564154001,0.318564154001,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.813463131627
 12/20  14:00:00,1.16906490969,11.8958976854,0.0,11.1158819844,0.0,0.30605674425,0.30605674425,0.30605674425,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.754747482411
 12/20  15:00:00,1.19487556355,12.3274860403,0.0,11.6022593999,0.0,0.319448312142,0.319448312142,0.319448312142,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.698535610326
 12/20  16:00:00,1.29743831581,12.4424968157,0.0,11.7086799704,0.0,0.322378420016,0.322378420016,0.322378420016,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.705642134817
 12/20  17:00:00,1.62130356251,12.6286873528,0.0,11.8211105059,0.0,0.325474001968,0.325474001968,0.325474001968,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.774251102443
 12/20  18:00:00,2.20779421202,14.9729256625,0.0,14.0121010137,0.0,0.385799167567,0.385799167567,0.385799167567,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.920339195338
 12/20  19:00:00,2.45148683409,13.8043817376,0.0,12.7073688206,0.0,0.349875604534,0.349875604534,0.349875604534,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.05305793398
 12/20  20:00:00,2.29582394043,13.9945391329,0.0,12.8743899229,0.0,0.354474244106,0.354474244106,0.354474244106,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.07477902416
