Date/Time,Electricity:Facility [kW](Hourly),Gas:Facility [kW](Hourly),Heating:Electricity [kW](Hourly),Heating:Gas [kW](Hourly),Cooling:Electricity [kW](Hourly),HVACFan:Fans:Electricity [kW](Hourly),Electricity:HVAC [kW](Hourly),Fans:Electricity [kW](Hourly),General:InteriorLights:Electricity [kW](Hourly),General:ExteriorLights:Electricity [kW](Hourly),Appl:InteriorEquipment:Electricity [kW](Hourly),Misc:InteriorEquipment:Electricity [kW](Hourly),Water Heater:WaterSystems:Gas [kW](Hourly) 
 12/20  21:00:00,2.19815806137,14.0619441913,0.0,13.019581492,0.0,0.358471844926,0.358471844926,0.358471844926,0.71053914,0.154808375,0.275874927963,0.681351773484,0.99543274685
 12/20  22:00:00,2.0365836178,14.239922427,0.0,13.295832628,0.0,0.366077946126,0.366077946126,0.366077946126,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.898255487402
 12/20  23:00:00,1.72219678583,14.5968032653,0.0,13.815412407,0.0,0.380383684144,0.380383684144,0.380383684144,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.741727135548
 12/20  24:00:00,1.43144760616,14.9975905346,0.0,14.3911172178,0.0,0.39623472865,0.39623472865,0.39623472865,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.572006279755
 12/21  01:00:00,1.12468764128,15.3913002403,0.0,14.9696787689,0.0,0.412164428598,0.412164428598,0.412164428598,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.39311198182
 12/21  02:00:00,1.01734518596,15.8868597899,0.0,15.5489952653,0.0,0.42811491467,0.42811491467,0.42811491467,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.311614794449
 12/21  03:00:00,0.968654056954,16.2509727641,0.0,15.9365271192,0.0,0.438784939565,0.438784939565,0.438784939565,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.288500259433
 12/21  04:00:00,0.968250599029,16.6929059113,0.0,16.3724765269,0.0,0.450788058757,0.450788058757,0.450788058757,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.294849212577
 12/21  05:00:00,0.976918980535,17.1987066523,0.0,16.8140086397,0.0,0.462944888158,0.462944888158,0.462944888158,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.360084135151
 12/21  06:00:00,1.04148312749,17.5525334892,0.0,16.8803274529,0.0,0.464770862929,0.464770862929,0.464770862929,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.644738927299
 12/21  07:00:00,1.24243318485,17.7939441588,0.0,16.585430678,0.0,0.456651386046,0.456651386046,0.456651386046,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.17677793738
 12/21  08:00:00,1.56429547812,18.4432738799,0.0,17.0844386137,0.0,0.470390713644,0.470390713644,0.470390713644,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.32511387373
 12/21  09:00:00,1.51815719904,18.1007559953,0.0,16.784063872,0.0,0.462120410343,0.462120410343,0.462120410343,0.29257494,0.063744625,0.268690649238,0.413914574456,1.28818263369
 12/21  10:00:00,1.33009895209,17.015245629,0.0,15.8190818643,0.0,0.435551285918,0.435551285918,0.435551285918,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.17189988359
 12/21  11:00:00,1.36802509406,18.6477875164,0.0,17.5890611837,0.0,0.48428463057,0.48428463057,0.48428463057,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.03389180543
 12/21  12:00:00,1.33465161328,16.7161775471,0.0,15.782990722,0.0,0.434557578218,0.434557578218,0.434557578218,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.9083446891
 12/21  13:00:00,1.32128026717,16.6900660246,0.0,15.8548315309,0.0,0.436535591667,0.436535591667,0.436535591667,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.810810831769
 12/21  14:00:00,1.28368735795,16.0584414938,0.0,15.2789322411,0.0,0.420679192517,0.420679192517,0.420679192517,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.75424103417
 12/21  15:00:00,1.30315189008,16.2587916623,0.0,15.534820567,0.0,0.427724638666,0.427724638666,0.427724638666,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.69728006533
 12/21  16:00:00,1.39650214104,16.0392309023,0.0,15.3066460695,0.0,0.421442245247,0.421442245247,0.421442245247,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.704410122379
 12/21  17:00:00,1.7188656101,16.1712685414,0.0,15.3645325268,0.0,0.423036049562,0.423036049562,0.423036049562,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.77341027008
 12/21  18:00:00,2.29833933525,18.2610814167,0.0,17.300670611,0.0,0.476344290805,0.476344290805,0.476344290805,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.919925352219
 12/21  19:00:00,2.5291146672,16.6240725821,0.0,15.5267866176,0.0,0.427503437649,0.427503437649,0.427503437649,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.05333098148
 12/21  20:00:00,2.35771071244,16.2425453743,0.0,15.1220974705,0.0,0.416361016115,0.416361016115,0.416361016115,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.07507771796
 12/21  21:00:00,2.25871998336,16.2617499012,0.0,15.2191709152,0.0,0.419033766913,0.419033766913,0.419033766913,0.71053914,0.154808375,0.275874927963,0.681351773484,0.995649033607
 12/21  22:00:00,2.09952958572,16.5264663871,0.0,15.5820098288,0.0,0.429023914049,0.429023914049,0.429023914049,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.898622246785
 12/21  23:00:00,1.78534852191,16.8903271446,0.0,16.1090630405,0.0,0.443535420222,0.443535420222,0.443535420222,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.741600381311
 12/21  24:00:00,1.48638129037,16.9921916704,0.0,16.386290865,0.0,0.451168412862,0.451168412862,0.451168412862,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.571433768343
 12/22  01:00:00,1.14645706322,17.1819321192,0.0,16.9223026329,0.0,0.465926577513,0.465926577513,0.465926577513,0.160219637864,0.0349077586915,0.0543765146903,0.413914574456,0.231119996717
 12/22  02:00:00,1.04589291216,17.5260614823,0.0,17.2689561357,0.0,0.475471087126,0.475471087126,0.475471087126,0.0975250078643,0.0212482144043,0.0534303092328,0.381106293534,0.230855616348
 12/22  03:00:00,0.99628800881,17.6523776203,0.0,17.3957473826,0.0,0.478962066634,0.478962066634,0.478962066634,0.06269463,0.0136595625,0.047172079834,0.376687669841,0.23068485215
 12/22  04:00:00,1.00096231837,18.0593969318,0.0,17.8032515378,0.0,0.490181994587,0.490181994587,0.490181994587,0.06269463,0.0136595625,0.0459288098724,0.371385321409,0.230565222162
 12/22  05:00:00,0.996245616176,18.2259954461,0.0,17.9709227007,0.0,0.494798532465,0.494798532465,0.494798532465,0.06269463,0.0136595625,0.0506247000273,0.357356191184,0.230458867945
 12/22  06:00:00,1.04946916397,18.1561863827,0.0,17.8985435911,0.0,0.492805697829,0.492805697829,0.492805697829,0.0696606972136,0.0151772910596,0.05593268956,0.398780788307,0.230175682552
 12/22  07:00:00,1.21588332404,17.734707043,0.0,17.4729409318,0.0,0.481087458606,0.481087458606,0.481087458606,0.14628747,0.0318723125,0.0787720973271,0.460751985603,0.230030567848
 12/22  08:00:00,1.48914351086,18.2454428759,0.0,17.9818008856,0.0,0.495098044627,0.495098044627,0.495098044627,0.299540982136,0.0652623480958,0.107546630802,0.489583505201,0.229920597829
 12/22  09:00:00,1.36229698173,17.0076307881,0.0,16.749219084,0.0,0.46116101887,0.46116101887,0.46116101887,0.29257494,0.063744625,0.113789823404,0.413914574456,0.229902214551
 12/22  10:00:00,1.11351173341,15.9219876921,0.0,15.6675009511,0.0,0.431377765466,0.431377765466,0.431377765466,0.160219637864,0.0349077586915,0.117619797456,0.352274773936,0.230222859958
 12/22  11:00:00,1.12739296997,17.7247222238,0.0,17.4691287085,0.0,0.480982495577,0.480982495577,0.480982495577,0.132355302136,0.0288368480957,0.107546630802,0.360559693361,0.230758987913
 12/22  12:00:00,1.06188111777,14.9536316292,0.0,14.6996322873,0.0,0.404729161916,0.404729161916,0.404729161916,0.132355302136,0.0288368480957,0.118177646665,0.360670158953,0.229157205943
 12/22  13:00:00,1.04483841717,14.0913041944,0.0,13.8360745208,0.0,0.380952580009,0.380952580009,0.380952580009,0.132355302136,0.0288368480957,0.130987135558,0.354594551375,0.230806011558
 12/22  14:00:00,1.02316694985,13.4397718149,0.0,13.1830792091,0.0,0.362973474133,0.362973474133,0.362973474133,0.132355302136,0.0288368480957,0.115033093365,0.366856232124,0.23142438726
 12/22  15:00:00,1.04251603977,12.9160110687,0.0,12.6574727162,0.0,0.348501800882,0.348501800882,0.348501800882,0.14628747,0.0318723125,0.1112291585,0.387513297889,0.231847322436
 12/22  16:00:00,1.14632304429,12.7230210581,0.0,12.4627203594,0.0,0.34313962878,0.34313962878,0.34313962878,0.202016057864,0.0440141336915,0.130987135558,0.409054088393,0.232125988293
 12/22  17:00:00,1.48011044128,13.0263319288,0.0,12.7604036565,0.0,0.351335827773,0.351335827773,0.351335827773,0.362235612136,0.0789219105958,0.186665796372,0.4838392944,0.232602527928
 12/22  18:00:00,2.05849169296,14.9105271081,0.0,14.6373883873,0.0,0.403015382893,0.403015382893,0.403015382893,0.633912342136,0.138113348096,0.278551203055,0.587787416781,0.23265326734
 12/22  19:00:00,2.28652440741,13.0979058052,0.0,12.8226842928,0.0,0.35305061827,0.35305061827,0.35305061827,0.835928316407,0.182127481787,0.230146264063,0.638159726883,0.231266529376
 12/22  20:00:00,2.11814537487,12.9397821292,0.0,12.6623413643,0.0,0.348635850757,0.348635850757,0.348635850757,0.780199812136,0.169985660596,0.143505724321,0.658706327056,0.232070579017
 12/22  21:00:00,2.0236424278,13.1771330276,0.0,12.897256212,0.0,0.355103828156,0.355103828156,0.355103828156,0.71053914,0.154808375,0.104727311159,0.681351773484,0.232946863202
 12/22  22:00:00,1.86277787861,13.454910349,0.0,13.1763220176,0.0,0.362787426455,0.362787426455,0.362787426455,0.599081964271,0.130524696192,0.087827063508,0.665444728188,0.232754019873
 12/22  23:00:00,1.57961551082,13.7783496314,0.0,13.5061447089,0.0,0.37186852854,0.37186852854,0.37186852854,0.445828452136,0.0971346605958,0.0718147367383,0.57585713281,0.232541199742
 12/22  24:00:00,1.34428295914,14.2043284822,0.0,13.9374587159,0.0,0.383744019924,0.383744019924,0.383744019924,0.31347315,0.0682978125,0.0612468434668,0.500409133249,0.232402729297
 12/23  01:00:00,1.07402817413,14.5525833578,0.0,14.2917088019,0.0,0.393497688426,0.393497688426,0.393497688426,0.160219637864,0.0349077586915,0.0543765146903,0.413914574456,0.232365066261
 12/23  02:00:00,0.963999655159,14.5529652712,0.0,14.2946195224,0.0,0.393577830123,0.393577830123,0.393577830123,0.0975250078643,0.0212482144043,0.0534303092328,0.381106293534,0.232096018574
 12/23  03:00:00,0.907991006783,14.446452323,0.0,14.1888288208,0.0,0.390665064608,0.390665064608,0.390665064608,0.06269463,0.0136595625,0.047172079834,0.376687669841,0.231678116721
 12/23  04:00:00,0.901645739707,14.4533897734,0.0,14.1961055159,0.0,0.390865415925,0.390865415925,0.390865415925,0.06269463,0.0136595625,0.0459288098724,0.371385321409,0.231704085629
 12/23  05:00:00,0.888194395348,14.3028814785,0.0,14.0465372998,0.0,0.386747311637,0.386747311637,0.386747311637,0.06269463,0.0136595625,0.0506247000273,0.357356191184,0.231730301255
 12/23  06:00:00,0.93744667883,14.089021745,0.0,13.8299231545,0.0,0.38078321269,0.38078321269,0.38078321269,0.0696606972136,0.0151772910596,0.05593268956,0.398780788307,0.23163148143
 12/23  07:00:00,1.10717454429,13.7880652136,0.0,13.5246732034,0.0,0.372378678857,0.372378678857,0.372378678857,0.14628747,0.0318723125,0.0787720973271,0.460751985603,0.231656466798
 12/23  08:00:00,1.38464285934,14.4519221961,0.0,14.1863710138,0.0,0.390597393107,0.390597393107,0.390597393107,0.299540982136,0.0652623480958,0.107546630802,0.489583505201,0.231829789825
 12/23  09:00:00,1.27062616275,13.6801127186,0.0,13.4197645815,0.0,0.369490199893,0.369490199893,0.369490199893,0.29257494,0.063744625,0.113789823404,0.413914574456,0.23183864754
 12/23  10:00:00,1.04922294973,13.5886856372,0.0,13.3325531161,0.0,0.36708898178,0.36708898178,0.36708898178,0.160219637864,0.0349077586915,0.117619797456,0.352274773936,0.231868640098
 12/23  11:00:00,1.06903673088,15.6065335086,0.0,15.3496489746,0.0,0.42262625648,0.42262625648,0.42262625648,0.132355302136,0.0288368480957,0.107546630802,0.360559693361,0.23205000667
 12/23  12:00:00,1.02939055638,13.7754280423,0.0,13.5195856038,0.0,0.372238600529,0.372238600529,0.372238600529,0.132355302136,0.0288368480957,0.118177646665,0.360670158953,0.231000302483
 12/23  13:00:00,1.00803939228,12.7555475096,0.0,12.499545836,0.0,0.344153555113,0.344153555113,0.344153555113,0.132355302136,0.0288368480957,0.130987135558,0.354594551375,0.231578011654
 12/23  14:00:00,0.99084941803,12.2668152624,0.0,12.0093169035,0.0,0.330655942309,0.330655942309,0.330655942309,0.132355302136,0.0288368480957,0.115033093365,0.366856232124,0.23223014038
 12/23  15:00:00,1.02350326879,12.2261827586,0.0,11.9669350223,0.0,0.329489029903,0.329489029903,0.329489029903,0.14628747,0.0318723125,0.1112291585,0.387513297889,0.232556706351
 12/23  16:00:00,1.14297427283,12.602270894,0.0,12.3410940629,0.0,0.339790857321,0.339790857321,0.339790857321,0.202016057864,0.0440141336915,0.130987135558,0.409054088393,0.233002120731
 12/23  17:00:00,1.48599329114,13.240498709,0.0,12.9740668613,0.0,0.357218677639,0.357218677639,0.357218677639,0.362235612136,0.0789219105958,0.186665796372,0.4838392944,0.233106103225
 12/23  18:00:00,2.08248990865,15.7824152936,0.0,15.508995821,0.0,0.42701359858,0.42701359858,0.42701359858,0.633912342136,0.138113348096,0.278551203055,0.587787416781,0.23293401913
 12/23  19:00:00,2.32128126777,14.3601318278,0.0,14.0850422221,0.0,0.38780747863,0.38780747863,0.38780747863,0.835928316407,0.182127481787,0.230146264063,0.638159726883,0.23113462265
 12/23  20:00:00,2.15998148157,14.4592762321,0.0,14.1818152315,0.0,0.390471957457,0.390471957457,0.390471957457,0.780199812136,0.169985660596,0.143505724321,0.658706327056,0.232090814693
 12/23  21:00:00,2.06725403323,14.7603857414,0.0,14.481215619,0.0,0.398715433587,0.398715433587,0.398715433587,0.71053914,0.154808375,0.104727311159,0.681351773484,0.232240170031
 12/23  22:00:00,1.91547342731,15.3682569468,0.0,15.0902073067,0.0,0.415482975153,0.415482975153,0.415482975153,0.599081964271,0.130524696192,0.087827063508,0.665444728188,0.232215328575
 12/23  23:00:00,1.63697792806,15.8612320887,0.0,15.5895291542,0.0,0.429230945779,0.429230945779,0.429230945779,0.445828452136,0.0971346605958,0.0718147367383,0.57585713281,0.232039211741
 12/23  24:00:00,1.40313601417,16.3410104184,0.0,16.0749826438,0.0,0.442597074953,0.442597074953,0.442597074953,0.31347315,0.0682978125,0.0612468434668,0.500409133249,0.231560737556
 12/24  01:00:00,1.13872620515,16.9015000915,0.0,16.6415203677,0.0,0.458195719444,0.458195719444,0.458195719444,0.160219637864,0.0349077586915,0.0543765146903,0.413914574456,0.231470234191
 12/24  02:00:00,1.04530917034,17.5049765843,0.0,17.2477548216,0.0,0.474887345307,0.474887345307,0.474887345307,0.0975250078643,0.0212482144043,0.0534303092328,0.381106293534,0.230972032446
 12/24  03:00:00,1.00191789974,17.8566993555,0.0,17.6002232008,0.0,0.484591957568,0.484591957568,0.484591957568,0.06269463,0.0136595625,0.047172079834,0.376687669841,0.230530769176
 12/24  04:00:00,0.999638921229,18.0111708755,0.0,17.7551861816,0.0,0.488858597448,0.488858597448,0.488858597448,0.06269463,0.0136595625,0.0459288098724,0.371385321409,0.230404521986
 12/24  05:00:00,0.987083092993,17.8929616266,0.0,17.6381428215,0.0,0.485636009282,0.485636009282,0.485636009282,0.06269463,0.0136595625,0.0506247000273,0.357356191184,0.230204927682
 12/24  06:00:00,1.03886504966,17.7708623489,0.0,17.5134055885,0.0,0.482201583524,0.482201583524,0.482201583524,0.0696606972136,0.0151772910596,0.05593268956,0.398780788307,0.22998965138
 12/24  07:00:00,1.24331100413,18.7310109267,0.0,18.4691054035,0.0,0.508515138695,0.508515138695,0.508515138695,0.14628747,0.0318723125,0.0787720973271,0.460751985603,0.230169979812
 12/24  08:00:00,1.4780306312,17.8416488773,0.0,17.5781846898,0.0,0.483985164968,0.483985164968,0.483985164968,0.299540982136,0.0652623480958,0.107546630802,0.489583505201,0.229742794927
 12/24  09:00:00,1.37890354377,17.6103251607,0.0,17.3523640472,0.0,0.477767580906,0.477767580906,0.477767580906,0.29257494,0.063744625,0.113789823404,0.413914574456,0.229451623855
 12/24  10:00:00,1.12752630824,16.4308163258,0.0,16.1765057769,0.0,0.445392340291,0.445392340291,0.445392340291,0.160219637864,0.0349077586915,0.117619797456,0.352274773936,0.230046667779
 12/24  11:00:00,1.14129355997,18.2294288758,0.0,17.9739936422,0.0,0.494883085572,0.494883085572,0.494883085572,0.132355302136,0.0288368480957,0.107546630802,0.360559693361,0.230600706246
 12/24  12:00:00,1.06707822196,15.142245948,0.0,14.888389431,0.0,0.409926266108,0.409926266108,0.409926266108,0.132355302136,0.0288368480957,0.118177646665,0.360670158953,0.229014381115
 12/24  13:00:00,1.05816492256,14.575480416,0.0,14.3200888871,0.0,0.394279085394,0.394279085394,0.394279085394,0.132355302136,0.0288368480957,0.130987135558,0.354594551375,0.230967866845
 12/24  14:00:00,1.0261400606,13.5477220321,0.0,13.2910616302,0.0,0.365946584884,0.365946584884,0.365946584884,0.132355302136,0.0288368480957,0.115033093365,0.366856232124,0.231392183307
 12/24  15:00:00,1.04681057022,13.0720391117,0.0,12.8134486735,0.0,0.352796331333,0.352796331333,0.352796331333,0.14628747,0.0318723125,0.1112291585,0.387513297889,0.231899408134
 12/24  16:00:00,1.15500903576,13.0386533223,0.0,12.7781927608,0.0,0.351825620248,0.351825620248,0.351825620248,0.202016057864,0.0440141336915,0.130987135558,0.409054088393,0.2322858511
 12/24  17:00:00,1.49106491357,13.4243390013,0.0,13.1582665479,0.0,0.362290300065,0.362290300065,0.362290300065,0.362235612136,0.0789219105958,0.186665796372,0.4838392944,0.232746708949
 12/24  18:00:00,2.08297441334,15.7998141065,0.0,15.5265928746,0.0,0.427498103269,0.427498103269,0.427498103269,0.633912342136,0.138113348096,0.278551203055,0.587787416781,0.232735778414
 12/24  19:00:00,2.32632382465,14.5433908652,0.0,14.2681862575,0.0,0.392850035512,0.392850035512,0.392850035512,0.835928316407,0.182127481787,0.230146264063,0.638159726883,0.231249624675
 12/24  20:00:00,2.15832316272,14.3990184731,0.0,14.1215856274,0.0,0.388813638613,0.388813638613,0.388813638613,0.780199812136,0.169985660596,0.143505724321,0.658706327056,0.23206265985
 12/24  21:00:00,2.07662853471,15.1011451763,0.0,14.8216944816,0.0,0.408089935072,0.408089935072,0.408089935072,0.71053914,0.154808375,0.104727311159,0.681351773484,0.232520742286
 12/24  22:00:00,1.91281173813,15.2714821024,0.0,14.9935356163,0.0,0.412821285972,0.412821285972,0.412821285972,0.599081964271,0.130524696192,0.087827063508,0.665444728188,0.232112174543
 12/24  23:00:00,1.63442093751,15.768214894,0.0,15.4966600842,0.0,0.426673955228,0.426673955228,0.426673955228,0.445828452136,0.0971346605958,0.0718147367383,0.57585713281,0.231891086968
 12/24  24:00:00,1.40664026128,16.4683971477,0.0,16.2022557656,0.0,0.446101322061,0.446101322061,0.446101322061,0.31347315,0.0682978125,0.0612468434668,0.500409133249,0.231674345034
 12/25  01:00:00,1.13280891547,16.6866777737,0.0,16.4266063199,0.0,0.452278429763,0.452278429763,0.452278429763,0.160219637864,0.0349077586915,0.0543765146903,0.413914574456,0.23156196424
 12/25  02:00:00,1.01925207168,16.5583833789,0.0,16.3013694239,0.0,0.44883024664,0.44883024664,0.44883024664,0.0975250078643,0.0212482144043,0.0534303092328,0.381106293534,0.230764224808
 12/25  03:00:00,0.971006844183,16.7340035773,0.0,16.4775436583,0.0,0.453680902008,0.453680902008,0.453680902008,0.06269463,0.0136595625,0.047172079834,0.376687669841,0.230514533458
 12/25  04:00:00,0.975281501444,17.1268836151,0.0,16.8705325712,0.0,0.464501177662,0.464501177662,0.464501177662,0.06269463,0.0136595625,0.0459288098724,0.371385321409,0.230770871998
 12/25  05:00:00,0.963457308999,17.0350692578,0.0,16.7800619865,0.0,0.462010225288,0.462010225288,0.462010225288,0.06269463,0.0136595625,0.0506247000273,0.357356191184,0.230393393844
 12/25  06:00:00,1.01958467078,17.0708171104,0.0,16.8131484621,0.0,0.462921204643,0.462921204643,0.462921204643,0.0696606972136,0.0151772910596,0.05593268956,0.398780788307,0.23020153933
 12/25  07:00:00,1.21539499133,17.7172591614,0.0,17.4552048457,0.0,0.480599125897,0.480599125897,0.480599125897,0.14628747,0.0318723125,0.0787720973271,0.460751985603,0.230318772325
 12/25  08:00:00,1.43304947126,16.2077121676,0.0,15.944483506,0.0,0.439004005029,0.439004005029,0.439004005029,0.299540982136,0.0652623480958,0.107546630802,0.489583505201,0.229507269065
 12/25  09:00:00,1.31158702164,15.166051742,0.0,14.9074497311,0.0,0.410451058779,0.410451058779,0.410451058779,0.29257494,0.063744625,0.113789823404,0.413914574456,0.23009252132
 12/25  10:00:00,1.07584089459,14.5542972683,0.0,14.2993082664,0.0,0.393706926646,0.393706926646,0.393706926646,0.160219637864,0.0349077586915,0.117619797456,0.352274773936,0.230725120866
 12/25  11:00:00,1.05176392571,14.9781161905,0.0,14.7223062764,0.0,0.405353451317,0.405353451317,0.405353451317,0.132355302136,0.0288368480957,0.107546630802,0.360559693361,0.230975386691
 12/25  12:00:00,0.987099910385,12.2388892406,0.0,11.9836030165,0.0,0.329947954534,0.329947954534,0.329947954534,0.132355302136,0.0288368480957,0.118177646665,0.360670158953,0.230444088129
 12/25  13:00:00,0.995538096092,12.3021064023,0.0,12.0455028009,0.0,0.331652258927,0.331652258927,0.331652258927,0.132355302136,0.0288368480957,0.130987135558,0.354594551375,0.232179939331
 12/25  14:00:00,0.990208691732,12.2440676869,0.0,11.9860459316,0.0,0.330015216011,0.330015216011,0.330015216011,0.132355302136,0.0288368480957,0.115033093365,0.366856232124,0.232753536815
 12/25  15:00:00,1.01855127998,12.0462822387,0.0,11.7870803898,0.0,0.324537041089,0.324537041089,0.324537041089,0.14628747,0.0318723125,0.1112291585,0.387513297889,0.232510818856
 12/25  16:00:00,1.10848136189,11.3489211334,0.0,11.0883226913,0.0,0.305297946383,0.305297946383,0.305297946383,0.202016057864,0.0440141336915,0.130987135558,0.409054088393,0.232423731698
 12/25  17:00:00,1.43115011831,11.2480829121,0.0,10.9821805583,0.0,0.30237550481,0.30237550481,0.30237550481,0.362235612136,0.0789219105958,0.186665796372,0.4838392944,0.232576609389
 12/25  18:00:00,1.95083035362,11.0006861978,0.0,10.7271633559,0.0,0.295354043553,0.295354043553,0.295354043553,0.633912342136,0.138113348096,0.278551203055,0.587787416781,0.233037388435
 12/25  19:00:00,2.26863442956,12.4500742392,0.0,12.1729260822,0.0,0.335160640419,0.335160640419,0.335160640419,0.835928316407,0.182127481787,0.230146264063,0.638159726883,0.233193174002
 12/25  20:00:00,2.0584025114,10.7711725556,0.0,10.4924998819,0.0,0.288892987295,0.288892987295,0.288892987295,0.780199812136,0.169985660596,0.143505724321,0.658706327056,0.233302487898
 12/25  21:00:00,1.95052866416,10.520898041,0.0,10.2417879588,0.0,0.281990064519,0.281990064519,0.281990064519,0.71053914,0.154808375,0.104727311159,0.681351773484,0.232180129772
 12/25  22:00:00,1.78384418388,10.5884758721,0.0,10.3094757489,0.0,0.28385373172,0.28385373172,0.28385373172,0.599081964271,0.130524696192,0.087827063508,0.665444728188,0.23316581169
 12/25  23:00:00,1.50698378638,11.1416664574,0.0,10.8681839636,0.0,0.299236804103,0.299236804103,0.299236804103,0.445828452136,0.0971346605958,0.0718147367383,0.57585713281,0.233818770996
 12/25  24:00:00,1.27297392548,11.6157346785,0.0,11.3475376719,0.0,0.312434986264,0.312434986264,0.312434986264,0.31347315,0.0682978125,0.0612468434668,0.500409133249,0.233729969549
 12/26  01:00:00,1.02801570014,11.8828171044,0.0,11.4585851265,0.0,0.315492487455,0.315492487455,0.315492487455,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.395722488307
 12/26  02:00:00,0.909686759757,11.9787400038,0.0,11.6388760381,0.0,0.320456488468,0.320456488468,0.320456488468,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.313614235501
 12/26  03:00:00,0.852830528463,12.04674267,0.0,11.7298540172,0.0,0.322961411074,0.322961411074,0.322961411074,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.290943267285
 12/26  04:00:00,0.842366541266,12.1232913681,0.0,11.8004082549,0.0,0.324904000994,0.324904000994,0.324904000994,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.297302941382
 12/26  05:00:00,0.8408385983,12.2596405288,0.0,11.87161316,0.0,0.326864505923,0.326864505923,0.326864505923,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.363413491381
 12/26  06:00:00,0.916774250143,13.0301419006,0.0,12.3509413538,0.0,0.340061985585,0.340061985585,0.340061985585,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.651733437798
 12/26  07:00:00,1.15428030634,14.6058560915,0.0,13.3837466358,0.0,0.368498507538,0.368498507538,0.368498507538,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.1903739123
 12/26  08:00:00,1.45451060243,14.4710488263,0.0,13.0970874288,0.0,0.360605837955,0.360605837955,0.360605837955,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.34024000504
 12/26  09:00:00,1.42313693678,14.6644177516,0.0,13.3329586727,0.0,0.367100148087,0.367100148087,0.367100148087,0.29257494,0.063744625,0.268690649238,0.413914574456,1.3029495893
 12/26  10:00:00,1.26039786019,14.497631525,0.0,13.2875607451,0.0,0.365850194018,0.365850194018,0.365850194018,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.18580689879
 12/26  11:00:00,1.30461046981,16.3561078188,0.0,15.2858625368,0.0,0.420870006323,0.420870006323,0.420870006323,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.04541075461
 12/26  12:00:00,1.26011273815,14.0188690127,0.0,13.0757628803,0.0,0.36001870309,0.36001870309,0.36001870309,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.918263996394
 12/26  13:00:00,1.23481389212,13.5597344666,0.0,12.7144007487,0.0,0.350069216612,0.350069216612,0.350069216612,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.820910055841
 12/26  14:00:00,1.19845371773,12.9712319203,0.0,12.1832739893,0.0,0.335445552293,0.335445552293,0.335445552293,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.762689712446
 12/26  15:00:00,1.21103508365,12.920596077,0.0,12.1891679444,0.0,0.335607832236,0.335607832236,0.335607832236,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.7047371026
 12/26  16:00:00,1.30993202679,12.9028684135,0.0,12.1624475134,0.0,0.334872131001,0.334872131001,0.334872131001,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.712246189603
 12/26  17:00:00,1.63233546667,13.0370406906,0.0,12.2217856977,0.0,0.336505906126,0.336505906126,0.336505906126,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.781929248481
 12/26  18:00:00,2.21760149947,15.3389408234,0.0,14.3682985226,0.0,0.395606455017,0.395606455017,0.395606455017,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.930156847321
 12/26  19:00:00,2.43944337704,13.3787657347,0.0,12.2699543549,0.0,0.337832147484,0.337832147484,0.337832147484,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.06485639673
 12/26  20:00:00,2.26976117422,13.0579907349,0.0,11.9277986817,0.0,0.328411477893,0.328411477893,0.328411477893,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.08482186731
 12/26  21:00:00,2.16844371542,12.9933528692,0.0,11.9403660555,0.0,0.328757498975,0.328757498975,0.328757498975,0.71053914,0.154808375,0.275874927963,0.681351773484,1.0060568613
 12/26  22:00:00,2.00176396536,12.9855951807,0.0,12.0311941106,0.0,0.331258293682,0.331258293682,0.331258293682,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.90856675861
 12/26  23:00:00,1.67968608953,13.0607499588,0.0,12.2714376636,0.0,0.337872987843,0.337872987843,0.337872987843,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.749648572458
 12/26  24:00:00,1.37667360379,13.0137953574,0.0,12.4017431635,0.0,0.341460726279,0.341460726279,0.341460726279,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.577585156873
 12/27  01:00:00,1.06051791241,13.0637476959,0.0,12.6390549663,0.0,0.347994699729,0.347994699729,0.347994699729,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.396183240017
 12/27  02:00:00,0.938701589959,13.0324771158,0.0,12.6926852888,0.0,0.34947131867,0.34947131867,0.34947131867,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.313542096777
 12/27  03:00:00,0.878219133139,12.9684420313,0.0,12.6519599293,0.0,0.348350015751,0.348350015751,0.348350015751,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.290536716473
 12/27  04:00:00,0.865392546755,12.9593157946,0.0,12.6367053286,0.0,0.347930006483,0.347930006483,0.347930006483,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.297030294183
 12/27  05:00:00,0.861531266562,13.0111562451,0.0,12.6231641801,0.0,0.347557174186,0.347557174186,0.347557174186,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.363378187561
 12/27  06:00:00,0.921341049453,13.1965300222,0.0,12.5168060279,0.0,0.344628784895,0.344628784895,0.344628784895,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.652256885239
 12/27  07:00:00,1.14508457578,14.2736793555,0.0,13.0497606753,0.0,0.359302776974,0.359302776974,0.359302776974,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.19218313685
 12/27  08:00:00,1.4511619096,14.3521058277,0.0,12.9754639881,0.0,0.357257145127,0.357257145127,0.357257145127,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.34292044711
 12/27  09:00:00,1.39356287925,13.592304376,0.0,12.2588384664,0.0,0.337526090558,0.337526090558,0.337526090558,0.29257494,0.063744625,0.268690649238,0.413914574456,1.30495642003
 12/27  10:00:00,1.22937361194,13.3725762689,0.0,12.1607700808,0.0,0.334825945771,0.334825945771,0.334825945771,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.18754230708
 12/27  11:00:00,1.26588387773,14.9517023824,0.0,13.8793252351,0.0,0.382143414242,0.382143414242,0.382143414242,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.04754261994
 12/27  12:00:00,1.23767327498,13.2061052576,0.0,12.2607688342,0.0,0.337579239926,0.337579239926,0.337579239926,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.920494287382
 12/27  13:00:00,1.20721762744,12.5592980205,0.0,11.7121133392,0.0,0.322472951936,0.322472951936,0.322472951936,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.822761019277
 12/27  14:00:00,1.17897909755,12.2652763115,0.0,11.4759620817,0.0,0.315970932112,0.315970932112,0.315970932112,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.764046011214
 12/27  15:00:00,1.17705933254,11.6882002074,0.0,10.9551796505,0.0,0.301632081126,0.301632081126,0.301632081126,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.706329526858
 12/27  16:00:00,1.28095089826,11.8515604104,0.0,11.1098622963,0.0,0.305891002464,0.305891002464,0.305891002464,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.713523403651
 12/27  17:00:00,1.59849606571,11.8097794854,0.0,10.9927495974,0.0,0.302666505174,0.302666505174,0.302666505174,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.783704143537
 12/27  18:00:00,2.16866326306,13.5635243206,0.0,12.5908776009,0.0,0.346668218607,0.346668218607,0.346668218607,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.932161266245
 12/27  19:00:00,2.40463583439,12.1172293688,0.0,11.0057556613,0.0,0.303024604835,0.303024604835,0.303024604835,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.06751872446
 12/27  20:00:00,2.24694562428,12.2340113937,0.0,11.0991452858,0.0,0.30559592796,0.30559592796,0.30559592796,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.08949592202
 12/27  21:00:00,2.1464284586,12.197217698,0.0,11.1407790467,0.0,0.306742242155,0.306742242155,0.306742242155,0.71053914,0.154808375,0.275874927963,0.681351773484,1.00950869893
 12/27  22:00:00,1.97851558306,12.1431252935,0.0,11.1868203831,0.0,0.308009911383,0.308009911383,0.308009911383,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.910470598817
 12/27  23:00:00,1.65394846578,12.1274265961,0.0,11.3366554914,0.0,0.31213536409,0.31213536409,0.31213536409,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.751107381902
 12/27  24:00:00,1.36033976675,12.4217875306,0.0,11.808503484,0.0,0.325126889244,0.325126889244,0.325126889244,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.578817009543
 12/28  01:00:00,1.04948643069,12.6641109037,0.0,12.2383951173,0.0,0.336963218007,0.336963218007,0.336963218007,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.397206296819
 12/28  02:00:00,0.934446413041,12.8785783573,0.0,12.5381386391,0.0,0.345216141752,0.345216141752,0.345216141752,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.31418998805
 12/28  03:00:00,0.872685866398,12.7678942492,0.0,12.4509934705,0.0,0.342816749009,0.342816749009,0.342816749009,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.290955393159
 12/28  04:00:00,0.864145772672,12.9142328643,0.0,12.591422897,0.0,0.3466832324,0.3466832324,0.3466832324,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.297229795429
 12/28  05:00:00,0.859379066204,12.933377225,0.0,12.544996959,0.0,0.345404973827,0.345404973827,0.345404973827,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.3637663886
 12/28  06:00:00,0.924762183859,13.3217693001,0.0,12.6410605233,0.0,0.348049919301,0.348049919301,0.348049919301,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.653241667752
 12/28  07:00:00,1.13319543559,13.8439459216,0.0,12.6179509481,0.0,0.347413636785,0.347413636785,0.347413636785,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.1942594301
 12/28  08:00:00,1.45579861476,14.5228468437,0.0,13.1438676203,0.0,0.36189385029,0.36189385029,0.36189385029,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.34525783088
 12/28  09:00:00,1.41295383447,14.2992495583,0.0,12.9631116896,0.0,0.356917045777,0.356917045777,0.356917045777,0.29257494,0.063744625,0.268690649238,0.413914574456,1.30762837904
 12/28  10:00:00,1.24181044517,13.8261582337,0.0,12.6124718423,0.0,0.347262779004,0.347262779004,0.347262779004,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.18942251038
 12/28  11:00:00,1.22882296747,13.6069383104,0.0,12.5332849587,0.0,0.345082503987,0.345082503987,0.345082503987,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.04881882442
 12/28  12:00:00,1.22830892571,12.868271528,0.0,11.9206586968,0.0,0.328214890655,0.328214890655,0.328214890655,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.922770695271
 12/28  13:00:00,1.20099289389,12.335064043,0.0,11.4860330293,0.0,0.31624821838,0.31624821838,0.31624821838,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.824607351735
 12/28  14:00:00,1.17697619416,12.1941036125,0.0,11.4032172783,0.0,0.313968028724,0.313968028724,0.313968028724,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.765618115634
 12/28  15:00:00,1.19051803763,12.1783591959,0.0,11.4439954674,0.0,0.315090786216,0.315090786216,0.315090786216,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.707672698539
 12/28  16:00:00,1.28168958483,11.8796704081,0.0,11.136691154,0.0,0.306629689043,0.306629689043,0.306629689043,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.714804543657
 12/28  17:00:00,1.60176390902,11.9295261006,0.0,11.1114366096,0.0,0.305934348479,0.305934348479,0.305934348479,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.784763746555
 12/28  18:00:00,2.16555807199,13.4522557759,0.0,12.4780980657,0.0,0.343563027546,0.343563027546,0.343563027546,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.933672256754
 12/28  19:00:00,2.39545121194,11.7852492205,0.0,10.6721731439,0.0,0.293839982385,0.293839982385,0.293839982385,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.06912109357
 12/28  20:00:00,2.22644601586,11.4900777088,0.0,10.3546061367,0.0,0.285096319538,0.285096319538,0.285096319538,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.09010138626
 12/28  21:00:00,2.12246705177,11.3280832865,0.0,10.2705084987,0.0,0.282780835322,0.282780835322,0.282780835322,0.71053914,0.154808375,0.275874927963,0.681351773484,1.0106448354
 12/28  22:00:00,1.95540758018,11.305946374,0.0,10.347545191,0.0,0.284901908509,0.284901908509,0.284901908509,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.912566871475
 12/28  23:00:00,1.63298445769,11.3679761001,0.0,10.5752494966,0.0,0.291171356003,0.291171356003,0.291171356003,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.75306288075
 12/28  24:00:00,1.3348017318,11.4957219682,0.0,10.8809703125,0.0,0.29958885429,0.29958885429,0.29958885429,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.580284618651
 12/29  01:00:00,1.02337747584,11.7168332275,0.0,11.2901263199,0.0,0.31085426316,0.31085426316,0.31085426316,0.160219637864,0.0349077586915,0.0863692416722,0.413914574456,0.398197417969
 12/29  02:00:00,0.908175834797,11.9254808098,0.0,11.5839997321,0.0,0.318945563508,0.318945563508,0.318945563508,0.0975250078643,0.0212482144043,0.0722387554862,0.381106293534,0.315231347519
 12/29  03:00:00,0.851748909368,12.0085390969,0.0,11.6905699614,0.0,0.32187979198,0.32187979198,0.32187979198,0.06269463,0.0136595625,0.0597152550472,0.376687669841,0.292023749956
 12/29  04:00:00,0.842422837203,12.1263890362,0.0,11.8024529051,0.0,0.324960296932,0.324960296932,0.324960296932,0.06269463,0.0136595625,0.0526110263622,0.371385321409,0.298355959147
 12/29  05:00:00,0.839297265997,12.2051649016,0.0,11.8156324692,0.0,0.325323173621,0.325323173621,0.325323173621,0.06269463,0.0136595625,0.0631517086927,0.357356191184,0.364918554949
 12/29  06:00:00,0.898974940452,12.3868968387,0.0,11.7044761814,0.0,0.322262675894,0.322262675894,0.322262675894,0.0696606972136,0.0151772910596,0.0759814879778,0.398780788307,0.654953548298
 12/29  07:00:00,1.10281177328,12.7432865861,0.0,11.5144261579,0.0,0.317029974475,0.317029974475,0.317029974475,0.14628747,0.0318723125,0.129758030703,0.460751985603,1.19712488484
 12/29  08:00:00,1.41597062374,13.0799793939,0.0,11.6973278651,0.0,0.322065859267,0.322065859267,0.322065859267,0.299540982136,0.0652623480958,0.207405929039,0.489583505201,1.34893013628
 12/29  09:00:00,1.38356013081,13.2354227933,0.0,11.8955418773,0.0,0.327523342113,0.327523342113,0.327523342113,0.29257494,0.063744625,0.268690649238,0.413914574456,1.31137142635
 12/29  10:00:00,1.20526765497,12.5025898021,0.0,11.2852495185,0.0,0.310719988797,0.310719988797,0.310719988797,0.160219637864,0.0349077586915,0.330033495679,0.352274773936,1.19307640265
 12/29  11:00:00,1.23132112005,13.7011682658,0.0,12.6240170524,0.0,0.347580656563,0.347580656563,0.347580656563,0.132355302136,0.0288368480957,0.344876619894,0.360559693361,1.052316686
 12/29  12:00:00,1.21668782453,12.4485176658,0.0,11.4985840597,0.0,0.316593789473,0.316593789473,0.316593789473,0.132355302136,0.0288368480957,0.361119725873,0.360670158953,0.92509147013
 12/29  13:00:00,1.18932305922,11.9127979413,0.0,11.0621884076,0.0,0.304578383709,0.304578383709,0.304578383709,0.132355302136,0.0288368480957,0.3518459739,0.354594551375,0.826185871683
 12/29  14:00:00,1.16116098508,11.6215548051,0.0,10.8288139985,0.0,0.298152819642,0.298152819642,0.298152819642,0.132355302136,0.0288368480957,0.317847783081,0.366856232124,0.76747258814
 12/29  15:00:00,1.17271146502,11.5331963075,0.0,10.7972665083,0.0,0.297284213612,0.297284213612,0.297284213612,0.14628747,0.0318723125,0.292642171022,0.387513297889,0.709238769118
 12/29  16:00:00,1.28170215106,11.8819829659,0.0,11.1371475552,0.0,0.306642255267,0.306642255267,0.306642255267,0.202016057864,0.0440141336915,0.302863615842,0.409054088393,0.716660700225
 12/29  17:00:00,1.60585682585,12.0802652732,0.0,11.2600900255,0.0,0.310027265313,0.310027265313,0.310027265313,0.362235612136,0.0789219105958,0.353720743409,0.4838392944,0.78684950322
 12/29  18:00:00,2.1865596875,14.2172740498,0.0,13.2408699497,0.0,0.36456464305,0.36456464305,0.36456464305,0.633912342136,0.138113348096,0.445069937436,0.587787416781,0.935918646698
 12/29  19:00:00,2.41687652019,12.5656764352,0.0,11.4503334115,0.0,0.315265290637,0.315265290637,0.315265290637,0.835928316407,0.182127481787,0.398283704478,0.638159726883,1.07138804067
 12/29  20:00:00,2.25423658396,12.5029950489,0.0,11.3639505838,0.0,0.312886887642,0.312886887642,0.312886887642,0.780199812136,0.169985660596,0.315345896534,0.658706327056,1.09367427926
 12/29  21:00:00,2.1621666553,12.7723139242,0.0,11.7123852617,0.0,0.322480438856,0.322480438856,0.322480438856,0.71053914,0.154808375,0.275874927963,0.681351773484,1.01299870999
 12/29  22:00:00,2.0051007346,13.1120513187,0.0,12.1523844906,0.0,0.334595062927,0.334595062927,0.334595062927,0.599081964271,0.130524696192,0.258342283024,0.665444728188,0.913832516584
 12/29  23:00:00,1.69412223437,13.5892671359,0.0,12.7957537759,0.0,0.352309132679,0.352309132679,0.352309132679,0.445828452136,0.0971346605958,0.205880856148,0.57585713281,0.753849637177
 12/29  24:00:00,1.39562812814,13.7052139698,0.0,13.0901653588,0.0,0.360415250632,0.360415250632,0.360415250632,0.31347315,0.0682978125,0.135920781757,0.500409133249,0.580581573906
 12/30  01:00:00,1.09387217061,14.0540785754,0.0,13.611716795,0.0,0.374775274852,0.374775274852,0.374775274852,0.160219637864,0.0349077586915,0.092942924749,0.413914574456,0.413852290806
 12/30  02:00:00,0.970460575592,14.0523637146,0.0,13.7028067393,0.0,0.377283280228,0.377283280228,0.377283280228,0.0975250078643,0.0212482144043,0.0761857795615,0.381106293534,0.323307245093
 12/30  03:00:00,0.908831451043,13.9923308349,0.0,13.6689500815,0.0,0.376351095227,0.376351095227,0.376351095227,0.06269463,0.0136595625,0.0623264934745,0.376687669841,0.297435367936
 12/30  04:00:00,0.899295062901,14.1483290317,0.0,13.8184427142,0.0,0.380467118457,0.380467118457,0.380467118457,0.06269463,0.0136595625,0.0539764305342,0.371385321409,0.304306145578
 12/30  05:00:00,0.900478378394,14.3436276297,0.0,13.9406951796,0.0,0.383833130402,0.383833130402,0.383833130402,0.06269463,0.0136595625,0.0658228643082,0.357356191184,0.378318572601
 12/30  06:00:00,0.962567413607,14.5876202717,0.0,13.8653436925,0.0,0.381758456449,0.381758456449,0.381758456449,0.0696606972136,0.0151772910596,0.080078180578,0.398780788307,0.69480947019
 12/30  07:00:00,1.17137711155,14.9397585026,0.0,13.6187819046,0.0,0.374969800525,0.374969800525,0.374969800525,0.14628747,0.0318723125,0.14038354292,0.460751985603,1.28924105462
 12/30  08:00:00,1.50946706427,15.8194457268,0.0,14.3245145301,0.0,0.394400937882,0.394400937882,0.394400937882,0.299540982136,0.0652623480958,0.228567290958,0.489583505201,1.46120980418
 12/30  09:00:00,1.4647327795,15.1232206239,0.0,13.6655939503,0.0,0.376258689912,0.376258689912,0.376258689912,0.29257494,0.063744625,0.30112795013,0.413914574456,1.42911718401
 12/30  10:00:00,1.30621421048,14.6421210209,0.0,13.3160822902,0.0,0.366635485842,0.366635485842,0.366635485842,0.160219637864,0.0349077586915,0.375064554145,0.352274773936,1.30177484963
 12/30  11:00:00,1.34626002771,16.1199382046,0.0,14.9493000285,0.0,0.411603334936,0.411603334936,0.411603334936,0.132355302136,0.0288368480957,0.395792849183,0.360559693361,1.14580364874
 12/30  12:00:00,1.31342792906,14.1328456519,0.0,13.1057786012,0.0,0.36084513448,0.36084513448,0.36084513448,0.132355302136,0.0288368480957,0.413608485392,0.360670158953,1.00222491476
 12/30  13:00:00,1.27523978874,13.3644798254,0.0,12.4461941208,0.0,0.342684607146,0.342684607146,0.342684607146,0.132355302136,0.0288368480957,0.399656479991,0.354594551375,0.893862042574
 12/30  14:00:00,1.24170995426,13.0223688692,0.0,12.1712232665,0.0,0.33511375631,0.33511375631,0.33511375631,0.132355302136,0.0288368480957,0.361435815596,0.366856232124,0.825877384169
 12/30  15:00:00,1.24331820898,12.7294210864,0.0,11.9406524878,0.0,0.328765385398,0.328765385398,0.328765385398,0.14628747,0.0318723125,0.331767743197,0.387513297889,0.762077568538
 12/30  16:00:00,1.32958395505,12.3274413593,0.0,11.5302292823,0.0,0.317465086401,0.317465086401,0.317465086401,0.202016057864,0.0440141336915,0.339922588697,0.409054088393,0.769037366562
 12/30  17:00:00,1.64592721833,12.2952839681,0.0,11.4109065104,0.0,0.314179738541,0.314179738541,0.314179738541,0.362235612136,0.0789219105958,0.389638662656,0.4838392944,0.851051713309
 12/30  18:00:00,2.21006741872,13.8644600426,0.0,12.8106924722,0.0,0.352720444056,0.352720444056,0.352720444056,0.633912342136,0.138113348096,0.480421867651,0.587787416781,1.01328211695
 12/30  19:00:00,2.44055059516,12.2798058975,0.0,11.0640285932,0.0,0.304629050064,0.304629050064,0.304629050064,0.835928316407,0.182127481787,0.432594020017,0.638159726883,1.17182232128
 12/30  20:00:00,2.27611192874,12.1656681256,0.0,10.9146976334,0.0,0.300517478221,0.300517478221,0.300517478221,0.780199812136,0.169985660596,0.349590650728,0.658706327056,1.20560030632
 12/30  21:00:00,2.18151721456,12.3159372867,0.0,11.1492555374,0.0,0.306975627789,0.306975627789,0.306975627789,0.71053914,0.154808375,0.310730298291,0.681351773484,1.1197517969
 12/30  22:00:00,2.01903058139,12.4145592499,0.0,11.3650824721,0.0,0.312918052244,0.312918052244,0.312918052244,0.599081964271,0.130524696192,0.293949140492,0.665444728188,1.00364246625
 12/30  23:00:00,1.69154298964,12.5385387128,0.0,11.6744761331,0.0,0.321436676022,0.321436676022,0.321436676022,0.445828452136,0.0971346605958,0.234174068073,0.57585713281,0.824398856879
 12/30  24:00:00,1.37986157823,12.612433235,0.0,11.9533088051,0.0,0.329113855386,0.329113855386,0.329113855386,0.31347315,0.0682978125,0.151455627092,0.500409133249,0.624657392847
 12/31  01:00:00,1.05795832489,12.7506972126,0.0,12.3073375316,0.0,0.338861429133,0.338861429133,0.338861429133,0.160219637864,0.0349077586915,0.092942924749,0.413914574456,0.414850191356
 12/31  02:00:00,0.94047488855,12.9638629358,0.0,12.6137362821,0.0,0.347297593186,0.347297593186,0.347297593186,0.0975250078643,0.0212482144043,0.0761857795615,0.381106293534,0.323876923503
 12/31  03:00:00,0.88589406455,13.1601477521,0.0,12.8358716211,0.0,0.353413708735,0.353413708735,0.353413708735,0.06269463,0.0136595625,0.0623264934745,0.376687669841,0.298330745474
 12/31  04:00:00,0.876612511637,13.3253868915,0.0,12.994619787,0.0,0.357784567193,0.357784567193,0.357784567193,0.06269463,0.0136595625,0.0539764305342,0.371385321409,0.305186932674
 12/31  05:00:00,0.874435216256,13.398455037,0.0,12.9948159521,0.0,0.357789968264,0.357789968264,0.357789968264,0.06269463,0.0136595625,0.0658228643082,0.357356191184,0.37902520749
 12/31  06:00:00,0.939608647692,13.7551108994,0.0,13.0314887385,0.0,0.358799690534,0.358799690534,0.358799690534,0.0696606972136,0.0151772910596,0.080078180578,0.398780788307,0.696155051998
 12/31  07:00:00,1.15200666166,14.2390181453,0.0,12.9152534283,0.0,0.355599350637,0.355599350637,0.355599350637,0.14628747,0.0318723125,0.14038354292,0.460751985603,1.29202917362
 12/31  08:00:00,1.48850796322,15.0613514234,0.0,13.5632867573,0.0,0.373441836831,0.373441836831,0.373441836831,0.299540982136,0.0652623480958,0.228567290958,0.489583505201,1.46434327359
 12/31  09:00:00,1.44242969421,14.3161274624,0.0,12.8555531046,0.0,0.353955604625,0.353955604625,0.353955604625,0.29257494,0.063744625,0.30112795013,0.413914574456,1.43206486821
 12/31  10:00:00,1.28219121659,13.7724241857,0.0,12.4435749204,0.0,0.342612491955,0.342612491955,0.342612491955,0.160219637864,0.0349077586915,0.375064554145,0.352274773936,1.30458538432
 12/31  11:00:00,1.3281839644,15.4660227778,0.0,14.292783254,0.0,0.393527271621,0.393527271621,0.393527271621,0.132355302136,0.0288368480957,0.395792849183,0.360559693361,1.14840499644
 12/31  12:00:00,1.30088908033,13.6794824257,0.0,12.65037167,0.0,0.348306285755,0.348306285755,0.348306285755,0.132355302136,0.0288368480957,0.413608485392,0.360670158953,1.0042686197
 12/31  13:00:00,1.24655856753,12.3246989011,0.0,11.4045014409,0.0,0.314003385937,0.314003385937,0.314003385937,0.132355302136,0.0288368480957,0.399656479991,0.354594551375,0.895773798222
 12/31  14:00:00,1.22761311355,12.5123366448,0.0,11.6592305701,0.0,0.321016915594,0.321016915594,0.321016915594,0.132355302136,0.0288368480957,0.361435815596,0.366856232124,0.827837856172
 12/31  15:00:00,1.21438261723,11.6804205173,0.0,10.889721152,0.0,0.299829793645,0.299829793645,0.299829793645,0.14628747,0.0318723125,0.331767743197,0.387513297889,0.764008335282
 12/31  16:00:00,1.30473617195,11.4269276244,0.0,10.6277658352,0.0,0.292617303308,0.292617303308,0.292617303308,0.202016057864,0.0440141336915,0.339922588697,0.409054088393,0.770987078835
 12/31  17:00:00,1.63611482625,11.9415192309,0.0,11.0545236031,0.0,0.304367346462,0.304367346462,0.304367346462,0.362235612136,0.0789219105958,0.389638662656,0.4838392944,0.853669883463
 12/31  18:00:00,2.24346839557,15.0805837589,0.0,14.0238051509,0.0,0.386121420909,0.386121420909,0.386121420909,0.633912342136,0.138113348096,0.480421867651,0.587787416781,1.0162931546
 12/31  19:00:00,2.48291905638,13.820294938,0.0,12.6028374044,0.0,0.346997511281,0.346997511281,0.346997511281,0.835928316407,0.182127481787,0.432594020017,0.638159726883,1.17350255065
 12/31  20:00:00,2.32666775928,14.0038934655,0.0,12.7508690511,0.0,0.351073308767,0.351073308767,0.351073308767,0.780199812136,0.169985660596,0.349590650728,0.658706327056,1.20765422853
 12/31  21:00:00,2.22775632776,13.9964385389,0.0,12.8286451767,0.0,0.353214740984,0.353214740984,0.353214740984,0.71053914,0.154808375,0.310730298291,0.681351773484,1.12086340969
 12/31  22:00:00,2.07533213673,14.4605970696,0.0,13.4099367563,0.0,0.369219607585,0.369219607585,0.369219607585,0.599081964271,0.130524696192,0.293949140492,0.665444728188,1.00482600172
 12/31  23:00:00,1.76172824526,15.0883714664,0.0,14.2235819224,0.0,0.39162193165,0.39162193165,0.39162193165,0.445828452136,0.0971346605958,0.234174068073,0.57585713281,0.82512582131
 12/31  24:00:00,1.45104539599,15.1978793897,0.0,14.538682048,0.0,0.400297673144,0.400297673144,0.400297673144,0.31347315,0.0682978125,0.151455627092,0.500409133249,0.624730304629
